Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.0,13.5,2.25,8.5,29.5,11.52,0.0
2017,1,1,8,0,368.0,27.0,2.6,9.0,59.0,22.36,12.6
2017,1,1,8,15,468.0,35.0,2.5,9.5,103.0,28.62,19.71
2017,1,1,8,30,568.0,43.0,2.4,10.0,147.0,40.55,30.85
2017,1,1,8,45,627.5,49.0,2.3,11.0,193.5,87.4,47.26
2017,1,1,9,0,687.0,55.0,2.2,12.0,240.0,141.52,84.73
2017,1,1,9,15,725.0,59.0,2.0,12.5,285.0,196.69,130.6
2017,1,1,9,30,763.0,63.0,1.8,13.0,330.0,255.96,182.74
2017,1,1,9,45,626.5,100.0,1.65,14.0,337.0,293.9,222.27
2017,1,1,10,0,490.0,137.0,1.5,15.0,344.0,312.69,243.34
2017,1,1,10,15,450.5,160.0,1.35,15.5,362.0,348.34,274.25
2017,1,1,10,30,411.0,183.0,1.2,16.0,380.0,379.37,299.74
2017,1,1,10,45,642.5,130.5,1.1,16.5,460.0,485.17,381.75
2017,1,1,11,0,874.0,78.0,1.0,17.0,540.0,599.22,467.54
2017,1,1,11,15,882.5,79.0,1.0,17.5,562.0,649.23,503.94
2017,1,1,11,30,891.0,80.0,1.0,18.0,584.0,697.76,538.76
2017,1,1,11,45,895.0,81.0,1.0,18.5,598.0,741.35,568.08
2017,1,1,12,0,899.0,82.0,1.0,19.0,612.0,782.65,594.49
2017,1,1,12,15,901.5,82.5,1.2,19.5,618.0,819.73,620.44
2017,1,1,12,30,904.0,83.0,1.4,20.0,624.0,854.05,644.46
2017,1,1,12,45,901.5,83.5,1.6,20.5,621.0,881.17,663.56
2017,1,1,13,0,899.0,84.0,1.8,21.0,618.0,905.0,680.51
2017,1,1,13,15,895.5,83.5,1.95,21.0,607.5,923.34,694.6
2017,1,1,13,30,892.0,83.0,2.1,21.0,597.0,938.19,706.54
2017,1,1,13,45,882.0,83.0,2.25,21.0,578.0,944.01,712.59
2017,1,1,14,0,872.0,83.0,2.4,21.0,559.0,946.19,716.39
2017,1,1,14,15,861.5,81.5,2.45,21.0,533.5,953.07,722.59
2017,1,1,14,30,851.0,80.0,2.5,21.0,508.0,945.78,719.3
2017,1,1,14,45,833.0,78.5,2.6,21.0,474.5,927.76,709.35
2017,1,1,15,0,815.0,77.0,2.7,21.0,441.0,906.4,697.11
2017,1,1,15,15,792.5,74.0,2.55,20.5,402.5,875.68,677.52
2017,1,1,15,30,770.0,71.0,2.4,20.0,364.0,842.16,655.7
2017,1,1,15,45,731.5,68.0,2.25,20.0,320.0,791.4,619.89
2017,1,1,16,0,693.0,65.0,2.1,20.0,276.0,746.01,587.16
2017,1,1,16,15,642.0,59.5,1.9,19.0,230.0,679.13,539.16
2017,1,1,16,30,591.0,54.0,1.7,18.0,184.0,612.51,489.08
2017,1,1,16,45,501.5,46.5,1.5,17.0,138.0,512.71,410.89
2017,1,1,17,0,412.0,39.0,1.3,16.0,92.0,416.95,331.26
2017,1,1,17,15,270.5,26.5,1.3,15.5,55.0,280.46,197.57
2017,1,1,17,30,129.0,14.0,1.3,15.0,18.0,102.36,0.0
2017,1,1,17,45,64.5,7.0,1.35,15.0,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,2,7,45,201.5,13.0,4.3,12.0,30.5,11.1,0.0
2017,1,2,8,0,403.0,26.0,4.5,12.0,61.0,23.54,13.28
2017,1,2,8,15,507.0,34.0,4.5,12.5,107.0,30.43,20.99
2017,1,2,8,30,611.0,42.0,4.5,13.0,153.0,38.69,28.77
2017,1,2,8,45,686.0,45.0,4.55,13.5,203.0,86.46,44.34
2017,1,2,9,0,761.0,48.0,4.6,14.0,253.0,143.31,82.53
2017,1,2,9,15,798.0,51.0,4.8,14.5,300.0,201.69,131.21
2017,1,2,9,30,835.0,54.0,5.0,15.0,347.0,265.28,187.86
2017,1,2,9,45,863.0,55.5,5.2,16.0,389.5,326.36,243.35
2017,1,2,10,0,891.0,57.0,5.4,17.0,432.0,389.53,299.98
2017,1,2,10,15,908.5,58.5,5.4,17.5,469.0,450.08,353.77
2017,1,2,10,30,926.0,60.0,5.4,18.0,506.0,510.97,406.26
2017,1,2,10,45,940.0,61.0,5.45,18.5,536.5,569.56,455.45
2017,1,2,11,0,954.0,62.0,5.5,19.0,567.0,627.54,502.71
2017,1,2,11,15,962.0,62.5,5.45,19.0,590.0,680.32,545.4
2017,1,2,11,30,970.0,63.0,5.4,19.0,613.0,731.36,585.73
2017,1,2,11,45,976.0,63.5,5.35,19.5,628.0,778.99,619.39
2017,1,2,12,0,982.0,64.0,5.3,20.0,643.0,824.25,650.59
2017,1,2,12,15,984.0,64.0,5.15,20.0,649.0,863.17,677.55
2017,1,2,12,30,986.0,64.0,5.0,20.0,655.0,899.0,702.06
2017,1,2,12,45,986.0,64.0,4.9,20.5,653.0,929.89,721.79
2017,1,2,13,0,986.0,64.0,4.8,21.0,651.0,957.3,738.93
2017,1,2,13,15,983.0,63.5,4.6,21.0,640.0,977.78,751.81
2017,1,2,13,30,980.0,63.0,4.4,21.0,629.0,994.45,762.16
2017,1,2,13,45,973.5,62.5,4.25,21.0,610.0,1003.98,768.5
2017,1,2,14,0,967.0,62.0,4.1,21.0,591.0,1009.56,772.3
2017,1,2,14,15,957.0,61.0,3.85,21.0,564.0,1007.21,770.14
2017,1,2,14,30,947.0,60.0,3.6,21.0,537.0,1000.98,765.45
2017,1,2,14,45,931.5,59.0,3.4,21.0,503.0,985.69,755.01
2017,1,2,15,0,916.0,58.0,3.2,21.0,469.0,966.86,742.22
2017,1,2,15,15,895.0,56.0,2.75,20.5,429.0,938.03,721.85
2017,1,2,15,30,874.0,54.0,2.3,20.0,389.0,906.25,698.93
2017,1,2,15,45,842.5,51.5,1.9,19.5,343.5,861.45,666.66
2017,1,2,16,0,811.0,49.0,1.5,19.0,298.0,814.84,632.1
2017,1,2,16,15,765.5,45.5,1.4,18.0,250.0,761.83,596.01
2017,1,2,16,30,720.0,42.0,1.3,17.0,202.0,698.93,550.5
2017,1,2,16,45,643.5,36.5,1.25,16.0,153.5,608.04,481.62
2017,1,2,17,0,567.0,31.0,1.2,15.0,105.0,519.85,409.38
2017,1,2,17,15,283.5,26.5,1.2,14.5,63.5,292.16,209.98
2017,1,2,17,30,0.0,22.0,1.2,14.0,22.0,18.78,0.0
2017,1,2,17,45,0.0,11.0,1.25,14.0,11.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,220.0,12.5,4.5,9.5,31.5,10.67,0.0
2017,1,3,8,0,440.0,25.0,4.7,10.0,63.0,22.68,12.67
2017,1,3,8,15,540.5,32.0,4.6,10.5,109.5,28.71,19.66
2017,1,3,8,30,641.0,39.0,4.5,11.0,156.0,34.82,25.56
2017,1,3,8,45,696.0,44.0,4.45,12.0,204.0,84.77,43.25
2017,1,3,9,0,751.0,49.0,4.4,13.0,252.0,141.38,81.71
2017,1,3,9,15,786.5,52.5,4.55,13.5,298.0,199.34,130.04
2017,1,3,9,30,822.0,56.0,4.7,14.0,344.0,261.03,185.17
2017,1,3,9,45,681.0,91.5,4.85,15.0,349.5,300.46,227.4
2017,1,3,10,0,540.0,127.0,5.0,16.0,355.0,320.06,250.51
2017,1,3,10,15,720.0,96.0,5.0,16.5,427.0,405.97,321.21
2017,1,3,10,30,900.0,65.0,5.0,17.0,499.0,502.36,400.35
2017,1,3,10,45,911.0,66.5,5.05,17.5,528.5,558.68,447.65
2017,1,3,11,0,922.0,68.0,5.1,18.0,558.0,614.18,493.0
2017,1,3,11,15,929.0,69.0,5.05,18.0,580.0,665.55,534.58
2017,1,3,11,30,936.0,70.0,5.0,18.0,602.0,715.19,573.82
2017,1,3,11,45,932.5,74.0,4.95,18.5,614.5,758.71,604.88
2017,1,3,12,0,929.0,78.0,4.9,19.0,627.0,799.3,632.75
2017,1,3,12,15,796.0,120.5,4.8,19.0,594.5,783.51,620.07
2017,1,3,12,30,663.0,163.0,4.7,19.0,562.0,753.67,597.17
2017,1,3,12,45,649.0,167.0,4.65,19.0,556.0,769.86,609.33
2017,1,3,13,0,635.0,171.0,4.6,19.0,550.0,782.79,618.63
2017,1,3,13,15,593.5,181.0,4.5,19.0,530.5,766.53,606.22
2017,1,3,13,30,552.0,191.0,4.4,19.0,511.0,754.6,596.76
2017,1,3,13,45,730.0,132.5,4.35,19.0,542.0,876.81,686.77
2017,1,3,14,0,908.0,74.0,4.3,19.0,573.0,969.24,752.17
2017,1,3,14,15,897.5,72.5,4.2,18.5,547.0,965.72,750.96
2017,1,3,14,30,887.0,71.0,4.1,18.0,521.0,958.51,748.04
2017,1,3,14,45,861.5,72.5,4.1,18.0,486.0,937.39,734.55
2017,1,3,15,0,836.0,74.0,4.1,18.0,451.0,923.6,726.41
2017,1,3,15,15,813.5,71.0,3.9,17.5,412.0,892.86,706.25
2017,1,3,15,30,791.0,68.0,3.7,17.0,373.0,859.27,683.84
2017,1,3,15,45,757.0,64.5,3.55,17.0,329.0,811.85,649.81
2017,1,3,16,0,723.0,61.0,3.4,17.0,285.0,762.57,613.61
2017,1,3,16,15,674.5,56.0,3.1,16.0,238.5,697.22,565.49
2017,1,3,16,30,626.0,51.0,2.8,15.0,192.0,639.31,520.79
2017,1,3,16,45,545.0,44.0,2.55,14.0,145.5,546.08,446.07
2017,1,3,17,0,464.0,37.0,2.3,13.0,99.0,456.54,369.87
2017,1,3,17,15,232.0,29.0,2.5,12.5,60.0,257.95,191.5
2017,1,3,17,30,0.0,21.0,2.7,12.0,21.0,17.92,0.0
2017,1,3,17,45,0.0,10.5,2.9,11.5,10.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,5.0,14.5,4.2,1.5,15.0,12.38,0.0
2017,1,4,8,0,10.0,29.0,4.4,2.0,30.0,23.35,13.71
2017,1,4,8,15,30.5,49.0,4.35,2.0,54.0,38.36,29.15
2017,1,4,8,30,51.0,69.0,4.3,2.0,78.0,53.08,43.37
2017,1,4,8,45,61.5,89.0,4.3,2.5,103.5,73.77,57.79
2017,1,4,9,0,72.0,109.0,4.3,3.0,129.0,96.41,76.7
2017,1,4,9,15,81.5,127.5,4.1,3.0,153.5,119.42,96.62
2017,1,4,9,30,91.0,146.0,3.9,3.0,178.0,143.85,118.07
2017,1,4,9,45,45.5,138.0,3.75,3.5,154.0,130.61,108.21
2017,1,4,10,0,0.0,130.0,3.6,4.0,130.0,108.34,89.66
2017,1,4,10,15,5.0,151.5,3.4,4.0,154.0,129.2,107.49
2017,1,4,10,30,10.0,173.0,3.2,4.0,178.0,151.02,126.02
2017,1,4,10,45,11.5,183.0,3.0,4.5,189.0,161.74,134.7
2017,1,4,11,0,13.0,193.0,2.8,5.0,200.0,172.72,143.55
2017,1,4,11,15,6.5,162.0,2.65,5.0,165.5,141.88,117.08
2017,1,4,11,30,0.0,131.0,2.5,5.0,131.0,110.49,90.08
2017,1,4,11,45,8.5,175.0,2.45,5.5,180.5,156.34,129.04
2017,1,4,12,0,17.0,219.0,2.4,6.0,230.0,204.76,169.4
2017,1,4,12,15,38.0,243.0,2.35,6.0,266.5,260.74,216.17
2017,1,4,12,30,59.0,267.0,2.3,6.0,303.0,307.52,254.85
2017,1,4,12,45,321.0,227.5,2.25,6.5,420.5,527.39,437.41
2017,1,4,13,0,583.0,188.0,2.2,7.0,538.0,747.23,608.34
2017,1,4,13,15,516.0,207.0,1.95,7.0,512.5,724.92,586.76
2017,1,4,13,30,449.0,226.0,1.7,7.0,487.0,697.63,563.64
2017,1,4,13,45,488.0,206.5,1.45,7.5,482.5,723.93,582.11
2017,1,4,14,0,527.0,187.0,1.2,8.0,478.0,748.27,597.93
2017,1,4,14,15,505.5,187.5,1.05,8.0,456.5,735.63,587.19
2017,1,4,14,30,484.0,188.0,0.9,8.0,435.0,720.55,575.11
2017,1,4,14,45,622.5,142.0,0.8,8.5,438.5,809.62,639.2
2017,1,4,15,0,761.0,96.0,0.7,9.0,442.0,886.91,690.06
2017,1,4,15,15,737.5,92.0,0.6,8.5,403.5,855.04,667.54
2017,1,4,15,30,714.0,88.0,0.5,8.0,365.0,820.57,644.68
2017,1,4,15,45,688.5,81.5,0.4,8.0,323.5,778.66,615.03
2017,1,4,16,0,663.0,75.0,0.3,8.0,282.0,734.87,583.45
2017,1,4,16,15,612.0,68.5,0.3,7.5,235.5,667.15,535.85
2017,1,4,16,30,561.0,62.0,0.3,7.0,189.0,599.52,486.02
2017,1,4,16,45,488.5,52.0,0.35,6.5,144.0,510.85,417.42
2017,1,4,17,0,416.0,42.0,0.4,6.0,99.0,425.22,346.51
2017,1,4,17,15,283.0,29.0,0.5,5.5,60.5,296.45,225.5
2017,1,4,17,30,150.0,16.0,0.6,5.0,22.0,119.48,0.0
2017,1,4,17,45,75.0,8.0,0.7,5.0,11.0,6.83,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,172.0,14.0,2.15,5.0,29.0,11.95,0.0
2017,1,5,8,0,344.0,28.0,2.3,6.0,58.0,23.24,13.34
2017,1,5,8,15,447.5,37.5,2.4,6.5,102.5,30.71,21.83
2017,1,5,8,30,551.0,47.0,2.5,7.0,147.0,38.14,29.04
2017,1,5,8,45,609.5,54.0,2.7,8.0,194.0,82.34,45.65
2017,1,5,9,0,668.0,61.0,2.9,9.0,241.0,136.19,82.3
2017,1,5,9,15,334.0,74.5,3.15,9.5,164.5,127.68,90.27
2017,1,5,9,30,0.0,88.0,3.4,10.0,88.0,72.76,57.51
2017,1,5,9,45,0.0,99.0,3.7,11.0,99.0,82.09,65.21
2017,1,5,10,0,0.0,110.0,4.0,12.0,110.0,91.51,72.81
2017,1,5,10,15,51.0,163.0,4.15,12.5,188.0,162.35,131.66
2017,1,5,10,30,102.0,216.0,4.3,13.0,266.0,238.79,194.54
2017,1,5,10,45,68.5,216.5,4.5,13.5,251.0,228.96,186.17
2017,1,5,11,0,35.0,217.0,4.7,14.0,236.0,215.35,174.41
2017,1,5,11,15,27.0,216.0,4.7,14.0,231.0,203.65,164.63
2017,1,5,11,30,19.0,215.0,4.7,14.0,226.0,199.32,160.82
2017,1,5,11,45,19.5,220.0,4.7,14.0,231.5,205.92,166.14
2017,1,5,12,0,20.0,225.0,4.7,14.0,237.0,212.63,171.55
2017,1,5,12,15,156.0,250.0,4.75,14.0,344.0,376.34,307.43
2017,1,5,12,30,292.0,275.0,4.8,14.0,451.0,540.89,439.6
2017,1,5,12,45,595.0,182.5,4.9,14.0,540.0,731.46,593.48
2017,1,5,13,0,898.0,90.0,5.0,14.0,629.0,909.93,727.34
2017,1,5,13,15,894.5,89.0,5.05,13.5,618.5,928.24,741.72
2017,1,5,13,30,891.0,88.0,5.1,13.0,608.0,943.03,754.76
2017,1,5,13,45,883.5,87.0,5.2,13.0,590.0,950.51,761.6
2017,1,5,14,0,876.0,86.0,5.3,13.0,572.0,964.95,773.8
2017,1,5,14,15,865.0,84.5,5.3,12.5,546.0,961.32,773.66
2017,1,5,14,30,854.0,83.0,5.3,12.0,520.0,954.01,771.07
2017,1,5,14,45,836.0,81.5,5.35,12.0,486.5,936.38,759.85
2017,1,5,15,0,818.0,80.0,5.4,12.0,453.0,915.35,746.15
2017,1,5,15,15,795.5,77.0,5.35,11.5,414.5,884.93,726.03
2017,1,5,15,30,773.0,74.0,5.3,11.0,376.0,851.63,703.45
2017,1,5,15,45,744.5,69.5,5.25,10.5,333.0,808.32,672.6
2017,1,5,16,0,716.0,65.0,5.2,10.0,290.0,762.93,639.2
2017,1,5,16,15,667.5,59.5,5.05,9.0,243.5,704.33,594.61
2017,1,5,16,30,619.0,54.0,4.9,8.0,197.0,639.15,542.5
2017,1,5,16,45,547.5,46.0,4.8,7.5,150.5,552.29,469.01
2017,1,5,17,0,476.0,38.0,4.7,7.0,104.0,468.47,393.96
2017,1,5,17,15,238.0,31.0,4.75,6.5,64.0,264.09,207.47
2017,1,5,17,30,0.0,24.0,4.8,6.0,24.0,32.18,0.0
2017,1,5,17,45,0.0,12.0,4.85,5.5,12.0,10.24,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,76.5,18.0,5.3,-3.0,24.5,15.36,0.0
2017,1,6,8,0,153.0,36.0,5.3,-3.0,49.0,27.69,17.62
2017,1,6,8,15,247.0,53.5,5.2,-2.5,90.5,40.75,31.86
2017,1,6,8,30,341.0,71.0,5.1,-2.0,132.0,53.57,44.48
2017,1,6,8,45,414.5,82.0,5.1,-2.0,178.0,89.45,60.89
2017,1,6,9,0,488.0,93.0,5.1,-2.0,224.0,136.86,94.91
2017,1,6,9,15,535.0,101.5,5.1,-1.5,269.0,186.26,136.95
2017,1,6,9,30,582.0,110.0,5.1,-1.0,314.0,244.53,189.72
2017,1,6,9,45,621.0,114.5,5.1,-1.0,356.0,298.9,240.91
2017,1,6,10,0,660.0,119.0,5.1,-1.0,398.0,357.23,295.69
2017,1,6,10,15,330.0,113.0,5.1,-1.0,252.5,250.68,212.83
2017,1,6,10,30,0.0,107.0,5.1,-1.0,107.0,89.26,74.01
2017,1,6,10,45,0.0,121.0,5.1,-1.0,121.0,101.36,84.65
2017,1,6,11,0,0.0,135.0,5.1,-1.0,135.0,113.65,95.31
2017,1,6,11,15,0.0,142.5,5.1,-1.0,142.5,120.42,101.09
2017,1,6,11,30,0.0,150.0,5.1,-1.0,150.0,127.29,106.96
2017,1,6,11,45,2.5,170.0,5.15,-1.0,171.5,147.38,124.44
2017,1,6,12,0,5.0,190.0,5.2,-1.0,193.0,168.2,142.51
2017,1,6,12,15,411.0,161.0,5.25,-0.5,409.5,515.62,448.61
2017,1,6,12,30,817.0,132.0,5.3,0.0,626.0,846.48,719.38
2017,1,6,12,45,823.0,129.0,5.35,0.0,625.5,871.14,737.16
2017,1,6,13,0,829.0,126.0,5.4,0.0,625.0,898.44,758.86
2017,1,6,13,15,824.5,125.5,5.5,0.0,615.0,915.93,773.33
2017,1,6,13,30,820.0,125.0,5.6,0.0,605.0,936.83,790.7
2017,1,6,13,45,822.5,119.5,5.75,0.0,588.5,941.67,796.08
2017,1,6,14,0,825.0,114.0,5.9,0.0,572.0,949.9,804.4
2017,1,6,14,15,813.0,111.5,6.0,0.0,546.0,944.04,801.55
2017,1,6,14,30,801.0,109.0,6.1,0.0,520.0,942.03,801.96
2017,1,6,14,45,792.5,103.5,6.25,0.0,488.5,929.04,794.1
2017,1,6,15,0,784.0,98.0,6.4,0.0,457.0,912.67,783.61
2017,1,6,15,15,760.0,94.0,6.45,0.0,418.0,880.27,759.68
2017,1,6,15,30,736.0,90.0,6.5,0.0,379.0,845.16,733.29
2017,1,6,15,45,716.0,82.0,6.55,0.0,337.0,806.11,703.16
2017,1,6,16,0,696.0,74.0,6.6,0.0,295.0,764.83,670.33
2017,1,6,16,15,646.0,68.0,6.45,0.0,248.0,697.91,614.21
2017,1,6,16,30,596.0,62.0,6.3,0.0,201.0,630.9,556.07
2017,1,6,16,45,532.0,52.0,6.15,-0.5,154.5,548.03,482.7
2017,1,6,17,0,468.0,42.0,6.0,-1.0,108.0,467.59,407.56
2017,1,6,17,15,332.0,30.0,5.85,-1.0,67.5,335.02,274.81
2017,1,6,17,30,196.0,18.0,5.7,-1.0,27.0,189.26,0.0
2017,1,6,17,45,98.0,9.0,5.55,-1.5,13.5,73.36,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,262.0,12.5,3.6,-5.5,35.0,10.67,0.0
2017,1,7,8,0,524.0,25.0,3.8,-5.0,70.0,22.92,13.76
2017,1,7,8,15,624.0,32.0,3.75,-4.5,120.0,29.06,21.32
2017,1,7,8,30,724.0,39.0,3.7,-4.0,170.0,35.25,27.64
2017,1,7,8,45,779.5,43.5,3.7,-3.5,221.5,83.5,43.95
2017,1,7,9,0,835.0,48.0,3.7,-3.0,273.0,146.76,87.92
2017,1,7,9,15,870.0,51.0,3.6,-2.0,322.5,208.97,141.57
2017,1,7,9,30,905.0,54.0,3.5,-1.0,372.0,274.64,202.67
2017,1,7,9,45,929.0,56.5,3.4,-0.5,417.0,339.76,265.14
2017,1,7,10,0,953.0,59.0,3.3,0.0,462.0,406.52,328.27
2017,1,7,10,15,969.0,60.5,3.15,0.0,500.5,470.3,387.96
2017,1,7,10,30,985.0,62.0,3.0,0.0,539.0,534.2,445.82
2017,1,7,10,45,995.5,63.5,2.95,0.5,570.5,595.05,498.67
2017,1,7,11,0,1006.0,65.0,2.9,1.0,602.0,654.87,548.75
2017,1,7,11,15,1013.5,65.5,2.8,1.5,626.0,710.42,593.49
2017,1,7,11,30,1021.0,66.0,2.7,2.0,650.0,764.09,635.19
2017,1,7,11,45,1026.0,66.0,2.65,2.5,665.5,813.27,670.47
2017,1,7,12,0,1031.0,66.0,2.6,3.0,681.0,859.85,702.69
2017,1,7,12,15,1032.5,66.5,2.6,3.0,687.5,901.43,732.5
2017,1,7,12,30,1034.0,67.0,2.6,3.0,694.0,939.77,759.83
2017,1,7,12,45,1033.0,66.5,2.6,3.5,692.0,971.35,780.84
2017,1,7,13,0,1032.0,66.0,2.6,4.0,690.0,999.22,799.2
2017,1,7,13,15,1028.5,65.5,2.6,4.0,679.0,1020.99,814.73
2017,1,7,13,30,1025.0,65.0,2.6,4.0,668.0,1038.76,827.63
2017,1,7,13,45,1019.0,64.5,2.6,4.0,648.5,1050.12,836.23
2017,1,7,14,0,1013.0,64.0,2.6,4.0,629.0,1057.35,842.21
2017,1,7,14,15,1003.0,63.0,2.55,4.0,601.5,1055.97,841.78
2017,1,7,14,30,993.0,62.0,2.5,4.0,574.0,1050.49,838.75
2017,1,7,14,45,976.0,62.0,2.45,4.0,539.0,1035.66,829.32
2017,1,7,15,0,959.0,62.0,2.4,4.0,504.0,1017.11,817.44
2017,1,7,15,15,939.0,60.0,2.2,3.5,462.5,989.37,798.6
2017,1,7,15,30,919.0,58.0,2.0,3.0,421.0,958.42,777.26
2017,1,7,15,45,890.5,55.0,1.85,3.0,374.5,915.24,745.91
2017,1,7,16,0,862.0,52.0,1.7,3.0,328.0,869.85,712.28
2017,1,7,16,15,818.5,48.5,1.55,2.0,277.5,808.77,668.11
2017,1,7,16,30,775.0,45.0,1.4,1.0,227.0,754.68,626.96
2017,1,7,16,45,704.5,39.5,1.3,0.5,176.0,666.63,556.06
2017,1,7,17,0,634.0,34.0,1.2,0.0,125.0,580.48,482.1
2017,1,7,17,15,498.5,25.5,1.2,-0.5,79.0,445.32,355.25
2017,1,7,17,30,363.0,17.0,1.2,-1.0,33.0,301.5,0.0
2017,1,7,17,45,181.5,8.5,1.25,-1.5,16.5,129.13,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,241.5,12.0,2.2,-2.5,33.0,10.24,0.0
2017,1,8,8,0,483.0,24.0,2.5,-2.0,66.0,21.85,12.68
2017,1,8,8,15,582.5,31.0,2.7,-1.5,114.0,27.97,20.07
2017,1,8,8,30,682.0,38.0,2.9,-1.0,162.0,34.14,26.28
2017,1,8,8,45,738.0,42.5,3.15,-0.5,212.0,78.67,41.06
2017,1,8,9,0,794.0,47.0,3.4,0.0,262.0,137.21,80.5
2017,1,8,9,15,829.0,50.0,3.5,0.5,309.5,199.12,133.47
2017,1,8,9,30,864.0,53.0,3.6,1.0,357.0,262.3,192.07
2017,1,8,9,45,886.5,55.5,3.7,2.0,400.5,324.54,251.24
2017,1,8,10,0,909.0,58.0,3.8,3.0,444.0,388.31,311.02
2017,1,8,10,15,925.0,60.0,3.85,3.5,481.0,450.14,368.35
2017,1,8,10,30,941.0,62.0,3.9,4.0,518.0,512.19,424.13
2017,1,8,10,45,950.5,63.5,3.95,4.5,548.5,570.27,474.95
2017,1,8,11,0,960.0,65.0,4.0,5.0,579.0,627.31,523.3
2017,1,8,11,15,967.0,66.0,4.1,5.5,602.0,680.96,567.78
2017,1,8,11,30,974.0,67.0,4.2,6.0,625.0,732.82,609.69
2017,1,8,11,45,975.0,69.0,4.3,6.5,640.0,779.49,644.95
2017,1,8,12,0,976.0,71.0,4.4,7.0,655.0,823.44,677.11
2017,1,8,12,15,977.0,71.5,4.45,7.0,661.0,862.79,706.54
2017,1,8,12,30,978.0,72.0,4.5,7.0,667.0,899.03,733.63
2017,1,8,12,45,975.5,72.5,4.6,7.5,664.5,929.04,755.1
2017,1,8,13,0,973.0,73.0,4.7,8.0,662.0,955.49,774.02
2017,1,8,13,15,968.5,72.5,4.75,8.0,651.5,975.25,789.17
2017,1,8,13,30,964.0,72.0,4.8,8.0,641.0,991.18,801.73
2017,1,8,13,45,955.5,71.5,4.9,8.0,621.5,999.49,809.36
2017,1,8,14,0,947.0,71.0,5.0,8.0,602.0,1003.84,814.34
2017,1,8,14,15,937.0,70.0,5.0,8.0,575.5,1002.21,814.28
2017,1,8,14,30,927.0,69.0,5.0,8.0,549.0,996.74,811.63
2017,1,8,14,45,907.5,69.0,5.0,8.0,515.0,979.73,800.58
2017,1,8,15,0,888.0,69.0,5.0,8.0,481.0,959.28,787.08
2017,1,8,15,15,867.0,66.5,4.7,7.5,441.0,930.73,766.57
2017,1,8,15,30,846.0,64.0,4.4,7.0,401.0,909.38,751.32
2017,1,8,15,45,814.5,61.5,4.1,7.0,356.0,865.04,716.87
2017,1,8,16,0,783.0,59.0,3.8,7.0,311.0,818.54,681.05
2017,1,8,16,15,737.0,54.5,3.35,6.0,263.0,754.79,632.41
2017,1,8,16,30,691.0,50.0,2.9,5.0,215.0,690.42,581.15
2017,1,8,16,45,615.0,44.0,2.45,4.0,166.0,599.32,505.79
2017,1,8,17,0,539.0,38.0,2.0,3.0,117.0,510.25,428.11
2017,1,8,17,15,405.0,28.0,1.95,2.5,74.0,388.46,313.59
2017,1,8,17,30,271.0,18.0,1.9,2.0,31.0,246.24,4.88
2017,1,8,17,45,135.5,9.0,1.9,1.5,15.5,98.84,0.0
2017,1,8,18,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,127.5,16.0,3.0,3.0,27.0,13.66,0.0
2017,1,9,8,0,255.0,32.0,3.4,4.0,54.0,26.66,16.24
2017,1,9,8,15,364.5,43.5,3.45,4.5,97.5,35.64,26.42
2017,1,9,8,30,474.0,55.0,3.5,5.0,141.0,44.52,35.09
2017,1,9,8,45,543.0,62.5,3.6,5.5,188.5,80.66,48.44
2017,1,9,9,0,612.0,70.0,3.7,6.0,236.0,131.93,82.45
2017,1,9,9,15,655.0,75.5,3.95,7.0,281.5,185.21,126.16
2017,1,9,9,30,698.0,81.0,4.2,8.0,327.0,243.39,177.64
2017,1,9,9,45,735.5,83.0,4.5,9.5,370.0,301.35,230.0
2017,1,9,10,0,773.0,85.0,4.8,11.0,413.0,364.12,286.01
2017,1,9,10,15,793.0,88.0,5.1,12.0,449.5,422.16,337.94
2017,1,9,10,30,813.0,91.0,5.4,13.0,486.0,481.17,389.29
2017,1,9,10,45,446.0,165.5,5.7,14.0,384.5,402.11,328.22
2017,1,9,11,0,79.0,240.0,6.0,15.0,283.0,261.67,212.11
2017,1,9,11,15,104.0,255.0,6.15,15.5,313.5,297.87,241.74
2017,1,9,11,30,129.0,270.0,6.3,16.0,344.0,347.96,282.03
2017,1,9,11,45,261.0,259.5,6.5,16.5,414.5,453.6,368.41
2017,1,9,12,0,393.0,249.0,6.7,17.0,485.0,557.49,452.28
2017,1,9,12,15,393.5,252.0,6.7,17.0,490.5,580.24,470.18
2017,1,9,12,30,394.0,255.0,6.7,17.0,496.0,601.84,487.3
2017,1,9,12,45,652.5,169.5,6.75,17.5,567.0,773.51,624.4
2017,1,9,13,0,911.0,84.0,6.8,18.0,638.0,913.72,728.01
2017,1,9,13,15,907.0,83.5,6.7,18.0,628.0,932.81,741.34
2017,1,9,13,30,903.0,83.0,6.6,18.0,618.0,948.33,752.69
2017,1,9,13,45,898.0,81.5,6.55,18.0,600.5,958.06,760.21
2017,1,9,14,0,893.0,80.0,6.5,18.0,583.0,964.11,765.25
2017,1,9,14,15,883.0,78.5,6.35,18.0,557.5,961.7,763.74
2017,1,9,14,30,873.0,77.0,6.2,18.0,532.0,955.64,759.76
2017,1,9,14,45,860.5,74.5,6.1,18.0,500.0,942.3,750.89
2017,1,9,15,0,848.0,72.0,6.0,18.0,468.0,936.22,747.5
2017,1,9,15,15,828.0,69.5,5.7,17.5,429.5,908.87,728.71
2017,1,9,15,30,808.0,67.0,5.4,17.0,391.0,878.53,707.61
2017,1,9,15,45,780.0,63.5,5.15,17.0,347.5,836.68,676.51
2017,1,9,16,0,752.0,60.0,4.9,17.0,304.0,792.69,643.24
2017,1,9,16,15,707.5,55.5,4.5,16.0,257.5,730.98,597.05
2017,1,9,16,30,663.0,51.0,4.1,15.0,211.0,668.64,548.67
2017,1,9,16,45,593.5,44.5,3.75,14.5,163.5,583.08,479.22
2017,1,9,17,0,524.0,38.0,3.4,14.0,116.0,508.84,415.08
2017,1,9,17,15,262.0,35.0,3.4,13.5,74.0,288.31,227.51
2017,1,9,17,30,0.0,32.0,3.4,13.0,32.0,49.9,3.12
2017,1,9,17,45,0.0,16.0,3.4,12.5,16.0,13.66,0.0
2017,1,9,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,105.0,14.5,4.55,11.5,23.5,12.38,0.0
2017,1,10,8,0,210.0,29.0,4.7,12.0,47.0,22.52,12.33
2017,1,10,8,15,270.5,44.5,4.85,12.5,84.0,34.14,24.21
2017,1,10,8,30,331.0,60.0,5.0,13.0,121.0,45.47,34.78
2017,1,10,8,45,369.0,74.5,5.2,13.5,160.0,77.51,49.77
2017,1,10,9,0,407.0,89.0,5.4,14.0,199.0,120.13,79.12
2017,1,10,9,15,431.5,101.5,5.7,14.5,237.0,163.58,114.47
2017,1,10,9,30,456.0,114.0,6.0,15.0,275.0,209.99,154.72
2017,1,10,9,45,472.0,127.0,6.3,16.0,311.5,257.15,196.35
2017,1,10,10,0,488.0,140.0,6.6,17.0,348.0,305.99,239.09
2017,1,10,10,15,484.0,155.0,6.55,17.5,376.5,349.87,277.62
2017,1,10,10,30,480.0,170.0,6.5,18.0,405.0,392.9,314.41
2017,1,10,10,45,493.5,179.0,6.5,19.0,433.0,438.64,351.72
2017,1,10,11,0,507.0,188.0,6.5,20.0,461.0,484.98,388.52
2017,1,10,11,15,488.5,203.5,6.25,20.0,475.5,517.95,414.89
2017,1,10,11,30,470.0,219.0,6.0,20.0,490.0,548.26,438.47
2017,1,10,11,45,671.5,157.0,5.8,20.5,555.5,662.71,528.59
2017,1,10,12,0,873.0,95.0,5.6,21.0,621.0,777.68,615.24
2017,1,10,12,15,875.5,95.5,5.35,21.0,627.5,815.79,641.22
2017,1,10,12,30,878.0,96.0,5.1,21.0,634.0,851.19,665.21
2017,1,10,12,45,877.5,96.0,4.85,21.5,633.0,880.59,683.21
2017,1,10,13,0,877.0,96.0,4.6,22.0,632.0,906.8,698.64
2017,1,10,13,15,873.5,95.5,4.35,22.0,622.0,926.4,710.85
2017,1,10,13,30,870.0,95.0,4.1,22.0,612.0,942.48,721.09
2017,1,10,13,45,864.0,93.5,3.85,22.5,594.5,951.43,724.98
2017,1,10,14,0,858.0,92.0,3.6,23.0,577.0,956.7,726.42
2017,1,10,14,15,847.5,90.0,3.4,23.0,551.5,953.35,723.78
2017,1,10,14,30,837.0,88.0,3.2,23.0,526.0,946.35,718.82
2017,1,10,14,45,835.5,81.5,3.05,23.0,496.0,938.75,713.93
2017,1,10,15,0,834.0,75.0,2.9,23.0,466.0,927.47,706.61
2017,1,10,15,15,813.0,72.5,2.6,22.5,428.0,899.35,687.88
2017,1,10,15,30,792.0,70.0,2.3,22.0,390.0,868.29,666.96
2017,1,10,15,45,763.5,66.0,2.05,21.5,347.0,825.59,637.91
2017,1,10,16,0,735.0,62.0,1.8,21.0,304.0,780.79,606.71
2017,1,10,16,15,690.0,57.5,1.7,20.0,257.0,718.98,564.6
2017,1,10,16,30,645.0,53.0,1.6,19.0,210.0,656.55,520.0
2017,1,10,16,45,574.5,46.5,1.55,18.0,163.0,578.66,461.37
2017,1,10,17,0,504.0,40.0,1.5,17.0,116.0,496.39,395.48
2017,1,10,17,15,378.5,30.0,1.55,16.5,74.5,371.86,288.43
2017,1,10,17,30,253.0,20.0,1.6,16.0,33.0,238.99,64.69
2017,1,10,17,45,126.5,10.0,1.65,15.5,16.5,93.95,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,132.0,15.5,4.5,13.5,27.0,13.23,0.0
2017,1,11,8,0,264.0,31.0,4.7,14.0,54.0,25.74,14.79
2017,1,11,8,15,371.0,42.0,5.1,14.5,97.0,34.31,24.15
2017,1,11,8,30,478.0,53.0,5.5,15.0,140.0,42.79,32.13
2017,1,11,8,45,540.5,61.0,5.95,15.5,186.5,76.96,44.3
2017,1,11,9,0,603.0,69.0,6.4,16.0,233.0,127.59,76.43
2017,1,11,9,15,646.0,74.0,6.7,16.5,278.5,179.81,117.89
2017,1,11,9,30,689.0,79.0,7.0,17.0,324.0,236.95,167.31
2017,1,11,9,45,721.0,82.5,7.3,18.0,366.0,294.1,218.27
2017,1,11,10,0,753.0,86.0,7.6,19.0,408.0,355.57,272.64
2017,1,11,10,15,773.5,89.0,7.65,19.5,444.5,412.79,323.37
2017,1,11,10,30,794.0,92.0,7.7,20.0,481.0,471.09,373.79
2017,1,11,10,45,810.5,93.5,7.75,20.5,511.0,526.62,420.8
2017,1,11,11,0,827.0,95.0,7.8,21.0,541.0,582.16,466.58
2017,1,11,11,15,836.5,96.5,7.8,21.0,564.0,633.1,508.54
2017,1,11,11,30,846.0,98.0,7.8,21.0,587.0,682.83,548.73
