Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,0,767.0,52.0,1.7,19.0,274.0,743.05,583.81
2017,2,21,17,15,703.5,46.5,1.65,18.0,217.5,656.38,521.75
2017,2,21,17,30,640.0,41.0,1.6,17.0,161.0,572.12,457.27
2017,2,21,17,45,527.5,32.5,1.6,16.0,109.0,452.4,360.42
2017,2,21,18,0,415.0,24.0,1.6,15.0,57.0,339.31,239.25
2017,2,21,18,15,207.5,12.0,1.55,14.5,28.5,138.67,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,205.0,11.0,1.3,12.0,26.5,9.39,0.0
2017,2,22,7,30,410.0,22.0,1.5,13.0,53.0,19.94,8.9
2017,2,22,7,45,526.0,30.5,1.7,14.0,104.5,27.36,18.13
2017,2,22,8,0,642.0,39.0,1.9,15.0,156.0,34.79,25.14
2017,2,22,8,15,705.5,44.0,1.85,15.5,212.5,38.88,29.0
2017,2,22,8,30,769.0,49.0,1.8,16.0,269.0,43.0,32.69
2017,2,22,8,45,808.0,53.0,1.8,17.0,325.0,58.27,45.99
2017,2,22,9,0,847.0,57.0,1.8,18.0,381.0,120.18,63.33
2017,2,22,9,15,873.5,60.0,1.9,19.0,433.5,184.06,108.0
2017,2,22,9,30,900.0,63.0,2.0,20.0,486.0,250.69,162.79
2017,2,22,9,45,917.5,65.5,2.15,21.0,534.0,316.9,220.25
2017,2,22,10,0,935.0,68.0,2.3,22.0,582.0,384.2,278.41
2017,2,22,10,15,947.5,69.5,2.4,22.5,623.5,449.39,334.17
2017,2,22,10,30,960.0,71.0,2.5,23.0,665.0,514.47,388.05
2017,2,22,10,45,967.5,73.0,2.7,23.5,699.0,577.02,438.53
2017,2,22,11,0,975.0,75.0,2.9,24.0,733.0,638.35,486.43
2017,2,22,11,15,981.0,76.0,2.95,24.5,759.0,696.25,529.79
2017,2,22,11,30,987.0,77.0,3.0,25.0,785.0,752.21,570.39
2017,2,22,11,45,983.5,81.5,3.05,25.5,801.5,802.66,604.57
2017,2,22,12,0,980.0,86.0,3.1,26.0,818.0,849.92,635.15
2017,2,22,12,15,982.0,86.5,3.05,26.0,827.0,894.17,664.02
2017,2,22,12,30,984.0,87.0,3.0,26.0,836.0,935.26,690.54
2017,2,22,12,45,982.0,87.5,3.0,26.5,835.5,969.5,711.34
2017,2,22,13,0,980.0,88.0,3.0,27.0,835.0,999.99,729.63
2017,2,22,13,15,977.5,88.0,2.95,27.0,826.0,1025.61,745.77
2017,2,22,13,30,975.0,88.0,2.9,27.0,817.0,1047.26,759.44
2017,2,22,13,45,970.0,87.0,2.85,27.5,799.0,1061.25,766.79
2017,2,22,14,0,965.0,86.0,2.8,28.0,781.0,1071.05,771.65
2017,2,22,14,15,958.0,85.0,2.65,28.0,754.5,1074.63,773.24
2017,2,22,14,30,951.0,84.0,2.5,28.0,728.0,1074.0,772.33
2017,2,22,14,45,937.0,84.0,2.45,28.0,693.0,1063.38,766.42
2017,2,22,15,0,923.0,84.0,2.4,28.0,658.0,1048.8,758.26
2017,2,22,15,15,909.0,82.0,2.25,27.5,617.0,1027.9,746.59
2017,2,22,15,30,895.0,80.0,2.1,27.0,576.0,1003.38,732.68
2017,2,22,15,45,876.5,76.5,1.95,27.0,529.0,969.11,711.01
2017,2,22,16,0,858.0,73.0,1.8,27.0,482.0,942.41,694.29
2017,2,22,16,15,830.0,69.5,1.65,26.0,430.0,893.05,664.99
2017,2,22,16,30,802.0,66.0,1.5,25.0,378.0,841.7,633.75
2017,2,22,16,45,764.0,61.0,1.35,24.0,323.5,778.0,592.87
2017,2,22,17,0,726.0,56.0,1.2,23.0,269.0,713.8,549.89
2017,2,22,17,15,661.5,50.0,1.2,22.0,213.0,627.0,489.52
2017,2,22,17,30,597.0,44.0,1.2,21.0,157.0,542.67,426.79
2017,2,22,17,45,487.0,34.5,1.3,20.5,106.5,433.3,339.69
2017,2,22,18,0,377.0,25.0,1.4,20.0,56.0,326.05,230.08
2017,2,22,18,15,188.5,12.5,1.45,19.5,28.0,127.26,0.0
2017,2,22,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,148.5,13.5,3.35,12.5,25.5,11.52,0.0
2017,2,23,7,30,297.0,27.0,3.5,13.0,51.0,22.41,11.34
2017,2,23,7,45,416.5,39.0,3.65,14.0,101.0,31.91,22.11
2017,2,23,8,0,536.0,51.0,3.8,15.0,151.0,41.27,30.86
2017,2,23,8,15,606.0,58.5,3.75,15.5,206.5,46.5,35.74
2017,2,23,8,30,676.0,66.0,3.7,16.0,262.0,51.71,40.39
2017,2,23,8,45,723.5,71.0,3.7,17.0,318.0,66.41,53.13
2017,2,23,9,0,771.0,76.0,3.7,18.0,374.0,124.83,70.05
2017,2,23,9,15,801.5,80.0,3.95,19.0,427.0,185.95,113.0
2017,2,23,9,30,832.0,84.0,4.2,20.0,480.0,250.61,166.22
2017,2,23,9,45,857.0,86.0,4.5,21.0,528.5,315.26,222.41
2017,2,23,10,0,882.0,88.0,4.8,22.0,577.0,382.09,280.54
2017,2,23,10,15,897.5,90.5,5.0,22.5,619.0,448.43,337.9
2017,2,23,10,30,913.0,93.0,5.2,23.0,661.0,513.26,392.64
2017,2,23,10,45,926.5,93.5,5.45,24.0,696.5,575.29,442.97
2017,2,23,11,0,940.0,94.0,5.7,25.0,732.0,636.77,491.25
2017,2,23,11,15,947.0,95.5,5.8,25.0,758.5,694.29,536.75
2017,2,23,11,30,954.0,97.0,5.9,25.0,785.0,750.06,579.93
2017,2,23,11,45,963.5,95.0,6.0,25.5,804.5,802.23,617.7
2017,2,23,12,0,973.0,93.0,6.1,26.0,824.0,852.25,651.89
2017,2,23,12,15,974.5,93.5,6.1,26.0,833.0,895.93,682.2
2017,2,23,12,30,976.0,94.0,6.1,26.0,842.0,936.45,710.18
2017,2,23,12,45,974.0,95.0,6.15,26.5,841.5,971.06,732.78
2017,2,23,13,0,972.0,96.0,6.2,27.0,841.0,1001.98,752.8
2017,2,23,13,15,969.0,95.5,6.2,27.0,831.0,1026.51,769.71
2017,2,23,13,30,966.0,95.0,6.2,27.0,821.0,1047.05,784.03
2017,2,23,13,45,957.5,95.5,6.2,27.0,802.0,1059.26,792.85
2017,2,23,14,0,949.0,96.0,6.2,27.0,783.0,1067.26,799.02
2017,2,23,14,15,941.0,95.0,6.05,27.0,756.0,1069.84,800.7
2017,2,23,14,30,933.0,94.0,5.9,27.0,729.0,1068.26,799.75
2017,2,23,14,45,918.5,93.5,5.8,27.0,694.0,1056.62,792.53
2017,2,23,15,0,904.0,93.0,5.7,27.0,659.0,1041.05,782.88
2017,2,23,15,15,888.5,90.5,5.4,26.5,617.5,1018.29,768.57
2017,2,23,15,30,873.0,88.0,5.1,26.0,576.0,1003.49,759.79
2017,2,23,15,45,850.5,85.5,4.85,26.0,528.0,966.65,734.69
2017,2,23,16,0,828.0,83.0,4.6,26.0,480.0,926.89,707.64
2017,2,23,16,15,798.5,79.0,4.25,25.0,428.0,876.08,675.33
2017,2,23,16,30,769.0,75.0,3.9,24.0,376.0,823.36,641.08
2017,2,23,16,45,726.0,69.5,3.6,23.5,321.0,755.43,593.71
2017,2,23,17,0,683.0,64.0,3.3,23.0,266.0,693.94,549.47
2017,2,23,17,15,616.0,57.0,3.25,22.0,211.0,605.9,484.93
2017,2,23,17,30,549.0,50.0,3.2,21.0,156.0,521.07,418.97
2017,2,23,17,45,433.5,39.0,3.15,20.5,105.5,400.54,319.93
2017,2,23,18,0,318.0,28.0,3.1,20.0,55.0,290.57,210.81
2017,2,23,18,15,159.0,14.0,3.2,19.5,27.5,110.22,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,141.0,15.0,4.95,12.5,26.5,12.8,0.0
2017,2,24,7,30,282.0,30.0,5.0,13.0,53.0,24.98,13.87
2017,2,24,7,45,422.0,40.0,5.1,14.0,105.0,32.69,22.84
2017,2,24,8,0,562.0,50.0,5.2,15.0,157.0,40.47,30.17
2017,2,24,8,15,632.0,57.0,5.25,15.5,213.5,45.39,34.76
2017,2,24,8,30,702.0,64.0,5.3,16.0,270.0,50.3,39.13
2017,2,24,8,45,755.0,67.0,5.4,16.5,328.0,63.72,50.85
2017,2,24,9,0,808.0,70.0,5.5,17.0,386.0,123.07,67.49
2017,2,24,9,15,837.5,73.5,5.5,17.5,439.5,186.03,112.35
2017,2,24,9,30,867.0,77.0,5.5,18.0,493.0,252.34,167.98
2017,2,24,9,45,895.5,77.5,5.5,18.5,543.5,321.72,229.14
2017,2,24,10,0,924.0,78.0,5.5,19.0,594.0,390.02,289.78
2017,2,24,10,15,939.5,80.0,5.5,19.5,637.0,456.5,348.22
2017,2,24,10,30,955.0,82.0,5.5,20.0,680.0,523.23,405.14
2017,2,24,10,45,970.5,81.5,5.55,20.5,717.0,587.6,458.55
2017,2,24,11,0,986.0,81.0,5.6,21.0,754.0,651.52,509.91
2017,2,24,11,15,994.0,82.0,5.6,21.0,782.0,711.44,557.59
2017,2,24,11,30,1002.0,83.0,5.6,21.0,810.0,769.57,602.71
2017,2,24,11,45,1003.5,86.0,5.7,21.0,829.0,822.95,642.36
2017,2,24,12,0,1005.0,89.0,5.8,21.0,848.0,873.49,678.61
2017,2,24,12,15,1008.0,89.5,5.8,21.0,858.0,919.66,711.02
2017,2,24,12,30,1011.0,90.0,5.8,21.0,868.0,962.65,741.02
2017,2,24,12,45,1014.0,89.0,5.8,21.5,869.5,1000.68,765.93
2017,2,24,13,0,1017.0,88.0,5.8,22.0,871.0,1035.11,788.2
2017,2,24,13,15,1015.0,87.5,5.7,22.0,862.0,1061.61,805.82
2017,2,24,13,30,1013.0,87.0,5.6,22.0,853.0,1083.98,820.66
2017,2,24,13,45,1009.5,86.0,5.6,22.0,835.0,1100.1,832.16
2017,2,24,14,0,1006.0,85.0,5.6,22.0,817.0,1111.88,840.93
2017,2,24,14,15,999.0,84.0,5.55,21.5,790.0,1115.79,845.82
2017,2,24,14,30,992.0,83.0,5.5,21.0,763.0,1115.31,847.99
2017,2,24,14,45,979.0,83.0,5.45,21.0,727.0,1105.66,842.43
2017,2,24,15,0,966.0,83.0,5.4,21.0,691.0,1091.84,834.28
2017,2,24,15,15,951.5,81.0,5.25,20.5,648.0,1070.01,821.55
2017,2,24,15,30,937.0,79.0,5.1,20.0,605.0,1044.37,806.29
2017,2,24,15,45,918.0,76.0,5.0,20.0,556.0,1009.46,783.42
2017,2,24,16,0,899.0,73.0,4.9,20.0,507.0,971.39,758.29
2017,2,24,16,15,871.5,69.5,4.5,19.0,453.5,932.01,732.5
2017,2,24,16,30,844.0,66.0,4.1,18.0,400.0,879.85,697.61
2017,2,24,16,45,803.5,62.0,3.75,17.5,342.5,813.85,650.92
2017,2,24,17,0,763.0,58.0,3.4,17.0,285.0,747.31,602.26
2017,2,24,17,15,699.0,52.0,3.2,16.0,227.5,659.31,536.62
2017,2,24,17,30,635.0,46.0,3.0,15.0,170.0,573.55,468.84
2017,2,24,17,45,519.5,36.5,2.9,14.0,116.5,450.21,366.95
2017,2,24,18,0,404.0,27.0,2.8,13.0,63.0,346.65,261.75
2017,2,24,18,15,202.0,13.5,3.0,12.5,31.5,136.29,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,196.0,13.5,3.85,3.5,31.0,11.52,0.0
2017,2,25,7,30,392.0,27.0,4.1,4.0,62.0,22.44,12.91
2017,2,25,7,45,509.0,36.5,4.4,4.5,115.0,29.95,21.42
2017,2,25,8,0,626.0,46.0,4.7,5.0,168.0,40.76,31.77
2017,2,25,8,15,691.0,52.0,4.65,5.5,226.0,45.44,36.29
2017,2,25,8,30,756.0,58.0,4.6,6.0,284.0,50.14,40.61
2017,2,25,8,45,796.5,62.5,4.6,7.0,341.0,60.94,50.26
2017,2,25,9,0,837.0,67.0,4.6,8.0,398.0,123.22,68.77
2017,2,25,9,15,864.5,70.5,4.5,8.5,451.5,187.78,116.32
2017,2,25,9,30,892.0,74.0,4.4,9.0,505.0,259.03,177.9
2017,2,25,9,45,910.5,77.0,4.3,9.5,553.5,325.85,239.04
2017,2,25,10,0,929.0,80.0,4.2,10.0,602.0,393.87,301.21
2017,2,25,10,15,943.0,82.0,4.05,10.5,644.5,460.13,360.56
2017,2,25,10,30,957.0,84.0,3.9,11.0,687.0,526.45,417.99
2017,2,25,10,45,965.5,86.0,3.8,11.5,722.0,589.69,471.03
2017,2,25,11,0,974.0,88.0,3.7,12.0,757.0,651.78,521.15
2017,2,25,11,15,980.5,89.0,3.55,12.5,784.0,710.26,566.51
2017,2,25,11,30,987.0,90.0,3.4,13.0,811.0,766.84,608.76
2017,2,25,11,45,988.5,92.0,3.3,13.5,828.5,818.61,645.13
2017,2,25,12,0,990.0,94.0,3.2,14.0,846.0,867.57,677.47
2017,2,25,12,15,991.5,94.5,3.05,14.0,855.0,911.99,707.01
2017,2,25,12,30,993.0,95.0,2.9,14.0,864.0,953.17,733.87
2017,2,25,12,45,992.5,95.0,2.75,14.5,864.0,988.64,755.03
2017,2,25,13,0,992.0,95.0,2.6,15.0,864.0,1020.4,773.34
2017,2,25,13,15,989.5,95.0,2.45,15.0,854.5,1046.43,789.03
2017,2,25,13,30,987.0,95.0,2.3,15.0,845.0,1068.43,801.93
2017,2,25,13,45,980.0,95.0,2.15,15.0,825.5,1081.89,809.15
2017,2,25,14,0,973.0,95.0,2.0,15.0,806.0,1091.05,813.64
2017,2,25,14,15,965.5,94.0,1.9,15.0,779.0,1094.28,815.13
2017,2,25,14,30,958.0,93.0,1.8,15.0,752.0,1093.26,814.05
2017,2,25,14,45,940.5,94.0,1.7,15.5,715.5,1080.29,803.94
2017,2,25,15,0,923.0,95.0,1.6,16.0,679.0,1063.34,791.59
2017,2,25,15,15,908.0,92.5,1.55,15.5,637.0,1040.88,779.62
2017,2,25,15,30,893.0,90.0,1.5,15.0,595.0,1026.33,772.99
2017,2,25,15,45,871.0,87.0,1.45,15.0,546.5,988.92,749.73
2017,2,25,16,0,849.0,84.0,1.4,15.0,498.0,948.49,724.55
2017,2,25,16,15,819.5,80.0,1.3,14.5,444.5,897.05,692.08
2017,2,25,16,30,790.0,76.0,1.2,14.0,391.0,843.64,657.6
2017,2,25,16,45,744.5,71.5,1.1,13.5,334.5,773.95,610.5
2017,2,25,17,0,699.0,67.0,1.0,13.0,278.0,711.05,566.61
2017,2,25,17,15,632.0,59.5,1.05,12.0,221.5,621.55,503.04
2017,2,25,17,30,565.0,52.0,1.1,11.0,165.0,535.19,437.44
2017,2,25,17,45,448.0,41.5,1.15,10.0,113.0,413.28,338.58
2017,2,25,18,0,331.0,31.0,1.2,9.0,61.0,301.4,231.69
2017,2,25,18,15,165.5,15.5,1.2,8.5,30.5,115.37,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,70.5,19.0,3.3,7.5,25.5,16.22,0.0
2017,2,26,7,30,141.0,38.0,3.5,8.0,51.0,29.27,18.65
2017,2,26,7,45,238.5,57.5,3.7,9.0,97.0,43.57,33.15
2017,2,26,8,0,336.0,77.0,3.9,10.0,143.0,57.65,46.32
2017,2,26,8,15,168.0,52.0,3.9,10.5,85.0,37.93,28.79
2017,2,26,8,30,0.0,27.0,3.9,11.0,27.0,22.26,14.58
2017,2,26,8,45,292.0,73.5,3.95,12.0,190.0,55.79,40.31
2017,2,26,9,0,584.0,120.0,4.0,13.0,353.0,139.32,90.61
2017,2,26,9,15,292.0,132.5,4.15,13.5,249.0,146.3,105.05
2017,2,26,9,30,0.0,145.0,4.3,14.0,145.0,117.71,93.75
2017,2,26,9,45,1.0,159.0,4.45,15.0,160.0,129.97,103.26
2017,2,26,10,0,2.0,173.0,4.6,16.0,175.0,142.47,112.8
2017,2,26,10,15,1.0,123.0,4.6,16.0,124.0,102.4,79.62
2017,2,26,10,30,0.0,73.0,4.6,16.0,73.0,60.68,44.99
2017,2,26,10,45,0.0,52.5,4.7,16.5,52.5,43.6,30.66
2017,2,26,11,0,0.0,32.0,4.8,17.0,32.0,26.56,16.42
2017,2,26,11,15,0.0,64.0,4.75,17.5,64.0,53.25,38.37
2017,2,26,11,30,0.0,96.0,4.7,18.0,96.0,80.07,60.15
2017,2,26,11,45,10.0,188.5,4.7,18.5,196.0,166.31,129.77
2017,2,26,12,0,20.0,281.0,4.7,19.0,296.0,256.37,200.75
2017,2,26,12,15,11.5,224.5,4.65,19.0,233.5,200.97,156.7
2017,2,26,12,30,3.0,168.0,4.6,19.0,171.0,144.88,111.86
2017,2,26,12,45,6.0,196.0,4.6,19.5,201.0,172.74,133.98
2017,2,26,13,0,9.0,224.0,4.6,20.0,231.0,201.45,156.51
2017,2,26,13,15,9.5,226.0,4.55,20.0,233.5,204.71,159.1
2017,2,26,13,30,10.0,228.0,4.5,20.0,236.0,208.04,161.83
2017,2,26,13,45,39.5,285.0,4.45,20.5,314.5,311.83,243.68
2017,2,26,14,0,69.0,342.0,4.4,21.0,393.0,407.15,316.92
2017,2,26,14,15,75.5,333.5,4.25,21.0,388.0,409.39,318.83
2017,2,26,14,30,82.0,325.0,4.1,21.0,383.0,411.53,321.12
2017,2,26,14,45,57.0,291.0,4.0,21.0,330.5,351.52,275.03
2017,2,26,15,0,32.0,257.0,3.9,21.0,278.0,290.86,227.91
2017,2,26,15,15,346.0,201.5,3.55,21.0,400.0,588.67,466.3
2017,2,26,15,30,660.0,146.0,3.2,21.0,522.0,869.14,671.38
2017,2,26,15,45,384.0,182.0,2.9,21.0,396.5,623.11,489.5
2017,2,26,16,0,108.0,218.0,2.6,21.0,271.0,336.58,267.24
2017,2,26,16,15,97.5,197.0,2.2,20.5,241.0,304.31,243.74
2017,2,26,16,30,87.0,176.0,1.8,20.0,211.0,272.25,219.03
2017,2,26,16,45,78.5,151.5,1.4,19.5,179.5,237.24,191.59
2017,2,26,17,0,70.0,127.0,1.0,19.0,148.0,202.2,163.53
2017,2,26,17,15,55.0,102.5,1.0,18.5,117.0,161.86,130.59
2017,2,26,17,30,40.0,78.0,1.0,18.0,86.0,121.76,96.89
2017,2,26,17,45,20.0,54.0,1.0,17.5,58.0,78.66,59.85
2017,2,26,18,0,0.0,30.0,1.0,17.0,30.0,28.91,16.88
2017,2,26,18,15,0.0,15.0,1.0,17.0,15.0,12.8,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,6.0,2.9,17.0,6.0,4.92,0.0
2017,2,27,7,30,0.0,12.0,3.0,17.0,12.0,9.86,2.4
2017,2,27,7,45,0.0,23.5,3.1,17.5,23.5,19.37,11.15
2017,2,27,8,0,0.0,35.0,3.2,18.0,35.0,28.9,19.76
2017,2,27,8,15,0.0,48.0,3.3,18.0,48.0,39.7,29.45
2017,2,27,8,30,0.0,61.0,3.4,18.0,61.0,50.53,39.02
2017,2,27,8,45,95.0,116.0,3.55,18.5,154.5,87.9,67.52
2017,2,27,9,0,190.0,171.0,3.7,19.0,248.0,142.15,105.47
2017,2,27,9,15,95.0,149.0,3.85,19.5,187.5,130.54,98.33
2017,2,27,9,30,0.0,127.0,4.0,20.0,127.0,103.83,80.21
2017,2,27,9,45,13.0,174.5,4.15,20.5,182.0,145.4,113.13
2017,2,27,10,0,26.0,222.0,4.3,21.0,237.0,189.26,147.48
2017,2,27,10,15,13.0,174.5,4.3,21.0,182.0,149.14,115.44
2017,2,27,10,30,0.0,127.0,4.3,21.0,127.0,105.53,80.34
2017,2,27,10,45,0.0,124.0,4.35,21.5,124.0,103.24,78.21
2017,2,27,11,0,0.0,121.0,4.4,22.0,121.0,100.89,76.03
2017,2,27,11,15,0.0,124.5,4.35,22.0,124.5,103.97,78.37
2017,2,27,11,30,0.0,128.0,4.3,22.0,128.0,107.07,80.73
2017,2,27,11,45,0.0,136.0,4.3,22.5,136.0,114.01,86.0
2017,2,27,12,0,0.0,144.0,4.3,23.0,144.0,121.03,91.31
2017,2,27,12,15,29.0,252.0,4.25,23.0,275.0,249.97,192.88
2017,2,27,12,30,58.0,360.0,4.2,23.0,406.0,382.5,294.07
2017,2,27,12,45,58.0,360.0,4.2,23.5,406.0,388.3,297.5
2017,2,27,13,0,58.0,360.0,4.2,24.0,406.0,393.92,301.22
2017,2,27,13,15,49.0,345.0,4.1,24.0,383.5,375.22,287.05
2017,2,27,13,30,40.0,330.0,4.0,24.0,361.0,355.49,272.14
2017,2,27,13,45,175.0,339.5,3.95,24.5,469.5,523.6,401.18
2017,2,27,14,0,310.0,349.0,3.9,25.0,578.0,697.65,528.49
2017,2,27,14,15,291.5,339.5,3.8,25.0,549.0,677.11,513.04
2017,2,27,14,30,273.0,330.0,3.7,25.0,520.0,654.69,497.36
2017,2,27,14,45,509.5,240.0,3.65,25.0,574.0,819.65,621.61
2017,2,27,15,0,746.0,150.0,3.6,25.0,628.0,969.11,726.35
2017,2,27,15,15,558.5,193.0,3.5,25.0,538.0,816.72,621.49
2017,2,27,15,30,371.0,236.0,3.4,25.0,448.0,655.11,504.59
2017,2,27,15,45,522.0,181.5,3.3,25.0,453.5,757.56,583.88
2017,2,27,16,0,673.0,127.0,3.2,25.0,459.0,838.85,642.32
2017,2,27,16,15,639.5,120.0,2.8,24.5,409.0,784.0,603.99
2017,2,27,16,30,606.0,113.0,2.4,24.0,359.0,727.85,565.05
2017,2,27,16,45,560.0,104.5,2.0,23.5,306.5,658.16,515.31
2017,2,27,17,0,514.0,96.0,1.6,23.0,254.0,584.26,461.02
2017,2,27,17,15,445.5,84.0,1.55,22.0,201.5,496.46,396.86
2017,2,27,17,30,377.0,72.0,1.5,21.0,149.0,413.09,331.74
2017,2,27,17,45,275.5,55.0,1.45,20.5,102.0,304.49,242.52
2017,2,27,18,0,174.0,38.0,1.4,20.0,55.0,205.85,154.38
2017,2,27,18,15,87.0,19.0,1.45,19.5,27.5,99.37,0.0
2017,2,27,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,13.0,3.75,19.0,13.0,10.72,0.0
2017,2,28,7,30,0.0,26.0,3.8,19.0,26.0,21.45,11.92
2017,2,28,7,45,3.0,50.0,3.9,19.5,50.5,39.94,28.74
2017,2,28,8,0,6.0,74.0,4.0,20.0,75.0,58.07,44.91
2017,2,28,8,15,19.5,96.5,4.4,20.5,102.0,75.07,59.85
2017,2,28,8,30,33.0,119.0,4.8,21.0,129.0,89.15,71.96
2017,2,28,8,45,16.5,124.0,5.2,21.5,129.0,97.29,75.04
2017,2,28,9,0,0.0,129.0,5.6,22.0,129.0,102.85,79.37
2017,2,28,9,15,0.0,74.0,5.75,22.5,74.0,61.39,45.04
2017,2,28,9,30,0.0,19.0,5.9,23.0,19.0,15.69,7.28
2017,2,28,9,45,0.0,91.5,6.1,23.5,91.5,76.0,56.44
2017,2,28,10,0,0.0,164.0,6.3,24.0,164.0,134.62,103.22
2017,2,28,10,15,0.0,106.5,6.35,24.0,106.5,88.48,65.98
2017,2,28,10,30,0.0,49.0,6.4,24.0,49.0,40.67,27.34
2017,2,28,10,45,1.5,112.0,6.45,24.5,113.0,94.05,70.04
2017,2,28,11,0,3.0,175.0,6.5,25.0,177.0,147.83,112.34
2017,2,28,11,15,14.0,232.0,6.45,25.0,242.5,203.74,156.11
2017,2,28,11,30,25.0,289.0,6.4,25.0,308.0,262.1,201.32
2017,2,28,11,45,17.5,257.5,6.4,25.0,271.0,231.58,177.41
2017,2,28,12,0,10.0,226.0,6.4,25.0,234.0,199.83,152.55
2017,2,28,12,15,11.5,239.5,6.3,25.0,249.0,214.13,163.64
2017,2,28,12,30,13.0,253.0,6.2,25.0,264.0,228.77,174.95
2017,2,28,12,45,23.0,290.5,6.1,25.5,309.0,273.37,209.17
2017,2,28,13,0,33.0,328.0,6.0,26.0,354.0,337.93,258.06
2017,2,28,13,15,22.0,283.0,5.8,26.0,300.5,269.35,205.54
2017,2,28,13,30,11.0,238.0,5.6,26.0,247.0,218.11,165.99
2017,2,28,13,45,9.0,220.5,5.45,26.0,228.0,200.86,152.78
2017,2,28,14,0,7.0,203.0,5.3,26.0,209.0,183.4,139.33
2017,2,28,14,15,189.5,256.0,5.05,26.0,389.0,479.87,371.54
2017,2,28,14,30,372.0,309.0,4.8,26.0,569.0,730.93,557.1
2017,2,28,14,45,271.0,309.0,4.55,26.0,494.0,633.66,483.57
2017,2,28,15,0,170.0,309.0,4.3,26.0,419.0,513.5,394.07
2017,2,28,15,15,102.0,271.0,4.0,25.5,336.0,381.54,295.61
2017,2,28,15,30,34.0,233.0,3.7,25.0,253.0,271.91,210.81
2017,2,28,15,45,27.5,210.0,3.4,25.0,225.5,222.4,172.9
2017,2,28,16,0,21.0,187.0,3.1,25.0,198.0,194.15,151.04
2017,2,28,16,15,16.5,168.5,2.8,24.5,176.5,172.94,134.83
2017,2,28,16,30,12.0,150.0,2.5,24.0,155.0,151.94,118.54
2017,2,28,16,45,8.0,130.0,2.25,23.5,133.0,129.85,101.13
2017,2,28,17,0,4.0,110.0,2.0,23.0,111.0,107.93,83.53
2017,2,28,17,15,2.0,88.0,1.85,22.5,88.5,85.21,64.99
2017,2,28,17,30,0.0,66.0,1.7,22.0,66.0,62.16,45.79
2017,2,28,17,45,0.0,45.5,1.6,21.5,45.5,41.91,28.68
2017,2,28,18,0,0.0,25.0,1.5,21.0,25.0,20.66,10.48
2017,2,28,18,15,0.0,12.5,1.45,20.5,12.5,10.31,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,195.5,15.5,5.55,14.0,36.0,12.63,0.0
2017,3,1,7,30,391.0,31.0,5.9,14.0,72.0,25.6,15.87
2017,3,1,7,45,501.0,40.0,6.25,14.5,125.5,32.54,22.92
2017,3,1,8,0,611.0,49.0,6.6,15.0,179.0,39.49,29.44
2017,3,1,8,15,672.0,55.0,6.7,15.0,235.5,47.55,36.8
2017,3,1,8,30,733.0,61.0,6.8,15.0,292.0,52.1,40.88
2017,3,1,8,45,775.5,65.0,6.9,15.5,349.0,63.16,41.76
2017,3,1,9,0,818.0,69.0,7.0,16.0,406.0,124.08,67.81
2017,3,1,9,15,845.0,72.0,6.95,16.0,459.0,187.14,113.54
2017,3,1,9,30,872.0,75.0,6.9,16.0,512.0,257.04,173.17
2017,3,1,9,45,893.0,77.5,6.85,16.5,561.0,323.03,232.59
2017,3,1,10,0,914.0,80.0,6.8,17.0,610.0,390.53,293.51
2017,3,1,10,15,928.0,82.0,6.7,17.0,652.0,456.0,352.51
2017,3,1,10,30,942.0,84.0,6.6,17.0,694.0,521.55,410.06
2017,3,1,10,45,953.0,85.0,6.55,17.5,729.5,584.4,463.1
2017,3,1,11,0,964.0,86.0,6.5,18.0,765.0,646.37,513.7
2017,3,1,11,15,971.5,87.0,6.4,18.0,792.5,704.98,561.05
2017,3,1,11,30,979.0,88.0,6.3,18.0,820.0,761.8,605.77
2017,3,1,11,45,819.5,164.5,6.25,18.5,786.5,772.09,610.51
2017,3,1,12,0,660.0,241.0,6.2,19.0,753.0,764.59,601.15
2017,3,1,12,15,812.5,173.5,6.15,19.0,811.5,853.32,669.93
2017,3,1,12,30,965.0,106.0,6.1,19.0,870.0,942.75,733.8
2017,3,1,12,45,832.5,168.0,6.05,19.5,826.5,932.67,724.35
2017,3,1,13,0,700.0,230.0,6.0,20.0,783.0,909.8,706.01
2017,3,1,13,15,833.5,166.5,5.9,20.0,818.0,987.31,761.38
2017,3,1,13,30,967.0,103.0,5.8,20.0,853.0,1059.79,811.47
2017,3,1,13,45,966.0,100.5,5.75,20.0,835.5,1076.02,822.54
2017,3,1,14,0,965.0,98.0,5.7,20.0,818.0,1088.1,831.23
2017,3,1,14,15,958.5,97.0,5.7,19.5,791.5,1092.14,836.63
2017,3,1,14,30,952.0,96.0,5.7,19.0,765.0,1091.95,839.37
2017,3,1,14,45,940.0,95.0,5.7,19.0,730.0,1081.98,833.89
2017,3,1,15,0,928.0,94.0,5.7,19.0,695.0,1067.96,825.83
2017,3,1,15,15,862.5,99.5,5.65,18.5,631.0,1016.1,792.4
2017,3,1,15,30,797.0,105.0,5.6,18.0,567.0,949.43,748.07
2017,3,1,15,45,834.0,93.0,5.55,18.0,541.5,960.2,758.05
2017,3,1,16,0,871.0,81.0,5.5,18.0,516.0,965.54,763.84
2017,3,1,16,15,844.5,77.5,5.25,17.5,463.0,916.82,730.5
2017,3,1,16,30,818.0,74.0,5.0,17.0,410.0,865.92,695.33
2017,3,1,16,45,782.0,68.5,4.75,16.5,353.5,802.33,649.83
2017,3,1,17,0,746.0,63.0,4.5,16.0,297.0,738.01,602.39
2017,3,1,17,15,685.0,56.5,4.05,15.0,239.0,652.1,536.56
2017,3,1,17,30,624.0,50.0,3.6,14.0,181.0,575.7,475.39
2017,3,1,17,45,521.0,40.5,3.2,13.0,127.5,462.54,381.09
2017,3,1,18,0,418.0,31.0,2.8,12.0,74.0,358.12,283.54
2017,3,1,18,15,209.0,15.5,2.75,11.5,37.0,172.78,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,80.5,19.0,2.85,5.5,27.5,15.09,0.0
2017,3,2,7,30,161.0,38.0,2.9,6.0,55.0,29.06,19.72
2017,3,2,7,45,200.5,59.0,2.95,6.5,93.5,45.04,35.11
2017,3,2,8,0,240.0,80.0,3.0,7.0,132.0,60.04,49.21
2017,3,2,8,15,273.0,98.5,3.15,8.0,173.0,72.92,60.96
2017,3,2,8,30,306.0,117.0,3.3,9.0,214.0,85.39,71.99
2017,3,2,8,45,561.5,96.0,3.45,10.0,315.0,77.69,56.82
2017,3,2,9,0,817.0,75.0,3.6,11.0,416.0,129.13,73.22
2017,3,2,9,15,729.5,100.5,3.8,11.5,433.5,188.6,121.4
2017,3,2,9,30,642.0,126.0,4.0,12.0,451.0,241.33,171.05
2017,3,2,9,45,777.0,106.5,4.2,12.5,535.5,312.25,229.39
2017,3,2,10,0,912.0,87.0,4.4,13.0,620.0,396.29,300.31
2017,3,2,10,15,925.5,89.5,4.3,13.5,662.5,462.03,358.49
2017,3,2,10,30,939.0,92.0,4.2,14.0,705.0,527.79,414.76
2017,3,2,10,45,948.5,94.0,4.15,14.5,740.0,590.75,466.96
2017,3,2,11,0,958.0,96.0,4.1,15.0,775.0,652.7,516.57
2017,3,2,11,15,965.0,97.0,4.05,15.0,801.5,710.85,562.68
2017,3,2,11,30,972.0,98.0,4.0,15.0,828.0,767.17,606.12
2017,3,2,11,45,973.0,100.5,3.95,15.5,845.5,818.46,642.59
2017,3,2,12,0,974.0,103.0,3.9,16.0,863.0,866.93,675.04
2017,3,2,12,15,976.5,103.5,3.85,16.0,872.5,911.63,705.71
2017,3,2,12,30,979.0,104.0,3.8,16.0,882.0,953.21,733.95
2017,3,2,12,45,978.5,104.0,3.75,16.0,881.5,988.29,757.53
2017,3,2,13,0,978.0,104.0,3.7,16.0,881.0,1019.69,778.55
2017,3,2,13,15,976.0,103.5,3.65,16.0,872.0,1045.33,795.65
2017,3,2,13,30,974.0,103.0,3.6,16.0,863.0,1066.96,810.13
2017,3,2,13,45,968.5,102.5,3.6,16.5,844.0,1081.06,818.53
2017,3,2,14,0,963.0,102.0,3.6,17.0,825.0,1090.92,824.3
2017,3,2,14,15,956.0,101.0,3.6,16.5,798.0,1094.46,829.17
2017,3,2,14,30,949.0,100.0,3.6,16.0,771.0,1093.77,831.47
2017,3,2,14,45,934.0,100.0,3.6,16.0,735.0,1081.93,824.92
2017,3,2,15,0,919.0,100.0,3.6,16.0,699.0,1066.09,815.92
2017,3,2,15,15,904.5,97.5,3.55,16.0,656.5,1043.95,802.38
2017,3,2,15,30,890.0,95.0,3.5,16.0,614.0,1029.86,794.54
2017,3,2,15,45,870.5,91.5,3.5,16.0,565.5,994.02,772.04
2017,3,2,16,0,851.0,88.0,3.5,16.0,517.0,955.06,747.33
2017,3,2,16,15,823.0,84.0,3.15,15.5,463.0,904.66,713.12
2017,3,2,16,30,795.0,80.0,2.8,15.0,409.0,852.19,676.86
2017,3,2,16,45,755.5,74.5,2.45,14.5,352.5,786.1,629.75
2017,3,2,17,0,716.0,69.0,2.1,14.0,296.0,726.11,585.76
2017,3,2,17,15,653.5,62.0,1.9,13.0,238.5,640.01,522.09
2017,3,2,17,30,591.0,55.0,1.7,12.0,181.0,556.61,457.11
2017,3,2,17,45,483.5,44.5,1.55,11.0,127.5,440.2,362.15
2017,3,2,18,0,376.0,34.0,1.4,10.0,74.0,332.7,264.61
2017,3,2,18,15,188.0,17.0,1.4,9.5,37.0,162.56,9.17
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,216.0,17.0,1.95,6.5,41.0,13.84,0.0
2017,3,3,7,30,432.0,34.0,2.1,7.0,82.0,28.16,19.01
2017,3,3,7,45,527.0,44.0,2.25,8.0,136.5,35.84,26.71
2017,3,3,8,0,622.0,54.0,2.4,9.0,191.0,43.42,33.86
2017,3,3,8,15,681.0,60.5,2.6,10.0,249.0,47.88,37.92
2017,3,3,8,30,740.0,67.0,2.8,11.0,307.0,56.94,45.93
2017,3,3,8,45,545.5,112.5,3.0,12.0,307.0,87.86,65.01
2017,3,3,9,0,351.0,158.0,3.2,13.0,307.0,145.7,104.43
2017,3,3,9,15,605.5,122.5,3.5,13.5,416.0,187.08,124.63
2017,3,3,9,30,860.0,87.0,3.8,14.0,525.0,261.4,177.42
2017,3,3,9,45,872.0,92.5,4.15,15.0,572.0,327.58,236.49
2017,3,3,10,0,884.0,98.0,4.5,16.0,619.0,394.37,296.05
2017,3,3,10,15,604.0,195.5,4.5,16.0,562.5,414.82,322.2
2017,3,3,10,30,324.0,293.0,4.5,16.0,506.0,401.03,316.27
2017,3,3,10,45,442.5,268.0,4.55,16.5,574.5,472.39,373.02
2017,3,3,11,0,561.0,243.0,4.6,17.0,643.0,551.63,435.39
2017,3,3,11,15,375.5,309.5,4.6,17.0,581.5,520.24,410.66
2017,3,3,11,30,190.0,376.0,4.6,17.0,520.0,468.86,369.1
2017,3,3,11,45,550.0,254.5,4.65,17.5,683.5,657.45,518.2
2017,3,3,12,0,910.0,133.0,4.7,18.0,847.0,846.06,660.41
2017,3,3,12,15,749.0,207.5,4.65,18.0,799.5,840.33,653.35
2017,3,3,12,30,588.0,282.0,4.6,18.0,752.0,802.78,622.98
2017,3,3,12,45,523.0,304.5,4.6,18.5,722.0,793.02,613.93
2017,3,3,13,0,458.0,327.0,4.6,19.0,692.0,777.2,600.24
2017,3,3,13,15,677.5,232.0,4.55,19.0,765.5,914.58,704.0
2017,3,3,13,30,897.0,137.0,4.5,19.0,839.0,1041.26,791.09
2017,3,3,13,45,886.0,138.0,4.5,19.0,819.0,1051.11,797.43
2017,3,3,14,0,875.0,139.0,4.5,19.0,799.0,1056.76,801.99
2017,3,3,14,15,572.0,238.0,4.4,18.5,664.0,869.22,671.87
2017,3,3,14,30,269.0,337.0,4.3,18.0,529.0,656.74,512.45
2017,3,3,14,45,247.0,323.0,4.25,18.0,493.0,601.75,473.54
2017,3,3,15,0,225.0,309.0,4.2,18.0,457.0,567.56,448.6
2017,3,3,15,15,223.5,289.0,4.1,17.5,428.0,545.94,434.37
2017,3,3,15,30,222.0,269.0,4.0,17.0,399.0,523.1,419.05
2017,3,3,15,45,486.0,182.5,3.9,17.0,437.5,722.27,578.09
2017,3,3,16,0,750.0,96.0,3.8,17.0,476.0,867.54,685.97
2017,3,3,16,15,474.0,136.0,3.45,16.5,367.5,637.74,516.14
2017,3,3,16,30,198.0,176.0,3.1,16.0,259.0,387.7,318.05
2017,3,3,16,45,375.0,137.0,2.8,15.5,267.0,528.24,435.1
2017,3,3,17,0,552.0,98.0,2.5,15.0,275.0,621.95,509.56
2017,3,3,17,15,485.0,86.5,2.3,14.0,220.5,529.19,437.73
2017,3,3,17,30,418.0,75.0,2.1,13.0,166.0,445.81,370.58
2017,3,3,17,45,320.5,58.5,1.95,12.5,116.0,338.85,279.95
2017,3,3,18,0,223.0,42.0,1.8,12.0,66.0,241.24,191.81
2017,3,3,18,15,111.5,21.0,1.85,12.0,33.0,119.8,20.69
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
