Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,2.0,2.3,10.0,2.0,1.64,0.0
2017,3,4,7,30,0.0,4.0,2.4,10.0,4.0,3.28,0.0
2017,3,4,7,45,0.0,8.0,2.55,10.5,8.0,6.56,0.24
2017,3,4,8,0,0.0,12.0,2.7,11.0,12.0,9.86,3.29
2017,3,4,8,15,0.0,16.0,2.75,11.0,16.0,13.16,6.33
2017,3,4,8,30,0.0,20.0,2.8,11.0,20.0,16.47,9.34
2017,3,4,8,45,0.0,48.0,2.85,11.0,48.0,39.7,28.82
2017,3,4,9,0,0.0,76.0,2.9,11.0,76.0,63.06,48.79
2017,3,4,9,15,0.0,85.0,3.0,11.0,85.0,70.51,54.95
2017,3,4,9,30,0.0,94.0,3.1,11.0,94.0,77.9,61.03
2017,3,4,9,45,0.0,105.0,3.25,11.5,105.0,86.94,68.33
2017,3,4,10,0,0.0,116.0,3.4,12.0,116.0,96.07,75.63
2017,3,4,10,15,0.0,116.0,3.5,12.0,116.0,96.29,75.6
2017,3,4,10,30,0.0,116.0,3.6,12.0,116.0,96.46,75.56
2017,3,4,10,45,2.5,153.0,3.75,12.5,155.0,128.6,101.87
2017,3,4,11,0,5.0,190.0,3.9,13.0,194.0,161.46,128.42
2017,3,4,11,15,2.5,150.0,4.0,13.0,152.0,126.98,99.98
2017,3,4,11,30,0.0,110.0,4.1,13.0,110.0,91.88,70.96
2017,3,4,11,45,0.0,99.5,4.25,13.0,99.5,83.09,63.66
2017,3,4,12,0,0.0,89.0,4.4,13.0,89.0,74.28,56.32
2017,3,4,12,15,0.0,85.0,4.4,13.0,85.0,70.94,53.53
2017,3,4,12,30,0.0,81.0,4.4,13.0,81.0,67.6,50.74
2017,3,4,12,45,0.0,97.5,4.45,13.5,97.5,81.54,62.15
2017,3,4,13,0,0.0,114.0,4.5,14.0,114.0,95.7,73.68
2017,3,4,13,15,0.0,102.0,4.45,14.0,102.0,85.41,65.23
2017,3,4,13,30,0.0,90.0,4.4,14.0,90.0,75.12,56.79
2017,3,4,13,45,0.0,93.5,4.4,14.0,93.5,78.07,59.28
2017,3,4,14,0,0.0,97.0,4.4,14.0,97.0,81.04,61.81
2017,3,4,14,15,0.0,105.0,4.3,14.0,105.0,87.97,67.61
2017,3,4,14,30,0.0,113.0,4.2,14.0,113.0,95.01,73.52
2017,3,4,14,45,0.0,86.0,4.15,14.0,86.0,71.61,54.27
2017,3,4,15,0,0.0,59.0,4.1,14.0,59.0,49.01,35.54
2017,3,4,15,15,0.0,83.0,3.95,13.5,83.0,69.03,52.51
2017,3,4,15,30,0.0,107.0,3.8,13.0,107.0,90.08,70.39
2017,3,4,15,45,0.0,85.5,3.7,13.0,85.5,71.06,54.61
2017,3,4,16,0,0.0,64.0,3.6,13.0,64.0,53.07,39.59
2017,3,4,16,15,0.0,42.5,3.55,13.0,42.5,35.16,24.47
2017,3,4,16,30,0.0,21.0,3.5,13.0,21.0,17.32,9.26
2017,3,4,16,45,0.0,18.0,3.45,13.0,18.0,14.83,7.16
2017,3,4,17,0,0.0,15.0,3.4,13.0,15.0,12.35,5.03
2017,3,4,17,15,0.0,12.0,3.35,13.0,12.0,9.87,2.88
2017,3,4,17,30,0.0,9.0,3.3,13.0,9.0,7.39,0.71
2017,3,4,17,45,0.0,6.0,3.25,13.0,6.0,4.92,0.0
2017,3,4,18,0,0.0,3.0,3.2,13.0,3.0,2.46,0.0
2017,3,4,18,15,0.0,1.5,3.25,12.5,1.5,1.23,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,7,15,143.5,21.0,2.4,12.5,38.5,16.33,4.12
2017,3,5,7,30,287.0,42.0,2.5,13.0,77.0,32.41,22.38
2017,3,5,7,45,391.0,53.5,2.6,13.5,128.0,43.02,32.5
2017,3,5,8,0,495.0,65.0,2.7,14.0,179.0,51.39,40.28
2017,3,5,8,15,555.5,73.5,2.7,14.5,233.0,56.86,45.21
2017,3,5,8,30,616.0,82.0,2.7,15.0,287.0,62.23,49.86
2017,3,5,8,45,308.0,72.0,2.7,15.5,174.5,55.56,38.72
2017,3,5,9,0,0.0,62.0,2.7,16.0,62.0,51.37,37.93
2017,3,5,9,15,0.0,93.0,2.7,16.5,93.0,76.85,59.04
2017,3,5,9,30,0.0,124.0,2.7,17.0,124.0,101.63,79.19
2017,3,5,9,45,0.0,131.0,2.75,17.5,131.0,107.74,83.75
2017,3,5,10,0,0.0,138.0,2.8,18.0,138.0,113.83,88.3
2017,3,5,10,15,3.5,171.5,2.9,18.5,174.0,142.83,111.29
2017,3,5,10,30,7.0,205.0,3.0,19.0,210.0,172.67,134.67
2017,3,5,10,45,27.5,260.5,3.1,19.5,280.0,233.7,182.41
2017,3,5,11,0,48.0,316.0,3.2,20.0,350.0,296.99,231.09
2017,3,5,11,15,30.5,283.0,3.3,20.0,305.0,263.23,204.57
2017,3,5,11,30,13.0,250.0,3.4,20.0,260.0,219.78,170.41
2017,3,5,11,45,13.0,253.5,3.55,20.5,264.0,224.39,173.71
2017,3,5,12,0,13.0,257.0,3.7,21.0,268.0,228.99,176.89
2017,3,5,12,15,10.0,225.0,3.75,21.0,233.5,199.76,154.0
2017,3,5,12,30,7.0,193.0,3.8,21.0,199.0,170.01,130.64
2017,3,5,12,45,3.5,146.5,3.85,21.5,149.5,126.82,96.27
2017,3,5,13,0,0.0,100.0,3.9,22.0,100.0,83.69,61.73
2017,3,5,13,15,4.5,160.0,3.9,22.0,164.0,140.19,106.85
2017,3,5,13,30,9.0,220.0,3.9,22.0,228.0,199.05,153.21
2017,3,5,13,45,72.5,299.5,3.95,22.5,355.5,357.44,277.09
2017,3,5,14,0,136.0,379.0,4.0,23.0,483.0,532.62,408.3
2017,3,5,14,15,74.0,306.0,3.95,23.0,362.5,373.96,288.7
2017,3,5,14,30,12.0,233.0,3.9,23.0,242.0,218.52,168.2
2017,3,5,14,45,67.5,274.5,3.85,23.0,320.0,340.13,264.83
2017,3,5,15,0,123.0,316.0,3.8,23.0,398.0,470.98,365.3
2017,3,5,15,15,157.0,296.0,3.7,22.5,393.5,486.06,378.84
2017,3,5,15,30,191.0,276.0,3.6,22.0,389.0,499.54,391.77
2017,3,5,15,45,107.5,236.0,3.5,22.0,299.0,349.8,276.53
2017,3,5,16,0,24.0,196.0,3.4,22.0,209.0,205.19,161.35
2017,3,5,16,15,314.0,158.0,3.05,21.5,292.5,491.7,395.71
2017,3,5,16,30,604.0,120.0,2.7,21.0,376.0,732.16,578.09
2017,3,5,16,45,559.5,111.0,2.4,21.0,323.0,663.06,525.65
2017,3,5,17,0,515.0,102.0,2.1,21.0,270.0,589.68,471.13
2017,3,5,17,15,449.5,90.5,1.95,20.0,217.0,504.78,408.07
2017,3,5,17,30,384.0,79.0,1.8,19.0,164.0,424.03,344.44
2017,3,5,17,45,287.0,62.0,1.7,18.5,115.5,318.45,257.31
2017,3,5,18,0,190.0,45.0,1.6,18.0,67.0,222.18,173.52
2017,3,5,18,15,95.0,22.5,1.7,17.5,33.5,101.74,35.38
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,147.5,22.0,4.55,17.5,40.5,17.09,5.5
2017,3,6,7,30,295.0,44.0,4.8,18.0,81.0,33.92,23.23
2017,3,6,7,45,402.0,54.5,5.05,18.5,132.5,43.78,32.48
2017,3,6,8,0,509.0,65.0,5.3,19.0,184.0,51.32,39.39
2017,3,6,8,15,569.0,72.5,5.7,19.5,238.5,56.02,43.55
2017,3,6,8,30,629.0,80.0,6.1,20.0,293.0,60.67,47.49
2017,3,6,8,45,679.0,83.5,6.5,20.5,348.0,71.49,47.41
2017,3,6,9,0,729.0,87.0,6.9,21.0,403.0,127.37,71.95
2017,3,6,9,15,756.5,91.0,7.05,21.5,454.0,190.78,117.72
2017,3,6,9,30,784.0,95.0,7.2,22.0,505.0,252.48,168.97
2017,3,6,9,45,392.0,125.5,7.35,22.5,330.5,214.31,156.2
2017,3,6,10,0,0.0,156.0,7.5,23.0,156.0,128.25,98.3
2017,3,6,10,15,0.0,141.0,7.5,23.5,141.0,116.69,88.64
2017,3,6,10,30,0.0,126.0,7.5,24.0,126.0,104.7,78.7
2017,3,6,10,45,46.0,236.5,7.5,24.5,270.5,223.39,172.32
2017,3,6,11,0,92.0,347.0,7.5,25.0,415.0,348.76,269.03
2017,3,6,11,15,232.5,347.5,7.45,25.0,525.0,454.8,351.68
2017,3,6,11,30,373.0,348.0,7.4,25.0,635.0,577.52,446.09
2017,3,6,11,45,356.0,361.5,7.35,25.0,640.5,601.82,463.99
2017,3,6,12,0,339.0,375.0,7.3,25.0,646.0,623.89,480.17
2017,3,6,12,15,353.0,368.0,7.2,25.0,652.5,649.79,499.81
2017,3,6,12,30,367.0,361.0,7.1,25.0,659.0,675.13,518.91
2017,3,6,12,45,365.5,361.5,7.05,25.5,658.0,693.3,531.3
2017,3,6,13,0,364.0,362.0,7.0,26.0,657.0,709.85,542.44
2017,3,6,13,15,354.0,361.0,6.85,26.0,645.0,715.13,546.05
2017,3,6,13,30,344.0,360.0,6.7,26.0,633.0,718.3,548.19
2017,3,6,13,45,329.0,361.5,6.6,26.0,618.0,717.19,547.25
2017,3,6,14,0,314.0,363.0,6.5,26.0,603.0,714.16,544.98
2017,3,6,14,15,460.0,298.5,6.35,26.0,637.5,819.59,625.42
2017,3,6,14,30,606.0,234.0,6.2,26.0,672.0,905.95,690.96
2017,3,6,14,45,473.0,264.5,6.1,26.0,596.5,807.76,618.34
2017,3,6,15,0,340.0,295.0,6.0,26.0,521.0,688.64,530.29
2017,3,6,15,15,564.5,203.0,5.85,25.5,551.0,832.69,643.45
2017,3,6,15,30,789.0,111.0,5.7,25.0,581.0,947.79,727.26
2017,3,6,15,45,762.5,109.0,5.55,25.0,533.5,908.19,699.79
2017,3,6,16,0,736.0,107.0,5.4,25.0,486.0,873.03,676.24
2017,3,6,16,15,705.5,102.0,5.05,24.5,435.5,821.82,641.14
2017,3,6,16,30,675.0,97.0,4.7,24.0,385.0,769.17,604.54
2017,3,6,16,45,621.5,92.5,4.4,24.0,330.0,695.9,551.16
2017,3,6,17,0,568.0,88.0,4.1,24.0,275.0,623.39,497.6
2017,3,6,17,15,503.0,79.0,3.85,23.5,221.5,537.83,433.21
2017,3,6,17,30,438.0,70.0,3.6,23.0,168.0,451.72,365.38
2017,3,6,17,45,320.5,57.5,3.35,22.5,118.0,334.99,269.15
2017,3,6,18,0,203.0,45.0,3.1,22.0,68.0,229.91,178.45
2017,3,6,18,15,101.5,22.5,3.25,21.5,34.0,117.52,48.92
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.9,17.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,2.1,18.0,5.0,4.27,0.0
2017,3,7,7,15,36.0,29.0,2.25,18.0,33.5,22.79,10.34
2017,3,7,7,30,72.0,53.0,2.4,18.0,62.0,40.36,28.84
2017,3,7,7,45,127.0,77.0,2.6,18.5,103.0,57.68,44.6
2017,3,7,8,0,182.0,101.0,2.8,19.0,144.0,73.52,58.74
2017,3,7,8,15,247.0,113.5,3.1,19.0,188.5,82.48,66.7
2017,3,7,8,30,312.0,126.0,3.4,19.0,233.0,91.2,74.22
2017,3,7,8,45,281.0,154.5,3.7,19.5,263.0,113.3,85.91
2017,3,7,9,0,250.0,183.0,4.0,20.0,293.0,153.58,111.62
2017,3,7,9,15,125.0,96.0,4.2,20.0,151.0,94.05,66.74
2017,3,7,9,30,0.0,9.0,4.4,20.0,9.0,7.43,0.53
2017,3,7,9,45,0.0,10.5,4.65,20.0,10.5,8.68,1.55
2017,3,7,10,0,0.0,12.0,4.9,20.0,12.0,9.93,2.56
2017,3,7,10,15,0.0,13.0,5.0,20.0,13.0,10.76,3.23
2017,3,7,10,30,0.0,14.0,5.1,20.0,14.0,11.6,3.9
2017,3,7,10,45,0.0,15.0,5.2,20.0,15.0,12.44,4.57
2017,3,7,11,0,0.0,16.0,5.3,20.0,16.0,13.28,5.24
2017,3,7,11,15,70.5,201.0,5.25,20.0,255.5,223.95,175.98
2017,3,7,11,30,141.0,386.0,5.2,20.0,495.0,442.84,345.77
2017,3,7,11,45,132.0,393.5,5.2,20.0,497.5,455.88,354.91
2017,3,7,12,0,123.0,401.0,5.2,20.0,500.0,467.83,363.72
2017,3,7,12,15,119.0,404.5,5.15,20.0,501.5,479.11,372.05
2017,3,7,12,30,115.0,408.0,5.1,20.0,503.0,475.47,369.26
2017,3,7,12,45,224.5,397.0,5.05,20.5,581.0,586.58,454.58
2017,3,7,13,0,334.0,386.0,5.0,21.0,659.0,706.09,543.4
2017,3,7,13,15,332.0,382.0,4.95,21.0,650.5,715.54,549.89
2017,3,7,13,30,330.0,378.0,4.9,21.0,642.0,723.22,555.67
2017,3,7,13,45,248.0,381.5,4.9,21.0,577.5,637.79,492.27
2017,3,7,14,0,166.0,385.0,4.9,21.0,513.0,568.23,439.45
2017,3,7,14,15,146.5,369.5,4.85,21.0,480.0,538.42,417.6
2017,3,7,14,30,127.0,354.0,4.8,21.0,447.0,507.29,394.49
2017,3,7,14,45,165.5,337.0,4.8,21.0,452.0,532.6,415.83
2017,3,7,15,0,204.0,320.0,4.8,21.0,457.0,556.81,436.18
2017,3,7,15,15,286.5,284.5,4.7,20.5,463.5,623.9,490.46
2017,3,7,15,30,369.0,249.0,4.6,20.0,470.0,664.92,525.37
2017,3,7,15,45,508.0,198.0,4.55,20.0,476.5,760.26,600.47
2017,3,7,16,0,647.0,147.0,4.5,20.0,483.0,834.27,656.84
2017,3,7,16,15,613.0,139.5,4.2,19.5,431.5,778.43,617.38
2017,3,7,16,30,579.0,132.0,3.9,19.0,380.0,714.98,572.68
2017,3,7,16,45,538.5,120.5,3.65,18.5,327.0,648.69,524.96
2017,3,7,17,0,498.0,109.0,3.4,18.0,274.0,583.14,476.37
2017,3,7,17,15,433.5,96.0,3.1,17.0,220.5,497.81,410.45
2017,3,7,17,30,369.0,83.0,2.8,16.0,167.0,416.54,344.71
2017,3,7,17,45,281.0,64.5,2.55,15.5,118.0,316.16,259.96
2017,3,7,18,0,193.0,46.0,2.3,15.0,69.0,223.93,178.52
2017,3,7,18,15,96.5,23.0,2.35,14.5,34.5,103.37,49.91
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,15.0,5.0,2.25,10.5,5.5,0.0,0.0
2017,3,8,7,0,30.0,10.0,2.5,11.0,11.0,8.54,0.0
2017,3,8,7,15,152.5,29.5,2.5,11.5,48.5,22.79,11.59
2017,3,8,7,30,275.0,49.0,2.5,12.0,86.0,37.51,27.22
2017,3,8,7,45,365.5,62.5,2.5,12.5,136.5,47.42,36.68
2017,3,8,8,0,456.0,76.0,2.5,13.0,187.0,57.14,45.64
2017,3,8,8,15,228.0,83.0,2.45,13.5,138.5,62.4,50.35
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,72.75,59.37
2017,3,8,8,45,0.0,80.5,2.4,14.5,80.5,66.4,51.01
2017,3,8,9,0,0.0,71.0,2.4,15.0,71.0,58.88,44.4
2017,3,8,9,15,0.0,84.0,2.35,15.5,84.0,69.77,53.28
2017,3,8,9,30,0.0,97.0,2.3,16.0,97.0,80.36,61.78
2017,3,8,9,45,0.0,106.0,2.3,16.5,106.0,87.8,67.58
2017,3,8,10,0,0.0,115.0,2.3,17.0,115.0,95.29,73.39
2017,3,8,10,15,93.5,220.5,2.3,17.5,284.0,221.72,173.79
2017,3,8,10,30,187.0,326.0,2.3,18.0,453.0,359.13,279.77
2017,3,8,10,45,186.0,344.0,2.35,18.5,475.5,389.9,302.77
2017,3,8,11,0,185.0,362.0,2.4,19.0,498.0,420.63,325.74
2017,3,8,11,15,510.5,252.0,2.4,19.0,645.0,563.64,436.69
2017,3,8,11,30,836.0,142.0,2.4,19.0,792.0,722.27,556.11
2017,3,8,11,45,805.0,164.5,2.45,19.5,801.0,763.67,584.0
2017,3,8,12,0,774.0,187.0,2.5,20.0,810.0,804.94,611.76
2017,3,8,12,15,432.5,294.5,2.55,20.5,643.5,657.94,501.62
2017,3,8,12,30,91.0,402.0,2.6,21.0,477.0,448.53,341.92
2017,3,8,12,45,57.5,358.5,2.7,21.5,406.0,383.01,293.27
2017,3,8,13,0,24.0,315.0,2.8,22.0,335.0,297.79,228.16
2017,3,8,13,15,41.0,342.0,2.8,22.0,375.5,361.08,276.82
2017,3,8,13,30,58.0,369.0,2.8,22.0,416.0,410.15,313.87
2017,3,8,13,45,109.5,378.0,2.85,22.5,463.5,476.1,363.86
2017,3,8,14,0,161.0,387.0,2.9,23.0,511.0,564.83,429.19
2017,3,8,14,15,84.0,297.0,2.85,23.0,361.5,373.21,287.02
2017,3,8,14,30,7.0,207.0,2.8,23.0,212.0,188.07,143.86
2017,3,8,14,45,11.5,222.5,2.8,23.0,230.5,208.67,167.33
2017,3,8,15,0,16.0,238.0,2.8,23.0,249.0,230.24,177.97
2017,3,8,15,15,20.0,234.0,2.8,23.0,247.0,232.33,180.15
2017,3,8,15,30,24.0,230.0,2.8,23.0,245.0,234.68,182.64
2017,3,8,15,45,30.0,220.0,2.8,23.0,237.0,252.68,197.46
2017,3,8,16,0,36.0,210.0,2.8,23.0,229.0,250.88,196.9
2017,3,8,16,15,18.0,159.5,2.6,22.5,169.0,161.87,126.72
2017,3,8,16,30,0.0,109.0,2.4,22.0,109.0,94.69,72.39
2017,3,8,16,45,250.5,107.5,2.2,21.5,191.0,357.52,292.03
2017,3,8,17,0,501.0,106.0,2.0,21.0,273.0,581.06,466.42
2017,3,8,17,15,437.5,94.0,1.85,20.5,220.5,497.64,401.31
2017,3,8,17,30,374.0,82.0,1.7,20.0,168.0,418.23,338.48
2017,3,8,17,45,281.0,65.0,1.55,19.5,119.5,316.07,254.67
2017,3,8,18,0,188.0,48.0,1.4,19.0,71.0,209.54,164.4
2017,3,8,18,15,94.0,24.0,1.45,18.5,35.5,103.82,53.99
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.27,0.0
2017,3,9,7,15,0.0,21.0,3.25,17.5,21.0,17.34,7.66
2017,3,9,7,30,0.0,37.0,3.4,18.0,37.0,30.27,20.38
2017,3,9,7,45,0.0,57.5,3.55,18.5,57.5,46.23,34.76
2017,3,9,8,0,0.0,78.0,3.7,19.0,78.0,62.01,48.79
2017,3,9,8,15,1.5,99.5,3.8,19.5,100.0,78.32,62.98
2017,3,9,8,30,3.0,121.0,3.9,20.0,122.0,94.45,76.72
2017,3,9,8,45,1.5,130.0,4.05,20.5,130.5,102.31,79.36
2017,3,9,9,0,0.0,139.0,4.2,21.0,139.0,110.8,85.9
2017,3,9,9,15,24.0,181.0,4.25,21.0,194.0,146.95,113.85
2017,3,9,9,30,48.0,223.0,4.3,21.0,249.0,183.92,142.28
2017,3,9,9,45,70.5,252.5,4.35,21.5,294.5,218.89,169.0
2017,3,9,10,0,93.0,282.0,4.4,22.0,340.0,257.48,198.63
2017,3,9,10,15,54.0,260.0,4.4,22.0,294.5,234.43,181.36
2017,3,9,10,30,15.0,238.0,4.4,22.0,249.0,203.11,156.99
2017,3,9,10,45,29.0,278.0,4.45,22.5,299.5,248.42,191.92
2017,3,9,11,0,43.0,318.0,4.5,23.0,350.0,294.95,227.27
2017,3,9,11,15,56.5,342.5,4.45,23.0,386.0,330.58,254.38
2017,3,9,11,30,70.0,367.0,4.4,23.0,422.0,368.29,282.92
2017,3,9,11,45,135.5,388.0,4.4,23.5,497.5,452.79,346.72
2017,3,9,12,0,201.0,409.0,4.4,24.0,573.0,535.43,407.9
2017,3,9,12,15,174.0,413.5,4.35,24.0,556.5,532.06,404.47
2017,3,9,12,30,147.0,418.0,4.3,24.0,540.0,526.01,399.41
2017,3,9,12,45,135.5,416.0,4.25,24.0,528.0,525.01,398.48
2017,3,9,13,0,124.0,414.0,4.2,24.0,516.0,522.57,396.5
2017,3,9,13,15,75.0,366.0,4.1,24.0,427.5,417.53,318.32
2017,3,9,13,30,26.0,318.0,4.0,24.0,339.0,306.76,234.22
2017,3,9,13,45,54.5,345.0,3.9,24.0,388.0,385.91,295.19
2017,3,9,14,0,83.0,372.0,3.8,24.0,437.0,448.52,342.56
2017,3,9,14,15,192.5,357.5,3.7,23.5,500.5,570.55,436.53
2017,3,9,14,30,302.0,343.0,3.6,23.0,564.0,694.01,529.06
2017,3,9,14,45,273.0,331.0,3.5,23.0,524.0,656.31,509.55
2017,3,9,15,0,244.0,319.0,3.4,23.0,484.0,595.02,457.82
2017,3,9,15,15,192.0,301.5,3.2,22.5,426.5,525.37,407.16
2017,3,9,15,30,140.0,284.0,3.0,22.0,369.0,455.76,355.51
2017,3,9,15,45,258.0,245.5,2.85,22.0,387.0,549.07,430.07
2017,3,9,16,0,376.0,207.0,2.7,22.0,405.0,614.14,482.01
2017,3,9,16,15,336.5,190.5,2.55,21.5,354.0,551.69,436.57
2017,3,9,16,30,297.0,174.0,2.4,21.0,303.0,489.94,391.44
2017,3,9,16,45,276.0,153.5,2.25,21.0,261.0,440.32,354.33
2017,3,9,17,0,255.0,133.0,2.1,21.0,219.0,390.95,316.45
2017,3,9,17,15,227.0,111.5,2.15,20.5,177.5,335.13,273.1
2017,3,9,17,30,199.0,90.0,2.2,20.0,136.0,280.65,229.05
2017,3,9,17,45,152.0,68.0,2.25,20.0,97.5,213.48,172.21
2017,3,9,18,0,105.0,46.0,2.3,20.0,59.0,149.62,116.4
2017,3,9,18,15,52.5,23.0,2.35,19.5,29.5,76.22,40.91
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.0,0.95,16.5,6.0,0.0,0.0
2017,3,10,7,0,0.0,12.0,1.0,17.0,12.0,10.24,0.0
2017,3,10,7,15,73.0,33.0,1.0,17.5,43.5,25.54,14.52
2017,3,10,7,30,146.0,54.0,1.0,18.0,75.0,41.11,29.8
2017,3,10,7,45,198.0,75.0,1.05,18.5,117.0,56.24,43.53
2017,3,10,8,0,250.0,96.0,1.1,19.0,159.0,70.96,56.58
2017,3,10,8,15,289.5,113.0,0.85,19.5,203.0,82.62,66.62
2017,3,10,8,30,329.0,130.0,0.6,20.0,247.0,93.91,76.02
2017,3,10,8,45,317.0,156.0,0.4,21.0,283.5,115.76,86.1
2017,3,10,9,0,305.0,182.0,0.2,22.0,320.0,158.38,111.08
2017,3,10,9,15,355.5,195.0,0.35,22.0,374.0,201.17,140.44
2017,3,10,9,30,406.0,208.0,0.5,22.0,428.0,249.62,177.13
2017,3,10,9,45,473.0,206.5,0.65,22.5,483.5,300.07,216.09
2017,3,10,10,0,540.0,205.0,0.8,23.0,539.0,358.22,261.63
2017,3,10,10,15,690.0,160.0,0.9,23.0,616.0,425.2,313.33
2017,3,10,10,30,840.0,115.0,1.0,23.0,693.0,505.18,375.06
2017,3,10,10,45,853.0,116.0,1.15,23.5,726.5,564.81,421.3
2017,3,10,11,0,866.0,117.0,1.3,24.0,760.0,621.66,464.35
2017,3,10,11,15,873.0,118.5,1.4,24.0,785.5,675.64,504.71
2017,3,10,11,30,880.0,120.0,1.5,24.0,811.0,728.01,542.99
2017,3,10,11,45,646.0,237.5,1.6,24.5,751.0,716.59,531.36
2017,3,10,12,0,412.0,355.0,1.7,25.0,691.0,661.48,489.41
2017,3,10,12,15,464.5,339.5,1.75,25.0,721.0,725.0,534.9
2017,3,10,12,30,517.0,324.0,1.8,25.0,751.0,781.02,573.95
2017,3,10,12,45,508.0,325.5,1.9,25.0,745.5,798.96,586.51
2017,3,10,13,0,499.0,327.0,2.0,25.0,740.0,814.16,597.56
2017,3,10,13,15,503.0,321.0,2.05,25.0,733.0,831.67,610.17
2017,3,10,13,30,507.0,315.0,2.1,25.0,726.0,846.78,621.21
2017,3,10,13,45,391.5,347.0,2.2,25.0,660.0,762.04,563.07
2017,3,10,14,0,276.0,379.0,2.3,25.0,594.0,691.35,513.32
2017,3,10,14,15,387.0,328.0,2.35,24.5,618.5,756.4,564.33
2017,3,10,14,30,498.0,277.0,2.4,24.0,643.0,841.17,626.88
2017,3,10,14,45,562.0,240.0,2.5,24.0,635.0,870.53,649.94
2017,3,10,15,0,626.0,203.0,2.6,24.0,627.0,903.42,675.39
2017,3,10,15,15,546.0,215.5,2.6,23.5,569.0,826.63,624.58
2017,3,10,15,30,466.0,228.0,2.6,23.0,511.0,756.82,577.59
2017,3,10,15,45,387.5,225.0,2.65,23.0,448.0,650.41,503.18
2017,3,10,16,0,309.0,222.0,2.7,23.0,385.0,567.78,443.48
2017,3,10,16,15,314.0,197.0,2.5,22.5,348.5,538.18,424.2
2017,3,10,16,30,319.0,172.0,2.3,22.0,312.0,506.54,402.71
2017,3,10,16,45,294.0,153.5,2.15,22.0,269.5,455.28,364.38
2017,3,10,17,0,269.0,135.0,2.0,22.0,227.0,404.64,325.73
2017,3,10,17,15,238.5,113.5,1.95,21.5,184.0,346.35,280.67
2017,3,10,17,30,208.0,92.0,1.9,21.0,141.0,289.61,235.11
2017,3,10,17,45,164.5,69.5,1.9,20.5,101.5,223.87,180.28
2017,3,10,18,0,121.0,47.0,1.9,20.0,62.0,161.0,125.81
2017,3,10,18,15,60.5,23.5,2.0,19.5,31.0,82.01,47.08
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,5.0,0.75,15.5,5.0,0.0,0.0
2017,3,11,7,0,0.0,10.0,0.9,16.0,10.0,8.54,0.0
2017,3,11,7,15,7.5,30.5,1.15,16.0,31.5,24.59,14.27
2017,3,11,7,30,15.0,51.0,1.4,16.0,53.0,40.06,29.22
2017,3,11,7,45,30.0,74.5,1.7,16.5,81.5,57.29,44.85
2017,3,11,8,0,45.0,98.0,2.0,17.0,110.0,74.19,59.9
2017,3,11,8,15,54.5,121.5,2.15,17.0,139.5,90.72,74.42
2017,3,11,8,30,64.0,145.0,2.3,17.0,169.0,106.9,88.36
2017,3,11,8,45,44.5,159.5,2.5,17.5,177.5,118.75,93.25
2017,3,11,9,0,25.0,174.0,2.7,18.0,186.0,137.87,107.99
2017,3,11,9,15,14.5,173.5,2.85,18.0,180.5,140.23,109.87
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,140.33,110.07
2017,3,11,9,45,11.0,200.0,3.2,18.5,206.5,164.73,129.06
2017,3,11,10,0,18.0,227.0,3.4,19.0,238.0,190.43,148.94
2017,3,11,10,15,9.0,178.5,3.45,19.0,184.0,150.72,117.1
2017,3,11,10,30,0.0,130.0,3.5,19.0,130.0,108.0,82.63
2017,3,11,10,45,3.0,162.0,3.55,19.5,164.0,136.26,105.06
2017,3,11,11,0,6.0,194.0,3.6,20.0,198.0,165.22,127.72
2017,3,11,11,15,13.0,241.5,3.55,20.0,251.5,210.57,163.34
2017,3,11,11,30,20.0,289.0,3.5,20.0,305.0,257.56,199.81
2017,3,11,11,45,21.5,299.5,3.5,20.5,317.0,270.06,208.87
2017,3,11,12,0,23.0,310.0,3.5,21.0,329.0,282.8,218.17
2017,3,11,12,15,23.5,314.5,3.45,21.0,334.0,289.6,223.29
2017,3,11,12,30,24.0,319.0,3.4,21.0,339.0,296.44,228.47
2017,3,11,12,45,21.5,308.5,3.4,21.0,326.5,286.92,221.13
2017,3,11,13,0,19.0,298.0,3.4,21.0,314.0,276.97,213.53
2017,3,11,13,15,17.5,287.0,3.35,21.0,301.5,267.14,206.05
2017,3,11,13,30,16.0,276.0,3.3,21.0,289.0,257.03,198.37
2017,3,11,13,45,10.0,226.0,3.25,21.0,234.5,205.93,158.76
2017,3,11,14,0,4.0,176.0,3.2,21.0,180.0,154.91,118.76
2017,3,11,14,15,11.5,223.5,3.15,20.5,232.5,206.96,160.52
2017,3,11,14,30,19.0,271.0,3.1,20.0,285.0,261.73,203.97
2017,3,11,14,45,33.0,282.5,3.1,20.0,306.0,311.34,243.14
2017,3,11,15,0,47.0,294.0,3.1,20.0,327.0,342.39,267.89
2017,3,11,15,15,27.0,245.0,3.05,19.5,264.0,270.03,212.13
2017,3,11,15,30,7.0,196.0,3.0,19.0,201.0,181.91,142.72
2017,3,11,15,45,3.5,178.0,3.0,19.0,181.0,162.1,127.25
2017,3,11,16,0,0.0,160.0,3.0,19.0,161.0,142.36,111.57
2017,3,11,16,15,0.0,100.0,2.9,18.5,100.5,84.6,64.83
2017,3,11,16,30,0.0,40.0,2.8,18.0,40.0,33.07,22.22
2017,3,11,16,45,0.0,34.5,2.7,18.0,34.5,28.49,18.47
2017,3,11,17,0,0.0,29.0,2.6,18.0,29.0,23.92,14.66
2017,3,11,17,15,0.0,23.5,2.45,17.5,23.5,19.36,10.84
2017,3,11,17,30,0.0,18.0,2.3,17.0,18.0,14.81,6.96
2017,3,11,17,45,0.0,13.0,2.15,17.0,13.0,10.68,3.36
2017,3,11,18,0,0.0,8.0,2.0,17.0,8.0,6.56,0.0
2017,3,11,18,15,0.0,4.0,1.95,16.5,4.0,3.28,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,20.0,7.5,4.65,8.0,8.5,0.0,0.0
2017,3,12,7,0,40.0,15.0,4.6,8.0,17.0,11.97,0.0
2017,3,12,7,15,138.5,38.0,4.55,8.0,57.0,29.35,19.13
2017,3,12,7,30,237.0,61.0,4.5,8.0,97.0,46.08,35.63
2017,3,12,7,45,118.5,58.0,4.45,8.0,76.0,44.27,34.65
2017,3,12,8,0,0.0,55.0,4.4,8.0,55.0,45.55,36.06
2017,3,12,8,15,0.0,70.0,4.4,8.0,70.0,57.52,47.01
2017,3,12,8,30,0.0,85.0,4.4,8.0,85.0,69.38,57.69
2017,3,12,8,45,0.0,100.0,4.4,8.5,100.0,81.23,64.99
2017,3,12,9,0,0.0,115.0,4.4,9.0,115.0,93.4,75.06
2017,3,12,9,15,0.0,80.5,4.35,9.0,80.5,66.85,52.07
2017,3,12,9,30,0.0,46.0,4.3,9.0,46.0,38.11,27.24
2017,3,12,9,45,0.0,73.5,4.3,9.0,73.5,61.06,46.8
2017,3,12,10,0,0.0,101.0,4.3,9.0,101.0,83.94,66.08
2017,3,12,10,15,0.5,132.0,4.25,9.0,132.5,109.58,87.5
2017,3,12,10,30,1.0,163.0,4.2,9.0,164.0,135.51,108.95
2017,3,12,10,45,8.0,210.0,4.2,9.5,216.5,178.45,144.09
2017,3,12,11,0,15.0,257.0,4.2,10.0,269.0,222.88,179.96
2017,3,12,11,15,15.5,265.0,4.15,10.0,278.0,231.92,187.02
2017,3,12,11,30,16.0,273.0,4.1,10.0,287.0,241.03,194.21
2017,3,12,11,45,14.5,266.0,4.05,10.5,278.5,235.8,189.44
2017,3,12,12,0,13.0,259.0,4.0,11.0,270.0,230.2,184.45
2017,3,12,12,15,13.5,262.0,3.9,11.5,273.0,234.72,187.68
2017,3,12,12,30,14.0,265.0,3.8,12.0,276.0,239.26,190.92
2017,3,12,12,45,11.0,233.5,3.75,12.5,242.5,209.84,166.92
2017,3,12,13,0,8.0,202.0,3.7,13.0,209.0,179.97,142.57
2017,3,12,13,15,5.5,183.5,3.55,13.0,188.5,161.78,127.86
2017,3,12,13,30,3.0,165.0,3.4,13.0,168.0,143.36,112.89
2017,3,12,13,45,3.5,168.0,3.3,13.0,171.0,146.83,115.84
2017,3,12,14,0,4.0,171.0,3.2,13.0,174.0,150.36,118.85
2017,3,12,14,15,9.5,213.0,3.0,13.0,220.5,194.99,155.37
2017,3,12,14,30,15.0,255.0,2.8,13.0,267.0,241.77,193.2
2017,3,12,14,45,16.5,251.0,2.65,13.0,263.0,241.02,192.82
2017,3,12,15,0,18.0,247.0,2.5,13.0,259.0,240.41,192.73
2017,3,12,15,15,23.5,244.5,2.3,13.0,259.5,245.59,197.47
2017,3,12,15,30,29.0,242.0,2.1,13.0,260.0,271.72,218.95
2017,3,12,15,45,16.0,205.5,1.9,13.0,215.5,202.47,163.1
2017,3,12,16,0,3.0,169.0,1.7,13.0,171.0,154.28,123.76
2017,3,12,16,15,10.5,166.5,1.55,12.5,171.5,161.31,130.66
2017,3,12,16,30,18.0,164.0,1.4,12.0,172.0,168.9,137.9
2017,3,12,16,45,12.5,143.5,1.25,12.0,148.5,144.98,118.13
2017,3,12,17,0,7.0,123.0,1.1,12.0,125.0,121.34,98.4
2017,3,12,17,15,3.5,100.5,1.0,11.5,101.5,97.15,78.11
2017,3,12,17,30,0.0,78.0,0.9,11.0,78.0,72.88,57.3
2017,3,12,17,45,0.0,56.5,0.8,11.0,56.5,52.09,39.11
2017,3,12,18,0,0.0,35.0,0.7,11.0,35.0,30.37,19.96
2017,3,12,18,15,0.0,19.0,0.75,10.5,19.0,15.68,5.48
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.56,0.0
2017,3,12,18,45,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,1.85,9.0,8.0,6.4,0.0
2017,3,13,7,0,27.0,15.0,2.0,9.0,16.0,12.32,0.0
2017,3,13,7,15,104.0,41.0,2.15,9.0,55.5,31.4,21.11
2017,3,13,7,30,181.0,67.0,2.3,9.0,95.0,50.19,39.25
2017,3,13,7,45,260.0,87.0,2.5,9.5,146.0,64.67,52.84
2017,3,13,8,0,339.0,107.0,2.7,10.0,197.0,77.8,64.86
2017,3,13,8,15,169.5,65.5,2.85,10.5,110.5,49.84,39.6
2017,3,13,8,30,0.0,24.0,3.0,11.0,24.0,19.79,12.31
2017,3,13,8,45,0.0,39.0,3.2,11.5,39.0,32.23,22.23
2017,3,13,9,0,0.0,54.0,3.4,12.0,54.0,44.72,32.78
2017,3,13,9,15,6.0,123.5,3.6,12.0,127.0,101.74,80.68
2017,3,13,9,30,12.0,193.0,3.8,12.0,200.0,157.2,126.38
2017,3,13,9,45,74.5,246.0,4.0,12.5,293.0,215.46,171.72
2017,3,13,10,0,137.0,299.0,4.2,13.0,386.0,285.46,226.87
2017,3,13,10,15,178.0,318.0,4.4,13.5,438.5,331.33,263.26
2017,3,13,10,30,219.0,337.0,4.6,14.0,491.0,382.32,303.79
2017,3,13,10,45,231.0,353.0,4.85,14.5,522.0,420.31,334.01
2017,3,13,11,0,243.0,369.0,5.1,15.0,553.0,459.53,364.86
2017,3,13,11,15,257.5,379.5,5.2,15.5,580.0,503.21,398.52
2017,3,13,11,30,272.0,390.0,5.3,16.0,607.0,542.97,428.79
2017,3,13,11,45,570.5,269.5,5.4,16.5,737.0,686.29,542.82
2017,3,13,12,0,869.0,149.0,5.5,17.0,867.0,840.35,661.43
2017,3,13,12,15,872.5,149.5,5.5,17.5,875.5,883.12,690.06
2017,3,13,12,30,876.0,150.0,5.5,18.0,884.0,923.09,716.98
2017,3,13,12,45,885.5,144.5,5.55,18.5,886.0,959.45,741.47
2017,3,13,13,0,895.0,139.0,5.6,19.0,888.0,980.79,755.29
2017,3,13,13,15,893.5,138.5,5.55,19.0,878.5,1004.87,772.01
2017,3,13,13,30,892.0,138.0,5.5,19.0,869.0,1025.26,786.18
2017,3,13,13,45,896.0,132.0,5.45,19.0,853.0,1041.73,797.75
2017,3,13,14,0,900.0,126.0,5.4,19.0,837.0,1054.26,806.74
2017,3,13,14,15,893.5,124.0,5.25,19.0,810.0,1056.41,807.9
2017,3,13,14,30,887.0,122.0,5.1,19.0,783.0,1067.83,815.66
2017,3,13,14,45,885.5,115.5,5.0,19.0,750.0,1061.7,811.87
2017,3,13,15,0,884.0,109.0,4.9,19.0,717.0,1038.76,796.78
2017,3,13,15,15,870.5,106.5,4.7,19.0,675.0,1029.65,790.62
2017,3,13,15,30,857.0,104.0,4.5,19.0,633.0,1004.25,773.22
2017,3,13,15,45,843.0,98.5,4.35,19.0,585.5,971.26,751.31
2017,3,13,16,0,829.0,93.0,4.2,19.0,538.0,935.02,727.51
2017,3,13,16,15,803.0,89.0,3.8,18.5,485.0,886.44,694.73
2017,3,13,16,30,777.0,85.0,3.4,18.0,432.0,835.79,660.03
2017,3,13,16,45,744.0,79.0,3.05,17.5,376.0,774.95,617.43
2017,3,13,17,0,711.0,73.0,2.7,17.0,320.0,719.18,577.49
2017,3,13,17,15,655.0,66.0,2.35,16.0,262.0,638.26,518.0
2017,3,13,17,30,599.0,59.0,2.0,15.0,204.0,559.66,457.63
2017,3,13,17,45,512.5,49.0,1.65,14.0,150.0,458.75,376.2
2017,3,13,18,0,426.0,39.0,1.3,13.0,96.0,364.72,294.58
2017,3,13,18,15,265.0,24.5,1.3,12.5,54.5,226.17,157.0
2017,3,13,18,30,104.0,10.0,1.3,12.0,13.0,65.76,0.0
2017,3,13,18,45,52.0,5.0,1.35,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,96.0,9.0,1.0,4.5,14.0,7.68,0.0
2017,3,14,7,0,192.0,18.0,1.1,5.0,28.0,14.83,0.0
2017,3,14,7,15,333.5,31.0,1.25,6.0,74.5,25.37,16.45
