Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,30,475.0,44.0,1.4,7.0,121.0,35.73,26.68
2017,3,14,7,45,553.0,53.0,1.6,8.0,176.5,42.28,32.95
2017,3,14,8,0,631.0,62.0,1.8,9.0,232.0,48.72,38.85
2017,3,14,8,15,681.5,68.0,1.8,9.5,289.5,52.53,42.23
2017,3,14,8,30,732.0,74.0,1.8,10.0,347.0,61.34,49.99
2017,3,14,8,45,764.5,79.0,1.85,10.5,403.0,78.64,51.55
2017,3,14,9,0,797.0,84.0,1.9,11.0,459.0,139.4,80.89
2017,3,14,9,15,821.0,88.0,1.95,11.5,511.5,202.03,127.51
2017,3,14,9,30,845.0,92.0,2.0,12.0,564.0,267.3,183.18
2017,3,14,9,45,862.0,95.0,2.15,13.0,611.0,332.06,240.52
2017,3,14,10,0,879.0,98.0,2.3,14.0,658.0,400.42,300.27
2017,3,14,10,15,891.5,100.5,2.4,14.5,699.0,463.92,355.33
2017,3,14,10,30,904.0,103.0,2.5,15.0,740.0,527.33,408.59
2017,3,14,10,45,912.0,105.0,2.6,15.5,773.0,587.54,457.67
2017,3,14,11,0,920.0,107.0,2.7,16.0,806.0,646.59,504.22
2017,3,14,11,15,926.0,108.0,2.8,16.5,831.0,702.06,546.7
2017,3,14,11,30,932.0,109.0,2.9,17.0,856.0,755.65,586.59
2017,3,14,11,45,935.0,110.0,3.0,18.0,872.5,804.89,620.42
2017,3,14,12,0,938.0,111.0,3.1,19.0,889.0,851.53,650.49
2017,3,14,12,15,939.5,111.5,3.2,19.0,896.5,893.65,679.62
2017,3,14,12,30,941.0,112.0,3.3,19.0,904.0,932.65,706.55
2017,3,14,12,45,938.0,113.0,3.4,19.5,902.0,964.82,727.43
2017,3,14,13,0,935.0,114.0,3.5,20.0,900.0,993.31,745.83
2017,3,14,13,15,932.0,113.5,3.55,20.0,889.0,1016.47,761.8
2017,3,14,13,30,929.0,113.0,3.6,20.0,878.0,1035.72,775.3
2017,3,14,13,45,921.5,113.0,3.7,20.5,858.0,1047.06,782.57
2017,3,14,14,0,914.0,113.0,3.8,21.0,838.0,1054.28,787.31
2017,3,14,14,15,906.5,111.5,3.85,21.0,810.5,1055.75,789.57
2017,3,14,14,30,899.0,110.0,3.9,21.0,783.0,1053.14,789.33
2017,3,14,14,45,887.5,108.5,3.95,21.0,747.5,1042.44,783.87
2017,3,14,15,0,876.0,107.0,4.0,21.0,712.0,1027.85,776.0
2017,3,14,15,15,861.5,104.5,4.0,21.0,669.5,1017.59,770.91
2017,3,14,15,30,847.0,102.0,4.0,21.0,627.0,991.24,754.93
2017,3,14,15,45,828.0,98.5,4.0,21.0,579.0,955.89,732.84
2017,3,14,16,0,809.0,95.0,4.0,21.0,531.0,917.57,708.58
2017,3,14,16,15,782.5,91.0,3.75,20.5,478.5,868.96,676.76
2017,3,14,16,30,756.0,87.0,3.5,20.0,426.0,818.38,643.06
2017,3,14,16,45,719.5,81.0,3.3,19.5,370.5,760.77,603.75
2017,3,14,17,0,683.0,75.0,3.1,19.0,315.0,697.51,559.11
2017,3,14,17,15,627.0,68.0,2.85,18.0,258.0,617.68,500.96
2017,3,14,17,30,571.0,61.0,2.6,17.0,201.0,540.23,441.87
2017,3,14,17,45,482.5,51.0,2.35,16.0,147.5,439.19,360.33
2017,3,14,18,0,394.0,41.0,2.1,15.0,94.0,345.15,279.17
2017,3,14,18,15,242.0,26.0,2.1,14.5,53.5,214.55,151.62
2017,3,14,18,30,90.0,11.0,2.1,14.0,13.0,58.77,0.0
2017,3,14,18,45,45.0,5.5,2.1,13.5,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,77.0,10.0,1.9,8.5,14.0,8.54,0.0
2017,3,15,7,0,154.0,20.0,2.2,9.0,28.0,15.6,0.0
2017,3,15,7,15,285.0,35.0,2.25,9.5,73.5,28.62,19.12
2017,3,15,7,30,416.0,50.0,2.3,10.0,119.0,40.47,30.59
2017,3,15,7,45,501.5,59.5,2.35,11.0,174.5,47.16,36.94
2017,3,15,8,0,587.0,69.0,2.4,12.0,230.0,53.78,42.91
2017,3,15,8,15,638.5,76.0,2.35,12.5,286.5,58.05,46.65
2017,3,15,8,30,690.0,83.0,2.3,13.0,343.0,62.24,50.17
2017,3,15,8,45,728.0,87.5,2.25,14.0,399.0,78.95,51.18
2017,3,15,9,0,766.0,92.0,2.2,15.0,455.0,143.22,83.94
2017,3,15,9,15,791.0,96.0,2.25,15.5,507.0,204.06,128.61
2017,3,15,9,30,816.0,100.0,2.3,16.0,559.0,267.7,182.07
2017,3,15,9,45,835.0,102.5,2.35,17.0,606.0,330.88,237.02
2017,3,15,10,0,854.0,105.0,2.4,18.0,653.0,395.48,292.66
2017,3,15,10,15,867.0,107.5,2.45,18.0,693.5,458.7,347.14
2017,3,15,10,30,880.0,110.0,2.5,18.0,734.0,522.22,400.28
2017,3,15,10,45,889.5,112.0,2.65,18.5,767.5,581.92,448.49
2017,3,15,11,0,899.0,114.0,2.8,19.0,801.0,640.68,494.47
2017,3,15,11,15,905.5,115.5,2.9,19.5,826.0,695.88,536.28
2017,3,15,11,30,912.0,117.0,3.0,20.0,851.0,749.3,575.63
2017,3,15,11,45,920.0,115.5,3.1,20.5,869.0,799.12,610.97
2017,3,15,12,0,928.0,114.0,3.2,21.0,887.0,846.74,642.72
2017,3,15,12,15,930.0,114.0,3.25,21.0,894.5,888.38,671.05
2017,3,15,12,30,932.0,114.0,3.3,21.0,902.0,926.96,697.2
2017,3,15,12,45,931.0,114.5,3.4,21.0,901.0,960.11,719.98
2017,3,15,13,0,930.0,115.0,3.5,21.0,900.0,989.7,740.45
2017,3,15,13,15,927.0,114.5,3.55,21.0,889.5,1012.69,756.23
2017,3,15,13,30,924.0,114.0,3.6,21.0,879.0,1031.79,769.59
2017,3,15,13,45,919.0,113.5,3.65,21.5,859.5,1044.94,777.66
2017,3,15,14,0,914.0,113.0,3.7,22.0,840.0,1054.03,783.23
2017,3,15,14,15,906.5,111.5,3.7,22.0,812.5,1055.44,785.05
2017,3,15,14,30,899.0,110.0,3.7,22.0,785.0,1052.76,784.41
2017,3,15,14,45,882.5,111.0,3.75,22.0,748.5,1039.71,777.45
2017,3,15,15,0,866.0,112.0,3.8,22.0,712.0,1035.61,776.72
2017,3,15,15,15,851.5,109.0,3.75,21.5,670.0,1012.32,763.93
2017,3,15,15,30,837.0,106.0,3.7,21.0,628.0,985.45,748.88
2017,3,15,15,45,815.0,103.5,3.7,21.0,579.5,948.48,725.75
2017,3,15,16,0,793.0,101.0,3.7,21.0,531.0,908.67,700.54
2017,3,15,16,15,766.0,96.5,3.5,20.5,478.5,859.31,668.45
2017,3,15,16,30,739.0,92.0,3.3,20.0,426.0,814.07,638.84
2017,3,15,16,45,698.0,87.0,3.1,19.5,369.5,748.98,594.06
2017,3,15,17,0,657.0,82.0,2.9,19.0,313.0,683.92,548.09
2017,3,15,17,15,599.5,74.0,2.6,18.0,257.0,602.52,488.51
2017,3,15,17,30,542.0,66.0,2.3,17.0,201.0,523.61,428.14
2017,3,15,17,45,448.0,55.5,2.0,16.5,147.5,419.24,342.9
2017,3,15,18,0,354.0,45.0,1.7,16.0,94.0,322.11,259.37
2017,3,15,18,15,177.0,29.5,1.7,15.5,54.0,178.95,127.43
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,11.95,0.0
2017,3,15,18,45,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,41.0,12.0,3.2,13.5,14.0,10.24,0.0
2017,3,16,7,0,82.0,24.0,3.4,14.0,28.0,18.78,2.44
2017,3,16,7,15,195.0,43.5,3.5,14.5,72.0,33.26,22.75
2017,3,16,7,30,308.0,63.0,3.6,15.0,116.0,47.67,36.29
2017,3,16,7,45,384.5,78.0,3.75,15.5,168.5,58.3,46.1
2017,3,16,8,0,461.0,93.0,3.9,16.0,221.0,68.66,55.34
2017,3,16,8,15,517.0,103.0,4.05,16.5,276.5,75.12,60.9
2017,3,16,8,30,573.0,113.0,4.2,17.0,332.0,83.49,67.96
2017,3,16,8,45,286.5,101.0,4.4,17.5,210.5,75.89,53.97
2017,3,16,9,0,0.0,89.0,4.6,18.0,89.0,73.66,56.02
2017,3,16,9,15,0.0,99.5,4.75,18.5,99.5,82.22,62.77
2017,3,16,9,30,0.0,110.0,4.9,19.0,110.0,90.83,69.49
2017,3,16,9,45,0.0,126.0,5.05,19.5,126.0,103.91,79.79
2017,3,16,10,0,0.0,142.0,5.2,20.0,142.0,117.11,90.09
2017,3,16,10,15,0.0,134.5,5.3,20.5,134.5,111.42,85.09
2017,3,16,10,30,0.0,127.0,5.4,21.0,127.0,105.54,80.01
2017,3,16,10,45,0.0,127.5,5.5,21.5,127.5,106.14,80.19
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,106.73,80.36
2017,3,16,11,15,4.0,166.0,5.6,22.5,169.0,141.27,107.57
2017,3,16,11,30,8.0,204.0,5.6,23.0,210.0,176.68,135.13
2017,3,16,11,45,6.5,188.0,5.7,23.5,193.0,162.88,123.93
2017,3,16,12,0,5.0,172.0,5.8,24.0,176.0,148.73,112.53
2017,3,16,12,15,8.5,213.0,5.8,24.0,220.5,187.56,142.91
2017,3,16,12,30,12.0,254.0,5.8,24.0,265.0,227.48,173.88
2017,3,16,12,45,32.5,321.0,5.8,24.5,349.0,321.83,246.33
2017,3,16,13,0,53.0,388.0,5.8,25.0,433.0,410.65,313.07
2017,3,16,13,15,98.5,405.0,5.75,25.0,487.5,476.82,363.73
2017,3,16,13,30,144.0,422.0,5.7,25.0,542.0,564.52,429.49
2017,3,16,13,45,80.5,350.5,5.7,25.0,417.5,414.61,317.36
2017,3,16,14,0,17.0,279.0,5.7,25.0,293.0,263.12,201.03
2017,3,16,14,15,27.0,297.5,5.65,25.0,318.5,313.06,240.08
2017,3,16,14,30,37.0,316.0,5.6,25.0,344.0,346.45,266.08
2017,3,16,14,45,84.0,326.0,5.6,25.0,386.0,409.52,316.1
2017,3,16,15,0,131.0,336.0,5.6,25.0,428.0,495.26,382.38
2017,3,16,15,15,107.5,310.5,5.5,24.5,383.5,424.36,329.81
2017,3,16,15,30,84.0,285.0,5.4,24.0,339.0,375.02,293.02
2017,3,16,15,45,123.5,266.5,5.35,24.0,338.0,416.71,327.3
2017,3,16,16,0,163.0,248.0,5.3,24.0,337.0,434.95,343.59
2017,3,16,16,15,233.5,215.0,5.1,23.5,329.0,461.08,367.69
2017,3,16,16,30,304.0,182.0,4.9,23.0,321.0,501.06,401.93
2017,3,16,16,45,435.5,142.5,4.75,23.0,312.5,579.01,465.41
2017,3,16,17,0,567.0,103.0,4.6,23.0,304.0,632.4,508.0
2017,3,16,17,15,507.0,92.5,4.45,22.5,249.0,543.94,441.0
2017,3,16,17,30,447.0,82.0,4.3,22.0,194.0,466.08,379.52
2017,3,16,17,45,365.5,67.0,4.15,21.5,143.0,371.46,301.74
2017,3,16,18,0,284.0,52.0,4.0,21.0,92.0,284.3,226.83
2017,3,16,18,15,162.5,32.0,4.1,20.5,53.0,174.52,124.29
2017,3,16,18,30,41.0,12.0,4.2,20.0,14.0,32.61,0.0
2017,3,16,18,45,20.5,6.0,4.3,19.5,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,44.0,12.5,5.0,16.5,15.0,10.67,0.0
2017,3,17,7,0,88.0,25.0,5.2,17.0,30.0,19.57,4.92
2017,3,17,7,15,195.5,45.0,5.5,17.5,74.0,34.35,23.48
2017,3,17,7,30,303.0,65.0,5.8,18.0,118.0,49.06,37.08
2017,3,17,7,45,391.0,77.0,6.1,18.5,171.5,57.57,44.91
2017,3,17,8,0,479.0,89.0,6.4,19.0,225.0,65.94,52.31
2017,3,17,8,15,532.5,98.5,6.55,19.5,280.0,74.24,59.42
2017,3,17,8,30,586.0,108.0,6.7,20.0,335.0,79.49,63.7
2017,3,17,8,45,293.0,86.5,6.85,20.5,200.0,66.66,45.45
2017,3,17,9,0,0.0,65.0,7.0,21.0,65.0,53.89,39.04
2017,3,17,9,15,0.0,92.5,6.95,21.5,92.5,76.71,57.52
2017,3,17,9,30,0.0,120.0,6.9,22.0,120.0,98.76,75.11
2017,3,17,9,45,6.0,170.0,6.9,22.5,174.5,140.32,107.97
2017,3,17,10,0,12.0,220.0,6.9,23.0,229.0,182.95,141.27
2017,3,17,10,15,15.0,239.0,6.8,23.0,250.0,201.4,155.51
2017,3,17,10,30,18.0,258.0,6.7,23.0,271.0,220.43,170.2
2017,3,17,10,45,18.5,268.5,6.65,23.5,282.5,231.78,178.5
2017,3,17,11,0,19.0,279.0,6.6,24.0,294.0,243.22,186.83
2017,3,17,11,15,20.0,287.0,6.5,24.0,303.0,252.99,194.21
2017,3,17,11,30,21.0,295.0,6.4,24.0,312.0,262.87,201.67
2017,3,17,11,45,438.0,221.5,6.35,24.5,589.0,544.0,423.55
2017,3,17,12,0,855.0,148.0,6.3,25.0,866.0,828.98,636.42
2017,3,17,12,15,857.0,148.0,6.2,25.0,873.5,869.24,663.15
2017,3,17,12,30,859.0,148.0,6.1,25.0,881.0,906.63,688.7
2017,3,17,12,45,860.5,147.0,6.05,25.5,880.0,939.51,709.81
2017,3,17,13,0,862.0,146.0,6.0,26.0,879.0,969.09,728.51
2017,3,17,13,15,859.0,145.0,5.9,26.0,868.5,990.93,743.04
2017,3,17,13,30,856.0,144.0,5.8,26.0,858.0,1009.0,755.06
2017,3,17,13,45,853.0,141.5,5.75,26.0,839.5,1021.62,763.82
2017,3,17,14,0,850.0,139.0,5.7,26.0,821.0,1030.31,770.07
2017,3,17,14,15,842.0,137.0,5.55,26.0,794.5,1030.52,770.03
2017,3,17,14,30,834.0,135.0,5.4,26.0,768.0,1026.74,767.48
2017,3,17,14,45,809.5,139.5,5.3,26.0,730.5,1009.4,756.29
2017,3,17,15,0,785.0,144.0,5.2,26.0,693.0,988.23,742.72
2017,3,17,15,15,769.0,140.5,5.05,25.5,651.5,971.66,733.55
2017,3,17,15,30,753.0,137.0,4.9,25.0,610.0,943.9,716.72
2017,3,17,15,45,735.5,130.5,4.8,25.0,563.5,908.05,693.25
2017,3,17,16,0,718.0,124.0,4.7,25.0,517.0,869.48,667.84
2017,3,17,16,15,688.5,118.5,4.45,24.5,465.5,818.52,633.82
2017,3,17,16,30,659.0,113.0,4.2,24.0,414.0,766.06,598.74
2017,3,17,16,45,623.5,104.5,3.95,24.0,360.0,703.8,554.61
2017,3,17,17,0,588.0,96.0,3.7,24.0,306.0,641.33,509.35
2017,3,17,17,15,529.5,86.5,3.4,23.0,251.0,559.75,449.83
2017,3,17,17,30,471.0,77.0,3.1,22.0,196.0,480.68,389.14
2017,3,17,17,45,386.0,63.5,2.8,21.5,144.5,379.93,307.26
2017,3,17,18,0,301.0,50.0,2.5,21.0,93.0,291.42,231.84
2017,3,17,18,15,174.5,31.5,2.6,20.5,54.0,179.66,129.53
2017,3,17,18,30,48.0,13.0,2.7,20.0,15.0,37.2,0.0
2017,3,17,18,45,24.0,6.5,2.85,20.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,42.0,13.5,2.15,16.0,16.5,11.52,0.0
2017,3,18,7,0,84.0,27.0,2.4,17.0,33.0,21.05,7.49
2017,3,18,7,15,191.0,47.5,2.55,17.5,77.5,36.16,25.18
2017,3,18,7,30,298.0,68.0,2.7,18.0,122.0,51.17,38.99
2017,3,18,7,45,383.0,81.5,2.9,18.5,175.5,60.66,47.65
2017,3,18,8,0,468.0,95.0,3.1,19.0,229.0,69.95,55.81
2017,3,18,8,15,522.5,105.0,3.05,19.5,284.5,76.36,61.22
2017,3,18,8,30,577.0,115.0,3.0,20.0,340.0,84.55,68.0
2017,3,18,8,45,301.0,150.5,3.0,21.0,269.5,113.83,83.74
2017,3,18,9,0,25.0,186.0,3.0,22.0,199.0,147.15,113.53
2017,3,18,9,15,129.0,222.5,2.9,22.0,296.5,186.79,140.04
2017,3,18,9,30,233.0,259.0,2.8,22.0,394.0,249.43,185.44
2017,3,18,9,45,126.0,249.5,2.75,22.5,323.5,232.18,176.06
2017,3,18,10,0,19.0,240.0,2.7,23.0,253.0,200.93,154.17
2017,3,18,10,15,67.0,294.0,2.7,23.5,342.0,265.46,203.01
2017,3,18,10,30,115.0,348.0,2.7,24.0,431.0,338.72,257.79
2017,3,18,10,45,90.5,353.5,2.7,24.5,421.0,341.43,259.21
2017,3,18,11,0,66.0,359.0,2.7,25.0,411.0,340.98,258.18
2017,3,18,11,15,47.0,342.5,2.7,25.0,380.0,322.44,244.09
2017,3,18,11,30,28.0,326.0,2.7,25.0,349.0,300.91,227.63
2017,3,18,11,45,124.0,377.0,2.75,25.5,481.5,431.46,325.61
2017,3,18,12,0,220.0,428.0,2.8,26.0,614.0,564.48,421.7
2017,3,18,12,15,547.5,286.0,2.85,26.0,754.0,743.41,554.14
2017,3,18,12,30,875.0,144.0,2.9,26.0,894.0,905.93,667.87
2017,3,18,12,45,503.5,289.5,2.95,26.0,721.0,758.84,563.0
2017,3,18,13,0,132.0,435.0,3.0,26.0,548.0,546.46,406.19
2017,3,18,13,15,504.0,286.5,3.05,26.0,709.5,796.26,592.7
2017,3,18,13,30,876.0,138.0,3.1,26.0,871.0,1008.69,737.32
2017,3,18,13,45,547.0,270.5,3.15,26.5,725.0,852.87,629.18
2017,3,18,14,0,218.0,403.0,3.2,27.0,579.0,633.56,470.3
2017,3,18,14,15,207.0,389.5,3.2,26.5,552.5,615.17,460.06
2017,3,18,14,30,196.0,376.0,3.2,26.0,526.0,595.38,447.61
2017,3,18,14,45,522.0,246.0,3.25,26.0,619.0,832.13,623.81
2017,3,18,15,0,848.0,116.0,3.3,26.0,712.0,1020.16,752.15
2017,3,18,15,15,502.5,207.0,3.25,26.0,554.5,768.32,579.98
2017,3,18,15,30,157.0,298.0,3.2,26.0,397.0,483.08,369.08
2017,3,18,15,45,471.0,199.5,3.15,26.0,465.0,718.77,550.84
2017,3,18,16,0,785.0,101.0,3.1,26.0,533.0,898.47,677.81
2017,3,18,16,15,758.0,96.5,2.9,25.5,480.5,849.21,644.68
2017,3,18,16,30,731.0,92.0,2.7,25.0,428.0,803.84,615.64
2017,3,18,16,45,694.0,86.0,2.5,25.0,373.0,741.14,572.53
2017,3,18,17,0,657.0,80.0,2.3,25.0,318.0,678.29,528.4
2017,3,18,17,15,601.5,73.0,2.05,24.0,261.5,599.87,473.03
2017,3,18,17,30,546.0,66.0,1.8,23.0,205.0,523.79,416.9
2017,3,18,17,45,457.0,55.5,1.55,22.0,152.0,423.1,337.93
2017,3,18,18,0,368.0,45.0,1.3,21.0,99.0,329.41,260.24
2017,3,18,18,15,228.0,29.5,1.3,20.5,58.0,206.8,150.69
2017,3,18,18,30,88.0,14.0,1.3,20.0,17.0,59.66,0.0
2017,3,18,18,45,44.0,7.0,1.35,20.0,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,67.0,14.5,2.75,16.5,19.5,12.38,0.0
2017,3,19,7,0,134.0,29.0,3.1,17.0,39.0,22.4,9.67
2017,3,19,7,15,252.0,46.0,3.25,17.5,85.0,35.23,24.49
2017,3,19,7,30,370.0,63.0,3.4,18.0,131.0,47.85,36.15
2017,3,19,7,45,462.5,72.0,3.55,19.0,187.0,56.66,44.08
2017,3,19,8,0,555.0,81.0,3.7,20.0,243.0,62.47,49.08
2017,3,19,8,15,606.5,88.5,3.7,20.5,300.0,66.68,52.59
2017,3,19,8,30,658.0,96.0,3.7,21.0,357.0,70.81,55.89
2017,3,19,8,45,704.0,98.5,3.75,21.5,413.5,87.85,55.87
2017,3,19,9,0,750.0,101.0,3.8,22.0,470.0,145.01,83.26
2017,3,19,9,15,775.0,105.0,3.8,22.5,522.0,210.49,131.17
2017,3,19,9,30,800.0,109.0,3.8,23.0,574.0,273.2,182.81
2017,3,19,9,45,822.5,110.5,3.85,23.5,621.5,335.66,236.38
2017,3,19,10,0,845.0,112.0,3.9,24.0,669.0,399.97,291.27
2017,3,19,10,15,858.5,114.5,3.9,24.0,709.5,462.87,344.68
2017,3,19,10,30,872.0,117.0,3.9,24.0,750.0,525.92,396.73
2017,3,19,10,45,883.5,118.0,3.95,24.5,783.5,585.39,443.88
2017,3,19,11,0,895.0,119.0,4.0,25.0,817.0,644.08,488.92
2017,3,19,11,15,901.0,120.0,4.0,25.0,841.5,698.19,530.15
2017,3,19,11,30,907.0,121.0,4.0,25.0,866.0,750.47,569.01
2017,3,19,11,45,912.0,121.5,4.05,25.5,882.5,799.49,603.32
2017,3,19,12,0,917.0,122.0,4.1,26.0,899.0,846.13,633.88
2017,3,19,12,15,918.5,122.5,4.1,26.0,906.5,887.28,661.44
2017,3,19,12,30,920.0,123.0,4.1,26.0,914.0,925.38,686.82
2017,3,19,12,45,920.0,122.5,4.15,26.5,912.5,957.96,707.29
2017,3,19,13,0,920.0,122.0,4.2,27.0,911.0,987.04,725.4
2017,3,19,13,15,917.0,121.0,4.2,27.0,900.0,1009.14,740.08
2017,3,19,13,30,914.0,120.0,4.2,27.0,889.0,1027.36,752.34
2017,3,19,13,45,908.5,119.0,4.25,27.0,869.0,1039.16,760.86
2017,3,19,14,0,903.0,118.0,4.3,27.0,849.0,1046.89,766.92
2017,3,19,14,15,895.5,116.5,4.3,27.0,821.5,1048.02,768.54
2017,3,19,14,30,888.0,115.0,4.3,27.0,794.0,1045.09,767.73
2017,3,19,14,45,871.5,116.0,4.3,27.0,757.0,1031.81,760.29
2017,3,19,15,0,855.0,117.0,4.3,27.0,720.0,1027.71,759.18
2017,3,19,15,15,840.5,114.0,4.25,27.0,677.5,1004.3,745.01
2017,3,19,15,30,826.0,111.0,4.2,27.0,635.0,977.35,728.68
2017,3,19,15,45,804.5,108.0,4.2,27.0,586.5,940.24,705.76
2017,3,19,16,0,783.0,105.0,4.2,27.0,538.0,900.32,680.8
2017,3,19,16,15,756.0,100.5,4.0,26.5,485.0,856.9,653.49
2017,3,19,16,30,729.0,96.0,3.8,26.0,432.0,806.14,620.59
2017,3,19,16,45,690.5,90.0,3.65,25.5,376.5,742.17,577.72
2017,3,19,17,0,652.0,84.0,3.5,25.0,321.0,678.13,533.57
2017,3,19,17,15,596.0,76.5,3.2,24.0,264.5,598.81,476.8
2017,3,19,17,30,540.0,69.0,2.9,23.0,208.0,521.85,419.29
2017,3,19,17,45,454.0,58.0,2.6,22.5,154.5,422.91,339.92
2017,3,19,18,0,368.0,47.0,2.3,22.0,101.0,330.6,262.21
2017,3,19,18,15,230.5,30.5,2.3,21.5,59.5,208.94,153.8
2017,3,19,18,30,93.0,14.0,2.3,21.0,18.0,62.21,0.0
2017,3,19,18,45,46.5,7.0,2.35,20.5,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,93.5,14.5,3.7,16.5,21.5,12.38,0.0
2017,3,20,7,0,187.0,29.0,4.0,17.0,43.0,22.49,10.71
2017,3,20,7,15,306.0,44.5,4.25,17.5,91.5,34.29,23.77
2017,3,20,7,30,425.0,60.0,4.5,18.0,140.0,48.33,36.61
2017,3,20,7,45,508.0,69.5,4.75,18.5,197.0,54.69,42.47
2017,3,20,8,0,591.0,79.0,5.0,19.0,254.0,60.99,48.0
2017,3,20,8,15,641.0,86.5,5.05,19.5,312.0,65.32,51.61
2017,3,20,8,30,691.0,94.0,5.1,20.0,370.0,69.54,55.02
2017,3,20,8,45,733.0,97.5,5.15,21.0,428.0,88.58,55.79
2017,3,20,9,0,775.0,101.0,5.2,22.0,486.0,148.01,84.67
2017,3,20,9,15,799.5,105.0,5.2,22.5,538.5,215.05,134.02
2017,3,20,9,30,824.0,109.0,5.2,23.0,591.0,279.24,187.26
2017,3,20,9,45,846.0,110.5,5.25,23.5,639.5,343.09,242.46
2017,3,20,10,0,868.0,112.0,5.3,24.0,688.0,408.69,298.95
2017,3,20,10,15,881.0,114.5,5.3,24.0,728.5,472.76,353.92
2017,3,20,10,30,894.0,117.0,5.3,24.0,769.0,536.94,407.51
2017,3,20,10,45,906.0,117.5,5.35,24.5,803.5,597.48,456.14
2017,3,20,11,0,918.0,118.0,5.4,25.0,838.0,657.23,502.66
2017,3,20,11,15,924.0,119.5,5.4,25.0,863.0,712.92,545.71
2017,3,20,11,30,930.0,121.0,5.4,25.0,888.0,766.72,586.34
2017,3,20,11,45,945.0,115.5,5.4,25.5,907.5,818.83,623.09
2017,3,20,12,0,960.0,110.0,5.4,26.0,927.0,869.11,656.44
2017,3,20,12,15,961.0,110.0,5.4,26.0,934.5,910.84,684.86
2017,3,20,12,30,962.0,110.0,5.4,26.0,942.0,949.32,710.93
2017,3,20,12,45,961.0,110.5,5.4,26.5,940.0,983.06,732.24
2017,3,20,13,0,960.0,111.0,5.4,27.0,938.0,1013.12,750.98
2017,3,20,13,15,957.0,110.5,5.35,27.0,926.5,1036.46,766.36
2017,3,20,13,30,954.0,110.0,5.3,27.0,915.0,1055.78,779.16
2017,3,20,13,45,949.0,109.0,5.3,27.0,895.0,1068.48,788.1
2017,3,20,14,0,944.0,108.0,5.3,27.0,875.0,1076.98,794.45
2017,3,20,14,15,936.5,107.0,5.2,27.0,846.5,1078.74,795.69
2017,3,20,14,30,929.0,106.0,5.1,27.0,818.0,1076.3,794.35
2017,3,20,14,45,915.5,105.5,5.1,27.0,781.0,1064.18,787.66
2017,3,20,15,0,902.0,105.0,5.1,27.0,744.0,1048.1,778.55
2017,3,20,15,15,888.0,102.5,5.0,26.5,700.5,1025.43,765.9
2017,3,20,15,30,874.0,100.0,4.9,26.0,657.0,1010.89,758.86
2017,3,20,15,45,856.0,96.5,4.85,26.0,608.0,975.7,736.66
2017,3,20,16,0,838.0,93.0,4.8,26.0,559.0,937.42,712.39
2017,3,20,16,15,812.5,89.0,4.5,25.5,505.0,888.78,680.3
2017,3,20,16,30,787.0,85.0,4.2,25.0,451.0,838.08,647.18
2017,3,20,16,45,753.5,79.5,3.9,24.5,394.0,776.95,605.84
2017,3,20,17,0,720.0,74.0,3.6,24.0,337.0,720.31,566.74
2017,3,20,17,15,667.5,67.5,3.25,23.0,279.0,642.52,511.32
2017,3,20,17,30,615.0,61.0,2.9,22.0,221.0,566.79,455.03
2017,3,20,17,45,534.0,51.5,2.6,21.0,165.5,470.08,379.17
2017,3,20,18,0,453.0,42.0,2.3,20.0,110.0,379.67,303.19
2017,3,20,18,15,304.0,28.5,2.3,19.5,65.5,252.1,189.0
2017,3,20,18,30,155.0,15.0,2.3,19.0,21.0,96.32,0.0
2017,3,20,18,45,77.5,7.5,2.35,19.0,10.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,97.0,15.5,4.05,16.5,23.5,13.23,0.0
2017,3,21,7,0,194.0,31.0,4.4,17.0,47.0,24.02,12.58
2017,3,21,7,15,312.0,46.5,4.55,17.5,96.0,35.78,25.13
2017,3,21,7,30,430.0,62.0,4.7,18.0,145.0,49.91,38.03
2017,3,21,7,45,525.5,68.0,4.9,18.5,203.0,53.4,41.36
2017,3,21,8,0,621.0,74.0,5.1,19.0,261.0,57.14,44.63
2017,3,21,8,15,668.0,80.5,5.1,19.5,319.0,60.9,47.76
2017,3,21,8,30,715.0,87.0,5.1,20.0,377.0,64.58,50.7
2017,3,21,8,45,756.5,89.0,5.15,20.5,434.0,89.61,56.01
2017,3,21,9,0,798.0,91.0,5.2,21.0,491.0,148.61,84.46
2017,3,21,9,15,820.5,94.5,5.15,21.5,543.0,210.77,130.19
2017,3,21,9,30,843.0,98.0,5.1,22.0,595.0,275.35,184.22
2017,3,21,9,45,862.5,99.5,5.1,23.0,642.0,339.51,239.66
2017,3,21,10,0,882.0,101.0,5.1,24.0,689.0,407.75,297.81
2017,3,21,10,15,893.5,103.0,5.0,24.5,729.0,470.45,350.95
2017,3,21,10,30,905.0,105.0,4.9,25.0,769.0,532.87,402.11
2017,3,21,10,45,914.0,106.5,4.85,25.5,802.0,593.0,449.86
2017,3,21,11,0,923.0,108.0,4.8,26.0,835.0,652.03,495.11
2017,3,21,11,15,928.0,109.0,4.7,26.0,859.5,706.68,536.55
2017,3,21,11,30,933.0,110.0,4.6,26.0,884.0,759.31,575.33
2017,3,21,11,45,932.5,113.0,4.6,26.5,898.5,807.42,608.38
2017,3,21,12,0,932.0,116.0,4.6,27.0,913.0,852.64,637.73
2017,3,21,12,15,933.0,116.0,4.55,27.0,920.0,893.28,664.63
2017,3,21,12,30,934.0,116.0,4.5,27.0,927.0,930.76,689.4
2017,3,21,12,45,932.5,116.0,4.5,27.0,924.5,962.67,710.57
2017,3,21,13,0,931.0,116.0,4.5,27.0,922.0,990.96,729.35
2017,3,21,13,15,928.0,115.5,4.5,27.0,910.5,1013.58,744.44
2017,3,21,13,30,925.0,115.0,4.5,27.0,899.0,1032.3,757.07
2017,3,21,13,45,919.0,114.5,4.5,27.5,879.0,1044.06,763.77
2017,3,21,14,0,913.0,114.0,4.5,28.0,859.0,1051.73,767.95
2017,3,21,14,15,905.5,112.5,4.5,27.5,830.5,1052.72,771.02
2017,3,21,14,30,898.0,111.0,4.5,27.0,802.0,1049.62,771.63
2017,3,21,14,45,883.0,111.0,4.5,27.0,765.0,1036.55,764.32
2017,3,21,15,0,868.0,111.0,4.5,27.0,728.0,1019.67,754.69
2017,3,21,15,15,853.5,108.5,4.45,27.0,685.5,1009.16,749.2
2017,3,21,15,30,839.0,106.0,4.4,27.0,643.0,982.49,732.95
2017,3,21,15,45,819.0,103.0,4.35,27.0,594.5,946.53,710.52
2017,3,21,16,0,799.0,100.0,4.3,27.0,546.0,907.69,686.06
2017,3,21,16,15,772.0,95.5,4.1,26.5,492.5,857.99,654.43
2017,3,21,16,30,745.0,91.0,3.9,26.0,439.0,806.42,621.01
2017,3,21,16,45,706.5,86.0,3.7,25.5,383.0,748.56,582.34
2017,3,21,17,0,668.0,81.0,3.5,25.0,327.0,685.28,538.66
2017,3,21,17,15,614.0,73.5,3.2,24.0,270.5,607.04,482.9
2017,3,21,17,30,560.0,66.0,2.9,23.0,214.0,531.08,426.41
2017,3,21,17,45,474.0,56.0,2.6,22.0,160.0,432.76,348.63
2017,3,21,18,0,388.0,46.0,2.3,21.0,106.0,341.14,272.05
2017,3,21,18,15,252.0,31.0,2.35,20.5,63.0,223.1,167.56
2017,3,21,18,30,116.0,16.0,2.4,20.0,20.0,98.88,0.0
2017,3,21,18,45,58.0,8.0,2.5,20.0,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,43.0,17.5,2.5,17.5,21.0,14.94,0.0
2017,3,22,7,0,86.0,35.0,2.8,18.0,42.0,26.95,15.38
2017,3,22,7,15,177.5,57.5,2.9,18.5,88.0,43.59,31.8
2017,3,22,7,30,269.0,80.0,3.0,19.0,134.0,59.94,46.62
2017,3,22,7,45,351.0,94.5,3.2,19.5,188.0,69.35,55.09
2017,3,22,8,0,433.0,109.0,3.4,20.0,242.0,78.99,63.43
2017,3,22,8,15,485.0,120.5,3.35,20.5,296.5,86.05,69.28
2017,3,22,8,30,537.0,132.0,3.3,21.0,351.0,92.86,74.77
2017,3,22,8,45,585.5,136.5,3.3,21.5,406.5,112.84,77.23
2017,3,22,9,0,634.0,141.0,3.3,22.0,462.0,164.09,102.75
2017,3,22,9,15,661.5,147.5,3.3,22.5,512.0,219.74,143.03
2017,3,22,9,30,689.0,154.0,3.3,23.0,562.0,278.76,190.91
2017,3,22,9,45,391.0,233.0,3.35,23.5,468.5,296.34,217.62
2017,3,22,10,0,93.0,312.0,3.4,24.0,375.0,279.25,212.46
2017,3,22,10,15,436.5,236.0,3.45,24.5,555.5,379.0,285.03
2017,3,22,10,30,780.0,160.0,3.5,25.0,736.0,517.16,388.32
2017,3,22,10,45,800.5,157.0,3.55,25.5,770.5,575.97,433.79
2017,3,22,11,0,821.0,154.0,3.6,26.0,805.0,633.67,477.49
2017,3,22,11,15,828.0,156.0,3.7,26.0,829.0,687.03,517.9
2017,3,22,11,30,835.0,158.0,3.8,26.0,853.0,738.91,556.35
2017,3,22,11,45,855.0,149.5,3.9,26.5,873.0,789.23,592.15
2017,3,22,12,0,875.0,141.0,4.0,27.0,893.0,830.03,619.6
2017,3,22,12,15,877.0,141.5,4.05,27.0,900.0,870.01,646.6
2017,3,22,12,30,879.0,142.0,4.1,27.0,907.0,907.12,671.56
2017,3,22,12,45,881.5,139.5,4.2,27.0,906.0,938.88,693.15
2017,3,22,13,0,884.0,137.0,4.3,27.0,905.0,967.38,712.62
2017,3,22,13,15,881.5,136.5,4.35,27.0,894.0,989.61,727.76
2017,3,22,13,30,879.0,136.0,4.4,27.0,883.0,1008.15,740.59
2017,3,22,13,45,875.0,134.0,4.5,27.0,864.0,1019.92,749.39
2017,3,22,14,0,871.0,132.0,4.6,27.0,845.0,1027.77,755.82
2017,3,22,14,15,863.5,130.0,4.6,27.0,817.5,1041.8,765.96
2017,3,22,14,30,856.0,128.0,4.6,27.0,790.0,1038.21,764.6
2017,3,22,14,45,843.0,127.0,4.65,27.0,754.0,1026.18,758.4
2017,3,22,15,0,830.0,126.0,4.7,27.0,718.0,1010.31,749.83
2017,3,22,15,15,815.0,123.0,4.7,26.5,676.0,986.49,737.1
2017,3,22,15,30,800.0,120.0,4.7,26.0,634.0,959.23,722.05
2017,3,22,15,45,779.0,116.0,4.7,26.0,586.0,921.75,698.47
2017,3,22,16,0,758.0,112.0,4.7,26.0,538.0,887.8,677.25
2017,3,22,16,15,730.0,107.5,4.55,25.5,485.5,838.36,645.22
2017,3,22,16,30,702.0,103.0,4.4,25.0,433.0,787.34,611.81
2017,3,22,16,45,661.0,97.0,4.3,25.0,377.0,722.03,566.39
2017,3,22,17,0,620.0,91.0,4.2,25.0,321.0,656.87,519.98
2017,3,22,17,15,564.0,83.0,3.85,24.0,265.5,578.16,463.06
2017,3,22,17,30,508.0,75.0,3.5,23.0,210.0,501.82,405.22
2017,3,22,17,45,419.0,63.5,3.2,22.5,156.5,401.75,324.43
2017,3,22,18,0,330.0,52.0,2.9,22.0,103.0,307.85,245.5
2017,3,22,18,15,204.0,34.5,2.95,21.5,61.5,196.78,147.92
2017,3,22,18,30,78.0,17.0,3.0,21.0,20.0,80.31,0.0
2017,3,22,18,45,39.0,8.5,3.15,21.0,10.0,7.26,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,16.5,5.3,17.5,28.0,14.08,0.0
2017,3,23,7,0,254.0,33.0,5.5,18.0,56.0,25.66,14.81
2017,3,23,7,15,370.5,46.0,5.75,18.5,106.5,37.44,26.58
2017,3,23,7,30,487.0,59.0,6.0,19.0,157.0,47.28,35.66
2017,3,23,7,45,569.5,65.5,6.3,19.5,215.5,51.39,39.45
2017,3,23,8,0,652.0,72.0,6.6,20.0,274.0,55.6,43.09
2017,3,23,8,15,697.0,78.0,6.7,20.5,332.5,59.09,45.96
2017,3,23,8,30,742.0,84.0,6.8,21.0,391.0,62.5,48.67
2017,3,23,8,45,779.5,86.5,6.95,21.5,448.5,89.56,54.61
2017,3,23,9,0,817.0,89.0,7.1,22.0,506.0,150.09,84.41
2017,3,23,9,15,839.0,92.5,7.2,22.5,558.0,213.4,131.27
2017,3,23,9,30,861.0,96.0,7.3,23.0,610.0,279.0,186.47
2017,3,23,9,45,879.5,97.5,7.4,23.5,658.0,347.68,246.37
2017,3,23,10,0,898.0,99.0,7.5,24.0,706.0,412.99,303.58
2017,3,23,10,15,909.5,101.0,7.6,24.0,746.0,476.55,359.18
2017,3,23,10,30,921.0,103.0,7.7,24.0,786.0,539.8,413.23
2017,3,23,10,45,929.5,104.5,7.8,24.5,819.0,600.43,463.02
2017,3,23,11,0,938.0,106.0,7.9,25.0,852.0,659.87,510.42
2017,3,23,11,15,943.5,107.0,7.95,25.0,877.0,715.48,554.65
2017,3,23,11,30,949.0,108.0,8.0,25.0,902.0,769.07,596.41
2017,3,23,11,45,953.0,108.0,8.05,25.5,918.0,818.39,631.96
2017,3,23,12,0,957.0,108.0,8.1,26.0,934.0,865.08,664.08
2017,3,23,12,15,958.5,108.5,8.1,26.0,941.0,907.33,693.97
2017,3,23,12,30,960.0,109.0,8.1,26.0,948.0,946.38,721.5
2017,3,23,12,45,957.0,110.0,8.15,26.5,945.5,978.5,742.79
2017,3,23,13,0,954.0,111.0,8.2,27.0,943.0,1006.84,761.42
2017,3,23,13,15,951.5,110.5,8.2,27.0,931.5,1030.28,777.99
2017,3,23,13,30,949.0,110.0,8.2,27.0,920.0,1049.73,791.91
2017,3,23,13,45,943.5,109.5,8.25,27.0,900.0,1062.15,801.33
2017,3,23,14,0,938.0,109.0,8.3,27.0,880.0,1070.39,808.04
2017,3,23,14,15,931.5,108.0,8.3,26.5,852.0,1072.9,812.38
2017,3,23,14,30,925.0,107.0,8.3,26.0,824.0,1071.24,814.03
2017,3,23,14,45,912.5,106.5,8.3,26.0,787.5,1059.93,807.48
2017,3,23,15,0,900.0,106.0,8.3,26.0,751.0,1044.68,798.36
2017,3,23,15,15,886.5,103.5,8.25,25.5,708.0,1022.34,785.73
2017,3,23,15,30,873.0,101.0,8.2,25.0,665.0,1008.11,778.98
2017,3,23,15,45,851.0,99.5,8.2,25.0,615.0,971.32,754.73
2017,3,23,16,0,829.0,98.0,8.2,25.0,565.0,931.63,728.33
2017,3,23,16,15,804.0,94.0,8.05,24.5,511.5,883.56,696.45
2017,3,23,16,30,779.0,90.0,7.9,24.0,458.0,833.41,662.57
2017,3,23,16,45,737.5,86.5,7.75,23.5,400.0,773.46,620.6
2017,3,23,17,0,696.0,83.0,7.6,23.0,342.0,708.47,573.71
2017,3,23,17,15,642.0,76.0,7.35,22.5,284.0,629.75,514.36
2017,3,23,17,30,588.0,69.0,7.1,22.0,226.0,553.15,454.5
2017,3,23,17,45,497.0,59.5,6.9,21.5,170.0,450.67,370.19
2017,3,23,18,0,406.0,50.0,6.7,21.0,114.0,354.96,287.67
2017,3,23,18,15,265.0,34.5,6.65,20.5,69.0,231.62,177.69
2017,3,23,18,30,124.0,19.0,6.6,20.0,24.0,108.52,0.0
2017,3,23,18,45,62.0,9.5,6.55,20.0,12.0,8.11,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,3.5,3.3,18.0,3.5,2.99,0.0
2017,3,24,7,0,0.0,7.0,3.3,18.0,7.0,5.74,0.0
2017,3,24,7,15,0.0,14.5,3.25,18.0,14.5,11.92,4.68
2017,3,24,7,30,0.0,22.0,3.2,18.0,22.0,18.11,10.3
