Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,45,0.0,31.0,3.2,18.5,31.0,25.57,16.95
2017,3,24,8,0,0.0,40.0,3.2,19.0,40.0,33.04,23.5
2017,3,24,8,15,0.0,86.0,3.3,19.5,86.0,70.16,55.8
2017,3,24,8,30,0.0,132.0,3.4,20.0,132.0,103.87,84.5
2017,3,24,8,45,174.0,168.5,3.55,20.5,258.0,127.22,96.11
2017,3,24,9,0,348.0,205.0,3.7,21.0,384.0,180.3,127.42
2017,3,24,9,15,348.5,231.5,3.8,21.0,426.0,226.9,162.89
2017,3,24,9,30,349.0,258.0,3.9,21.0,468.0,274.09,201.33
2017,3,24,9,45,174.5,191.5,4.0,21.5,296.5,202.11,152.03
2017,3,24,10,0,0.0,125.0,4.1,22.0,125.0,103.49,78.1
2017,3,24,10,15,0.0,95.0,4.1,22.5,95.0,79.17,58.38
2017,3,24,10,30,0.0,65.0,4.1,23.0,65.0,54.12,38.07
2017,3,24,10,45,0.0,93.5,4.15,23.5,93.5,78.01,57.01
2017,3,24,11,0,0.0,122.0,4.2,24.0,122.0,101.75,75.58
2017,3,24,11,15,4.0,160.5,4.2,24.0,164.0,136.62,102.95
2017,3,24,11,30,8.0,199.0,4.2,24.0,206.0,172.3,130.71
2017,3,24,11,45,9.0,209.5,4.25,24.5,217.5,182.84,138.51
2017,3,24,12,0,10.0,220.0,4.3,25.0,229.0,193.58,146.46
2017,3,24,12,15,387.0,223.0,4.35,25.0,562.5,549.38,422.99
2017,3,24,12,30,764.0,226.0,4.4,25.0,896.0,903.75,677.52
2017,3,24,12,45,806.0,200.5,4.5,25.5,906.0,939.61,699.03
2017,3,24,13,0,848.0,175.0,4.6,26.0,916.0,982.75,727.18
2017,3,24,13,15,847.5,173.5,4.6,26.0,907.0,1006.16,742.78
2017,3,24,13,30,847.0,172.0,4.6,26.0,898.0,1025.89,756.15
2017,3,24,13,45,873.0,154.5,4.7,26.5,888.0,1051.84,773.12
2017,3,24,14,0,899.0,137.0,4.8,27.0,878.0,1059.72,778.25
2017,3,24,14,15,893.5,135.0,4.85,27.0,851.0,1062.32,781.31
2017,3,24,14,30,888.0,133.0,4.9,27.0,824.0,1074.76,791.11
2017,3,24,14,45,888.5,126.0,4.95,27.0,791.5,1069.59,789.39
2017,3,24,15,0,889.0,119.0,5.0,27.0,759.0,1060.15,785.15
2017,3,24,15,15,876.0,116.5,4.9,26.5,716.0,1038.23,773.02
2017,3,24,15,30,863.0,114.0,4.8,26.0,673.0,1012.59,758.53
2017,3,24,15,45,851.0,108.0,4.75,26.0,625.0,980.33,738.47
2017,3,24,16,0,839.0,102.0,4.7,26.0,577.0,944.71,716.1
2017,3,24,16,15,812.5,98.0,4.2,25.5,522.0,894.94,682.68
2017,3,24,16,30,786.0,94.0,3.7,25.0,467.0,843.1,647.86
2017,3,24,16,45,751.5,88.0,3.25,24.5,409.0,786.13,608.99
2017,3,24,17,0,717.0,82.0,2.8,24.0,351.0,723.17,564.88
2017,3,24,17,15,661.5,75.0,2.55,22.5,291.5,642.49,509.34
2017,3,24,17,30,606.0,68.0,2.3,21.0,232.0,564.05,452.74
2017,3,24,17,45,511.5,59.0,2.05,20.0,174.5,459.1,370.61
2017,3,24,18,0,417.0,50.0,1.8,19.0,117.0,361.22,289.55
2017,3,24,18,15,273.0,34.5,1.8,18.5,71.0,236.72,181.64
2017,3,24,18,30,129.0,19.0,1.8,18.0,25.0,111.26,0.0
2017,3,24,18,45,64.5,9.5,1.8,17.5,12.5,39.03,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.0,16.0,3.8,11.5,32.5,13.12,0.0
2017,3,25,7,0,334.0,32.0,4.1,12.0,65.0,26.42,16.54
2017,3,25,7,15,446.5,42.5,4.25,12.5,118.0,34.46,24.82
2017,3,25,7,30,559.0,53.0,4.4,13.0,171.0,42.43,32.33
2017,3,25,7,45,627.5,59.5,4.6,13.5,229.5,46.83,36.41
2017,3,25,8,0,696.0,66.0,4.8,14.0,288.0,55.81,44.36
2017,3,25,8,15,738.5,71.0,4.65,14.5,347.0,59.05,47.05
2017,3,25,8,30,781.0,76.0,4.5,15.0,406.0,62.25,49.62
2017,3,25,8,45,811.5,80.0,4.4,16.0,463.0,86.99,52.27
2017,3,25,9,0,842.0,84.0,4.3,17.0,520.0,150.02,84.54
2017,3,25,9,15,863.0,87.0,4.15,17.5,573.0,214.32,132.91
2017,3,25,9,30,884.0,90.0,4.0,18.0,626.0,285.54,193.18
2017,3,25,9,45,899.5,92.5,3.9,18.5,673.0,350.92,250.8
2017,3,25,10,0,915.0,95.0,3.8,19.0,720.0,417.01,308.54
2017,3,25,10,15,926.5,97.0,3.7,19.5,761.0,481.44,363.55
2017,3,25,10,30,938.0,99.0,3.6,20.0,802.0,545.52,416.35
2017,3,25,10,45,946.0,100.5,3.55,21.0,835.0,606.68,464.24
2017,3,25,11,0,954.0,102.0,3.5,22.0,868.0,666.54,509.18
2017,3,25,11,15,959.5,103.0,3.45,22.5,893.0,722.79,550.81
2017,3,25,11,30,965.0,104.0,3.4,23.0,918.0,776.97,589.58
2017,3,25,11,45,969.0,104.5,3.4,23.5,934.5,827.28,623.52
2017,3,25,12,0,973.0,105.0,3.4,24.0,951.0,874.91,654.18
2017,3,25,12,15,974.5,105.0,3.4,24.5,958.0,917.12,680.8
2017,3,25,12,30,976.0,105.0,3.4,25.0,965.0,956.06,704.97
2017,3,25,12,45,975.5,105.0,3.45,25.5,963.0,989.74,725.86
2017,3,25,13,0,975.0,105.0,3.5,26.0,961.0,1019.7,744.25
2017,3,25,13,15,973.0,104.5,3.45,26.0,950.0,1043.86,759.63
2017,3,25,13,30,971.0,104.0,3.4,26.0,939.0,1063.98,772.47
2017,3,25,13,45,967.5,102.5,3.35,26.5,919.0,1077.42,779.59
2017,3,25,14,0,964.0,101.0,3.3,27.0,899.0,1086.59,784.14
2017,3,25,14,15,957.5,100.0,3.15,27.0,870.5,1089.0,785.2
2017,3,25,14,30,951.0,99.0,3.0,27.0,842.0,1087.14,783.71
2017,3,25,14,45,943.5,96.5,2.95,27.0,805.5,1078.33,778.97
2017,3,25,15,0,936.0,94.0,2.9,27.0,769.0,1065.36,771.8
2017,3,25,15,15,923.5,92.0,2.7,27.0,725.5,1043.91,757.91
2017,3,25,15,30,911.0,90.0,2.5,27.0,682.0,1018.72,741.76
2017,3,25,15,45,894.5,87.0,2.35,27.0,632.5,984.89,720.62
2017,3,25,16,0,878.0,84.0,2.2,27.0,583.0,947.92,697.46
2017,3,25,16,15,854.5,80.5,1.9,26.5,528.5,910.95,673.95
2017,3,25,16,30,831.0,77.0,1.6,26.0,474.0,861.33,641.61
2017,3,25,16,45,797.5,73.0,1.35,25.5,415.5,800.62,601.81
2017,3,25,17,0,764.0,69.0,1.1,25.0,357.0,739.14,560.53
2017,3,25,17,15,714.5,63.5,1.05,24.0,298.0,662.96,510.73
2017,3,25,17,30,665.0,58.0,1.0,23.0,239.0,588.24,459.34
2017,3,25,17,45,583.5,50.0,1.0,22.0,181.5,496.46,391.97
2017,3,25,18,0,502.0,42.0,1.0,21.0,124.0,405.84,319.59
2017,3,25,18,15,355.5,30.0,1.05,20.0,76.5,279.7,213.16
2017,3,25,18,30,209.0,18.0,1.1,19.0,29.0,154.64,10.4
2017,3,25,18,45,104.5,9.0,1.2,18.0,14.5,57.56,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,91.5,20.0,3.25,16.0,29.5,15.52,0.0
2017,3,26,7,0,183.0,40.0,3.7,17.0,59.0,30.67,19.9
2017,3,26,7,15,284.0,57.0,4.05,17.5,108.0,43.25,31.93
2017,3,26,7,30,385.0,74.0,4.4,18.0,157.0,55.56,43.16
2017,3,26,7,45,454.0,86.0,4.75,19.0,212.0,63.83,50.45
2017,3,26,8,0,523.0,98.0,5.1,20.0,267.0,71.89,57.27
2017,3,26,8,15,570.5,106.5,5.25,20.5,322.5,78.75,62.96
2017,3,26,8,30,618.0,115.0,5.4,21.0,378.0,82.97,66.25
2017,3,26,8,45,650.0,122.0,5.6,22.0,432.0,105.69,68.95
2017,3,26,9,0,682.0,129.0,5.8,23.0,486.0,161.44,98.11
2017,3,26,9,15,706.5,134.5,5.85,23.5,536.0,218.89,140.4
2017,3,26,9,30,731.0,140.0,5.9,24.0,586.0,279.19,190.14
2017,3,26,9,45,746.0,146.0,6.0,24.5,630.5,339.58,242.01
2017,3,26,10,0,761.0,152.0,6.1,25.0,675.0,401.1,294.58
2017,3,26,10,15,774.5,155.0,6.1,25.5,713.5,460.43,344.41
2017,3,26,10,30,788.0,158.0,6.1,26.0,752.0,521.66,394.25
2017,3,26,10,45,796.0,161.5,6.15,26.5,783.0,577.86,439.02
2017,3,26,11,0,804.0,165.0,6.2,27.0,814.0,633.23,481.85
2017,3,26,11,15,811.0,167.0,6.15,27.0,837.5,685.62,522.11
2017,3,26,11,30,818.0,169.0,6.1,27.0,861.0,736.56,560.39
2017,3,26,11,45,828.5,166.0,6.1,27.5,878.0,784.02,594.51
2017,3,26,12,0,839.0,163.0,6.1,28.0,895.0,829.69,626.37
2017,3,26,12,15,840.0,163.5,6.0,28.0,901.5,868.66,652.77
2017,3,26,12,30,841.0,164.0,5.9,28.0,908.0,904.74,676.98
2017,3,26,12,45,838.5,165.0,5.85,28.5,905.0,935.08,695.99
2017,3,26,13,0,836.0,166.0,5.8,29.0,902.0,962.0,712.59
2017,3,26,13,15,832.5,165.0,5.7,29.0,891.0,982.47,725.95
2017,3,26,13,30,829.0,164.0,5.6,29.0,880.0,999.2,736.87
2017,3,26,13,45,821.5,163.5,5.55,29.0,859.5,1008.67,743.38
2017,3,26,14,0,814.0,163.0,5.5,29.0,839.0,1014.23,747.44
2017,3,26,14,15,805.5,161.0,5.45,28.5,811.5,1013.31,748.88
2017,3,26,14,30,797.0,159.0,5.4,28.0,784.0,1008.5,747.92
2017,3,26,14,45,778.0,160.0,5.35,28.0,747.5,992.32,737.93
2017,3,26,15,0,759.0,161.0,5.3,28.0,711.0,981.75,731.95
2017,3,26,15,15,743.0,157.0,5.3,28.0,669.5,956.52,716.44
2017,3,26,15,30,727.0,153.0,5.3,28.0,628.0,928.1,698.85
2017,3,26,15,45,706.0,147.5,5.3,28.0,580.5,890.16,674.63
2017,3,26,16,0,685.0,142.0,5.3,28.0,533.0,849.73,648.52
2017,3,26,16,15,533.0,161.5,5.15,27.5,448.0,706.05,548.05
2017,3,26,16,30,381.0,181.0,5.0,27.0,363.0,559.55,439.75
2017,3,26,16,45,350.5,165.0,4.85,26.5,317.0,504.7,400.29
2017,3,26,17,0,320.0,149.0,4.7,26.0,271.0,450.81,360.23
2017,3,26,17,15,287.5,128.0,4.4,25.0,224.0,390.14,314.22
2017,3,26,17,30,255.0,107.0,4.1,24.0,177.0,331.17,268.06
2017,3,26,17,45,259.5,84.0,3.85,23.5,141.0,296.77,239.87
2017,3,26,18,0,264.0,61.0,3.6,23.0,105.0,274.08,218.61
2017,3,26,18,15,161.0,40.0,3.65,22.5,63.5,176.22,133.85
2017,3,26,18,30,58.0,19.0,3.7,22.0,22.0,63.98,7.78
2017,3,26,18,45,29.0,9.5,3.75,21.5,11.0,21.89,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,61.0,22.5,2.05,18.5,29.5,17.59,0.0
2017,3,27,7,0,122.0,45.0,2.3,19.0,59.0,34.33,22.96
2017,3,27,7,15,212.0,66.5,2.4,19.0,107.0,50.16,37.76
2017,3,27,7,30,302.0,88.0,2.5,19.0,155.0,65.02,51.24
2017,3,27,7,45,156.0,102.0,2.65,19.5,137.5,76.46,61.32
2017,3,27,8,0,10.0,116.0,2.8,20.0,120.0,90.42,73.27
2017,3,27,8,15,284.0,126.0,2.85,20.5,248.0,90.88,73.34
2017,3,27,8,30,558.0,136.0,2.9,21.0,376.0,95.07,76.52
2017,3,27,8,45,357.5,186.0,2.95,21.5,347.5,140.22,102.3
2017,3,27,9,0,157.0,236.0,3.0,22.0,319.0,184.19,137.27
2017,3,27,9,15,433.5,194.5,2.9,22.5,454.0,213.93,147.77
2017,3,27,9,30,710.0,153.0,2.8,23.0,589.0,284.35,194.19
2017,3,27,9,45,744.5,150.0,2.7,23.5,637.5,342.49,242.72
2017,3,27,10,0,779.0,147.0,2.6,24.0,686.0,403.96,293.69
2017,3,27,10,15,793.0,150.0,2.4,24.0,725.5,467.01,345.35
2017,3,27,10,30,807.0,153.0,2.2,24.0,765.0,526.96,393.0
2017,3,27,10,45,828.5,149.0,2.05,24.5,799.5,585.2,437.07
2017,3,27,11,0,850.0,145.0,1.9,25.0,834.0,643.81,479.6
2017,3,27,11,15,856.5,146.5,1.8,25.5,858.0,697.49,517.16
2017,3,27,11,30,863.0,148.0,1.7,26.0,882.0,749.52,552.15
2017,3,27,11,45,874.5,144.0,1.6,26.5,899.0,791.17,579.31
2017,3,27,12,0,886.0,140.0,1.5,27.0,916.0,837.24,606.9
2017,3,27,12,15,887.5,140.0,1.4,27.0,922.5,876.42,630.3
2017,3,27,12,30,889.0,140.0,1.3,27.0,929.0,912.63,651.47
2017,3,27,12,45,889.5,139.0,1.25,27.5,926.5,943.92,668.65
2017,3,27,13,0,890.0,138.0,1.2,28.0,924.0,971.84,683.58
2017,3,27,13,15,886.5,137.5,1.1,28.0,912.5,992.93,694.73
2017,3,27,13,30,883.0,137.0,1.0,28.0,901.0,1010.26,703.54
2017,3,27,13,45,876.5,136.5,0.95,28.5,880.5,1020.78,707.83
2017,3,27,14,0,870.0,136.0,0.9,29.0,860.0,1027.37,709.92
2017,3,27,14,15,861.5,134.0,0.8,29.0,831.5,1040.32,716.3
2017,3,27,14,30,853.0,132.0,0.7,29.0,803.0,1035.41,712.01
2017,3,27,14,45,823.0,139.0,0.6,29.0,763.0,1014.69,698.72
2017,3,27,15,0,793.0,146.0,0.5,29.0,723.0,990.13,683.48
2017,3,27,15,15,565.0,216.0,0.55,29.0,615.0,833.46,589.56
2017,3,27,15,30,337.0,286.0,0.6,29.0,507.0,661.14,477.15
2017,3,27,15,45,228.0,273.5,0.65,29.0,418.5,518.32,382.26
2017,3,27,16,0,119.0,261.0,0.7,29.0,330.0,400.5,299.09
2017,3,27,16,15,384.5,191.0,0.85,28.5,382.5,602.42,452.34
2017,3,27,16,30,650.0,121.0,1.0,28.0,435.0,756.33,562.81
2017,3,27,16,45,606.5,114.5,1.2,27.5,379.0,689.78,520.89
2017,3,27,17,0,563.0,108.0,1.4,27.0,323.0,623.55,479.33
2017,3,27,17,15,507.0,98.0,1.3,26.0,268.0,538.73,420.45
2017,3,27,17,30,451.0,88.0,1.2,25.0,213.0,464.83,366.36
2017,3,27,17,45,364.5,74.5,1.2,24.0,160.0,369.47,293.13
2017,3,27,18,0,278.0,61.0,1.2,23.0,107.0,281.99,222.43
2017,3,27,18,15,173.0,40.5,1.2,22.5,65.5,182.99,138.63
2017,3,27,18,30,68.0,20.0,1.2,22.0,24.0,70.99,15.64
2017,3,27,18,45,34.0,10.0,1.3,21.5,12.0,24.62,0.0
2017,3,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,40.5,23.0,3.7,19.5,27.5,18.26,1.2
2017,3,28,7,0,81.0,46.0,3.9,20.0,55.0,35.34,23.86
2017,3,28,7,15,151.0,72.0,4.15,20.5,101.5,53.57,40.48
2017,3,28,7,30,221.0,98.0,4.4,21.0,148.0,71.68,56.6
2017,3,28,7,45,110.5,84.0,4.65,21.5,109.0,64.73,50.72
2017,3,28,8,0,0.0,70.0,4.9,22.0,70.0,57.76,44.58
2017,3,28,8,15,0.0,64.5,5.05,22.0,64.5,53.44,40.74
2017,3,28,8,30,0.0,59.0,5.2,22.0,59.0,48.87,36.65
2017,3,28,8,45,0.0,91.5,5.4,22.5,91.5,75.57,56.56
2017,3,28,9,0,0.0,124.0,5.6,23.0,124.0,100.93,76.77
2017,3,28,9,15,12.0,179.5,5.75,23.5,187.0,145.52,111.57
2017,3,28,9,30,24.0,235.0,5.9,24.0,250.0,191.82,147.22
2017,3,28,9,45,26.0,253.5,6.05,24.5,270.5,210.13,160.99
2017,3,28,10,0,28.0,272.0,6.2,25.0,291.0,226.17,172.96
2017,3,28,10,15,14.0,187.5,6.35,25.5,197.0,160.13,121.26
2017,3,28,10,30,0.0,103.0,6.5,26.0,103.0,85.83,62.63
2017,3,28,10,45,8.5,190.5,6.65,26.5,197.5,162.52,122.5
2017,3,28,11,0,17.0,278.0,6.8,27.0,292.0,240.66,182.31
2017,3,28,11,15,17.0,283.5,6.95,27.0,298.0,247.45,187.31
2017,3,28,11,30,17.0,289.0,7.1,27.0,304.0,254.2,192.37
2017,3,28,11,45,64.5,367.0,7.25,27.0,424.5,366.53,278.38
2017,3,28,12,0,112.0,445.0,7.4,27.0,545.0,480.81,364.34
2017,3,28,12,15,104.5,446.0,7.5,27.0,539.0,485.2,367.34
2017,3,28,12,30,97.0,447.0,7.6,27.0,533.0,488.57,369.81
2017,3,28,12,45,113.0,451.0,7.7,27.0,551.0,515.04,390.07
2017,3,28,13,0,129.0,455.0,7.8,27.0,569.0,557.78,422.12
2017,3,28,13,15,73.5,377.0,7.8,27.0,442.0,419.86,319.06
2017,3,28,13,30,18.0,299.0,7.8,27.0,315.0,277.97,210.68
2017,3,28,13,45,362.5,262.5,7.85,27.0,566.0,656.0,505.15
2017,3,28,14,0,707.0,226.0,7.9,27.0,817.0,979.71,743.86
2017,3,28,14,15,496.5,302.5,7.85,27.0,711.5,848.96,646.06
2017,3,28,14,30,286.0,379.0,7.8,27.0,606.0,703.78,536.38
2017,3,28,14,45,166.0,347.0,7.8,27.0,477.5,530.62,407.44
2017,3,28,15,0,46.0,315.0,7.8,27.0,349.0,356.35,273.3
2017,3,28,15,15,23.0,226.0,7.7,26.5,243.0,239.59,184.17
2017,3,28,15,30,0.0,137.0,7.6,26.0,137.0,116.78,87.66
2017,3,28,15,45,0.0,132.5,7.55,26.0,132.5,113.07,85.03
2017,3,28,16,0,0.0,128.0,7.5,26.0,128.0,109.44,82.41
2017,3,28,16,15,172.0,159.0,7.4,25.5,242.5,347.08,277.58
2017,3,28,16,30,344.0,190.0,7.3,25.0,357.0,535.67,429.23
2017,3,28,16,45,296.5,180.0,7.2,25.0,311.5,475.38,382.09
2017,3,28,17,0,249.0,170.0,7.1,25.0,266.0,417.97,336.96
2017,3,28,17,15,214.0,147.0,6.8,24.5,220.0,341.43,276.89
2017,3,28,17,30,179.0,124.0,6.5,24.0,174.0,283.64,230.15
2017,3,28,17,45,139.5,97.5,6.25,23.5,131.0,220.0,177.34
2017,3,28,18,0,100.0,71.0,6.0,23.0,88.0,158.93,125.44
2017,3,28,18,15,50.0,44.0,5.8,22.5,52.5,92.55,68.28
2017,3,28,18,30,0.0,17.0,5.6,22.0,17.0,14.04,0.0
2017,3,28,18,45,0.0,8.5,5.4,21.5,8.5,7.26,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,131.0,21.5,2.6,16.0,37.0,16.7,2.87
2017,3,29,7,0,262.0,43.0,2.6,16.0,74.0,33.09,22.57
2017,3,29,7,15,369.0,56.5,2.5,16.0,126.5,43.18,32.27
2017,3,29,7,30,476.0,70.0,2.4,16.0,179.0,55.48,43.55
2017,3,29,7,45,332.5,102.0,2.3,16.5,188.5,73.79,59.75
2017,3,29,8,0,189.0,134.0,2.2,17.0,198.0,97.91,80.64
2017,3,29,8,15,470.5,113.0,2.3,17.5,310.5,80.09,64.77
2017,3,29,8,30,752.0,92.0,2.4,18.0,423.0,67.46,53.47
2017,3,29,8,45,792.5,93.5,2.5,19.0,482.0,98.67,60.1
2017,3,29,9,0,833.0,95.0,2.6,20.0,541.0,159.7,91.05
2017,3,29,9,15,854.0,98.5,2.9,20.5,594.0,223.83,138.92
2017,3,29,9,30,875.0,102.0,3.2,21.0,647.0,290.09,194.48
2017,3,29,9,45,894.5,103.0,3.5,22.0,695.0,359.55,253.89
2017,3,29,10,0,914.0,104.0,3.8,23.0,743.0,425.6,310.2
2017,3,29,10,15,924.0,106.0,3.95,23.5,782.5,489.24,363.95
2017,3,29,10,30,934.0,108.0,4.1,24.0,822.0,552.33,415.6
2017,3,29,10,45,942.5,108.5,4.25,24.5,854.5,612.57,463.48
2017,3,29,11,0,951.0,109.0,4.4,25.0,887.0,671.51,508.89
2017,3,29,11,15,955.5,110.0,4.45,25.0,910.5,726.75,551.05
2017,3,29,11,30,960.0,111.0,4.5,25.0,934.0,779.81,590.69
2017,3,29,11,45,963.0,111.0,4.6,25.5,949.0,828.48,624.45
2017,3,29,12,0,966.0,111.0,4.7,26.0,964.0,874.38,654.84
2017,3,29,12,15,966.0,111.5,4.7,26.0,969.5,915.29,682.27
2017,3,29,12,30,966.0,112.0,4.7,26.0,975.0,952.86,707.33
2017,3,29,12,45,962.5,113.0,4.75,26.5,971.0,984.27,727.12
2017,3,29,13,0,959.0,114.0,4.8,27.0,967.0,1011.86,744.35
2017,3,29,13,15,955.5,113.5,4.75,27.0,954.5,1034.04,758.72
2017,3,29,13,30,952.0,113.0,4.7,27.0,942.0,1052.18,770.51
2017,3,29,13,45,943.5,113.5,4.7,27.0,920.0,1062.3,777.63
2017,3,29,14,0,935.0,114.0,4.7,27.0,898.0,1068.18,782.19
2017,3,29,14,15,927.0,112.5,4.65,27.0,868.5,1068.25,782.67
2017,3,29,14,30,919.0,111.0,4.6,27.0,839.0,1064.14,780.62
2017,3,29,14,45,906.5,110.0,4.6,27.0,801.5,1051.92,773.92
2017,3,29,15,0,894.0,109.0,4.6,27.0,764.0,1035.76,764.83
2017,3,29,15,15,880.0,106.5,4.5,26.5,720.0,1012.66,752.17
2017,3,29,15,30,866.0,104.0,4.4,26.0,676.0,997.67,745.05
2017,3,29,15,45,845.0,102.0,4.3,26.0,626.0,961.1,721.88
2017,3,29,16,0,824.0,100.0,4.2,26.0,576.0,921.65,696.8
2017,3,29,16,15,798.5,96.0,3.9,25.5,522.0,873.09,665.54
2017,3,29,16,30,773.0,92.0,3.6,25.0,468.0,822.55,632.49
2017,3,29,16,45,733.5,88.0,3.3,24.5,410.0,763.65,592.85
2017,3,29,17,0,694.0,84.0,3.0,24.0,352.0,699.89,548.77
2017,3,29,17,15,642.0,77.0,2.8,23.0,294.0,623.09,495.04
2017,3,29,17,30,590.0,70.0,2.6,22.0,236.0,548.35,440.52
2017,3,29,17,45,502.0,61.0,2.45,21.0,179.5,449.27,363.02
2017,3,29,18,0,414.0,52.0,2.3,20.0,123.0,356.82,286.84
2017,3,29,18,15,280.0,37.5,2.6,19.5,77.0,238.22,185.68
2017,3,29,18,30,146.0,23.0,2.9,19.0,31.0,127.19,50.81
2017,3,29,18,45,73.0,11.5,3.25,18.5,15.5,44.06,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,187.0,18.5,3.7,11.0,41.5,14.93,3.51
2017,3,30,7,0,374.0,37.0,3.8,12.0,83.0,30.32,20.69
2017,3,30,7,15,474.5,47.0,3.95,12.5,137.0,37.82,28.03
2017,3,30,7,30,575.0,57.0,4.1,13.0,191.0,45.23,34.95
2017,3,30,7,45,635.0,64.5,4.3,14.0,250.0,50.26,39.42
2017,3,30,8,0,695.0,72.0,4.5,15.0,309.0,55.19,43.61
2017,3,30,8,15,736.5,77.0,4.5,15.5,368.0,63.24,50.5
2017,3,30,8,30,778.0,82.0,4.5,16.0,427.0,66.25,52.85
2017,3,30,8,45,807.0,86.5,4.55,17.0,484.5,94.57,56.56
2017,3,30,9,0,836.0,91.0,4.6,18.0,542.0,157.53,89.97
2017,3,30,9,15,857.0,94.5,4.5,18.5,594.5,221.78,138.63
2017,3,30,9,30,878.0,98.0,4.4,19.0,647.0,288.14,194.95
2017,3,30,9,45,894.0,100.5,4.3,20.0,694.5,357.98,255.29
2017,3,30,10,0,910.0,103.0,4.2,21.0,742.0,423.78,311.72
2017,3,30,10,15,920.5,105.0,4.1,21.0,782.0,487.3,366.26
2017,3,30,10,30,931.0,107.0,4.0,21.0,822.0,550.34,418.76
2017,3,30,10,45,939.0,108.0,3.9,21.5,854.5,610.45,466.5
2017,3,30,11,0,947.0,109.0,3.8,22.0,887.0,669.24,511.47
2017,3,30,11,15,952.0,110.0,3.65,22.5,911.0,724.51,552.11
2017,3,30,11,30,957.0,111.0,3.5,23.0,935.0,777.66,589.77
2017,3,30,11,45,961.5,110.5,3.4,23.5,950.5,826.77,622.6
2017,3,30,12,0,966.0,110.0,3.3,24.0,966.0,873.24,651.9
2017,3,30,12,15,967.0,110.5,3.15,24.0,972.5,914.88,678.44
2017,3,30,12,30,968.0,111.0,3.0,24.0,979.0,953.25,702.44
2017,3,30,12,45,965.0,112.0,2.95,24.5,975.5,985.07,721.27
2017,3,30,13,0,962.0,113.0,2.9,25.0,972.0,1013.09,737.52
2017,3,30,13,15,959.5,112.5,2.85,25.0,960.0,1036.2,752.02
2017,3,30,13,30,957.0,112.0,2.8,25.0,948.0,1055.29,764.02
2017,3,30,13,45,948.5,113.0,2.75,25.5,926.0,1065.9,769.21
2017,3,30,14,0,940.0,114.0,2.7,26.0,904.0,1072.29,771.9
2017,3,30,14,15,933.0,112.5,2.7,26.0,875.0,1073.33,773.43
2017,3,30,14,30,926.0,111.0,2.7,26.0,846.0,1070.17,772.54
2017,3,30,14,45,913.0,110.5,2.75,26.0,808.5,1057.92,766.56
2017,3,30,15,0,900.0,110.0,2.8,26.0,771.0,1041.73,758.26
2017,3,30,15,15,887.0,107.5,2.8,26.0,727.5,1019.53,745.72
2017,3,30,15,30,874.0,105.0,2.8,26.0,684.0,1005.4,738.57
2017,3,30,15,45,855.0,102.0,2.85,26.0,634.0,969.38,717.47
2017,3,30,16,0,836.0,99.0,2.9,26.0,584.0,930.36,694.34
2017,3,30,16,15,811.0,95.0,2.7,25.5,529.5,881.94,664.0
2017,3,30,16,30,786.0,91.0,2.5,25.0,475.0,831.47,631.87
2017,3,30,16,45,752.0,86.0,2.3,24.5,417.5,770.47,591.74
2017,3,30,17,0,718.0,81.0,2.1,24.0,360.0,714.12,553.97
2017,3,30,17,15,667.0,74.5,2.0,22.5,301.0,637.85,502.96
2017,3,30,17,30,616.0,68.0,1.9,21.0,242.0,563.52,450.79
2017,3,30,17,45,534.5,59.0,1.8,20.0,185.0,467.89,377.1
2017,3,30,18,0,453.0,50.0,1.7,19.0,128.0,378.4,303.92
2017,3,30,18,15,317.0,36.0,1.9,18.5,81.0,259.42,202.92
2017,3,30,18,30,181.0,22.0,2.1,18.0,34.0,145.63,66.9
2017,3,30,18,45,90.5,11.0,2.3,18.0,17.0,51.65,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,31,6,45,190.5,19.0,4.4,13.5,43.5,15.29,4.65
2017,3,31,7,0,381.0,38.0,4.5,14.0,87.0,31.1,21.26
2017,3,31,7,15,479.5,48.0,4.55,15.0,141.5,38.56,28.42
2017,3,31,7,30,578.0,58.0,4.6,16.0,196.0,45.94,35.16
2017,3,31,7,45,637.0,65.0,4.7,17.0,254.5,50.56,39.19
2017,3,31,8,0,696.0,72.0,4.8,18.0,313.0,55.1,42.98
2017,3,31,8,15,735.5,77.0,5.1,18.5,371.0,63.12,49.76
2017,3,31,8,30,775.0,82.0,5.4,19.0,429.0,66.09,52.06
2017,3,31,8,45,801.0,86.5,5.7,20.0,485.0,94.87,55.91
2017,3,31,9,0,827.0,91.0,6.0,21.0,541.0,157.07,88.9
2017,3,31,9,15,847.0,94.5,6.15,21.5,592.5,220.51,136.79
2017,3,31,9,30,867.0,98.0,6.3,22.0,644.0,285.94,192.23
2017,3,31,9,45,880.5,100.5,6.45,23.0,689.5,354.31,251.54
2017,3,31,10,0,894.0,103.0,6.6,24.0,735.0,418.28,306.94
2017,3,31,10,15,904.0,105.5,6.65,24.5,774.5,480.94,360.62
2017,3,31,10,30,914.0,108.0,6.7,25.0,814.0,543.1,412.33
2017,3,31,10,45,921.0,109.5,6.75,25.5,845.5,602.04,460.04
2017,3,31,11,0,928.0,111.0,6.8,26.0,877.0,659.61,505.25
2017,3,31,11,15,933.0,112.0,6.8,26.0,900.5,713.83,547.64
2017,3,31,11,30,938.0,113.0,6.8,26.0,924.0,765.99,587.54
2017,3,31,11,45,941.0,114.0,6.8,26.5,939.0,814.37,621.8
2017,3,31,12,0,944.0,115.0,6.8,27.0,954.0,860.09,652.52
2017,3,31,12,15,945.0,115.0,6.75,27.0,960.0,900.39,680.29
2017,3,31,12,30,946.0,115.0,6.7,27.0,966.0,937.49,705.7
2017,3,31,12,45,945.0,115.0,6.65,27.5,963.5,969.42,725.98
2017,3,31,13,0,944.0,115.0,6.6,28.0,961.0,997.72,743.67
2017,3,31,13,15,941.5,114.5,6.55,28.0,949.0,1020.34,759.0
2017,3,31,13,30,939.0,114.0,6.5,28.0,937.0,1039.02,771.75
2017,3,31,13,45,933.5,113.5,6.45,28.0,916.5,1050.73,779.89
2017,3,31,14,0,928.0,113.0,6.4,28.0,896.0,1058.29,785.42
2017,3,31,14,15,921.0,111.5,6.35,28.0,867.0,1059.14,786.59
2017,3,31,14,30,914.0,110.0,6.3,28.0,838.0,1055.85,785.18
2017,3,31,14,45,898.0,111.0,6.25,28.0,800.0,1042.15,776.9
2017,3,31,15,0,882.0,112.0,6.2,28.0,762.0,1024.64,766.24
2017,3,31,15,15,868.0,109.5,6.15,27.5,718.5,1001.6,753.46
2017,3,31,15,30,854.0,107.0,6.1,27.0,675.0,986.78,746.44
2017,3,31,15,45,829.0,106.5,6.05,27.0,624.5,948.28,721.46
2017,3,31,16,0,804.0,106.0,6.0,27.0,574.0,907.06,694.57
2017,3,31,16,15,779.0,101.5,5.85,26.5,520.5,858.85,663.33
2017,3,31,16,30,754.0,97.0,5.7,26.0,467.0,813.96,634.08
2017,3,31,16,45,710.5,94.0,5.6,26.0,409.0,748.74,588.36
2017,3,31,17,0,667.0,91.0,5.5,26.0,351.0,683.71,541.86
2017,3,31,17,15,615.0,83.5,5.4,25.0,294.0,607.38,487.42
2017,3,31,17,30,563.0,76.0,5.3,24.0,237.0,533.09,431.88
2017,3,31,17,45,477.0,66.0,5.2,23.5,181.0,435.49,353.35
2017,3,31,18,0,391.0,56.0,5.1,23.0,125.0,344.29,276.85
2017,3,31,18,15,265.5,40.5,5.05,22.0,79.0,232.28,181.03
2017,3,31,18,30,140.0,25.0,5.0,21.0,33.0,127.43,63.02
2017,3,31,18,45,70.0,12.5,4.95,20.5,16.5,43.21,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.8,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,3.9,17.0,5.0,4.27,0.0
2017,4,1,6,45,74.0,29.5,4.05,17.5,39.5,22.9,10.64
2017,4,1,7,0,148.0,54.0,4.2,18.0,74.0,40.92,29.34
2017,4,1,7,15,229.5,75.0,4.4,18.0,122.5,56.26,43.49
2017,4,1,7,30,311.0,96.0,4.6,18.0,171.0,71.29,57.08
2017,4,1,7,45,386.0,108.5,4.85,18.5,226.5,78.46,63.36
2017,4,1,8,0,461.0,121.0,5.1,19.0,282.0,86.36,70.04
2017,4,1,8,15,230.5,106.0,5.3,19.5,186.5,77.3,61.84
2017,4,1,8,30,0.0,91.0,5.5,20.0,91.0,74.89,59.42
2017,4,1,8,45,0.0,67.0,5.75,20.5,67.0,55.57,40.45
2017,4,1,9,0,0.0,43.0,6.0,21.0,43.0,35.61,23.78
2017,4,1,9,15,0.0,78.5,6.05,21.5,78.5,65.24,47.88
2017,4,1,9,30,0.0,114.0,6.1,22.0,114.0,94.24,71.09
2017,4,1,9,45,2.5,149.0,6.2,22.5,150.5,123.09,93.79
2017,4,1,10,0,5.0,184.0,6.3,23.0,187.0,152.42,116.63
2017,4,1,10,15,2.5,159.5,6.3,23.5,161.0,132.75,100.63
2017,4,1,10,30,0.0,135.0,6.3,24.0,135.0,112.11,83.95
2017,4,1,10,45,2.0,148.0,6.35,24.5,149.5,124.12,93.13
2017,4,1,11,0,4.0,161.0,6.4,25.0,164.0,136.45,102.51
2017,4,1,11,15,4.0,161.5,6.35,25.0,165.0,137.41,103.14
2017,4,1,11,30,4.0,162.0,6.3,25.0,166.0,138.34,103.78
2017,4,1,11,45,2.0,135.5,6.3,25.5,137.5,115.02,85.25
2017,4,1,12,0,0.0,109.0,6.3,26.0,109.0,91.34,66.47
2017,4,1,12,15,1.5,131.0,6.25,26.0,132.5,111.3,82.11
2017,4,1,12,30,3.0,153.0,6.2,26.0,156.0,131.57,97.93
2017,4,1,12,45,9.0,214.5,6.2,26.0,223.0,190.43,143.68
2017,4,1,13,0,15.0,276.0,6.2,26.0,290.0,251.07,190.31
2017,4,1,13,15,20.0,308.5,6.15,26.0,327.0,286.45,217.36
2017,4,1,13,30,25.0,341.0,6.1,26.0,364.0,340.62,258.46
2017,4,1,13,45,25.5,336.0,6.05,26.0,359.0,339.46,257.72
2017,4,1,14,0,26.0,331.0,6.0,26.0,354.0,338.11,256.99
2017,4,1,14,15,129.0,363.0,5.95,25.5,467.5,498.77,381.64
2017,4,1,14,30,232.0,395.0,5.9,25.0,581.0,642.13,490.55
2017,4,1,14,45,262.0,370.5,5.85,25.0,571.5,671.49,512.98
2017,4,1,15,0,292.0,346.0,5.8,25.0,562.0,678.02,519.68
2017,4,1,15,15,195.0,328.5,5.7,25.0,469.5,542.51,418.83
2017,4,1,15,30,98.0,311.0,5.6,25.0,377.0,408.82,316.86
2017,4,1,15,45,379.0,232.5,5.6,25.0,458.5,632.51,494.88
2017,4,1,16,0,660.0,154.0,5.6,25.0,540.0,831.96,645.84
2017,4,1,16,15,395.0,185.5,5.45,24.5,410.5,600.73,473.79
2017,4,1,16,30,130.0,217.0,5.3,24.0,281.0,357.09,283.17
2017,4,1,16,45,117.0,193.0,5.2,24.0,245.5,317.64,253.41
2017,4,1,17,0,104.0,169.0,5.1,24.0,210.0,278.53,222.95
2017,4,1,17,15,252.0,136.0,4.85,23.5,214.0,367.16,297.89
2017,4,1,17,30,400.0,103.0,4.6,23.0,218.0,440.57,358.16
2017,4,1,17,45,316.5,87.5,4.45,22.5,166.0,347.98,282.46
2017,4,1,18,0,233.0,72.0,4.3,22.0,114.0,251.55,202.03
2017,4,1,18,15,140.0,49.0,4.25,21.5,71.5,160.37,123.84
2017,4,1,18,30,47.0,26.0,4.2,21.0,29.0,62.19,30.28
2017,4,1,18,45,23.5,13.0,4.2,21.0,14.5,21.97,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.0,4.0,3.29,0.0
2017,4,2,8,0,0.0,5.0,3.4,18.0,5.0,4.11,0.0
2017,4,2,8,15,0.0,6.5,3.35,18.5,6.5,5.35,0.0
2017,4,2,8,30,0.0,8.0,3.3,19.0,8.0,6.59,0.13
2017,4,2,8,45,0.0,15.5,3.3,19.5,15.5,12.8,5.05
2017,4,2,9,0,0.0,23.0,3.3,20.0,23.0,19.02,10.16
2017,4,2,9,15,0.0,26.0,3.3,20.5,26.0,21.52,12.15
2017,4,2,9,30,0.0,29.0,3.3,21.0,29.0,24.03,14.12
2017,4,2,9,45,0.0,48.0,3.35,21.5,48.0,39.86,26.95
2017,4,2,10,0,0.0,67.0,3.4,22.0,67.0,55.75,39.66
2017,4,2,10,15,14.0,188.0,3.45,22.5,199.0,160.55,122.72
2017,4,2,10,30,28.0,309.0,3.5,23.0,331.0,264.51,202.59
2017,4,2,10,45,216.5,336.0,3.6,23.5,515.5,397.23,303.13
2017,4,2,11,0,405.0,363.0,3.7,24.0,700.0,550.6,416.85
2017,4,2,11,15,621.5,259.5,3.75,24.0,793.0,640.2,485.13
2017,4,2,11,30,838.0,156.0,3.8,24.0,886.0,737.98,559.37
2017,4,2,11,45,833.0,163.5,3.85,24.5,899.0,783.35,590.89
2017,4,2,12,0,828.0,171.0,3.9,25.0,912.0,825.83,619.98
2017,4,2,12,15,830.5,171.0,4.05,25.0,918.5,864.77,646.93
2017,4,2,12,30,833.0,171.0,4.2,25.0,925.0,900.94,671.96
2017,4,2,12,45,604.5,293.5,4.35,25.5,840.0,847.5,631.26
2017,4,2,13,0,376.0,416.0,4.5,26.0,755.0,760.86,565.44
2017,4,2,13,15,627.5,277.0,4.65,26.0,834.0,899.21,669.51
2017,4,2,13,30,879.0,138.0,4.8,26.0,913.0,1002.68,742.14
2017,4,2,13,45,602.5,271.5,4.95,26.0,797.5,903.0,673.64
2017,4,2,14,0,326.0,405.0,5.1,26.0,682.0,752.76,563.56
2017,4,2,14,15,608.5,261.0,5.15,25.5,756.5,919.34,690.99
2017,4,2,14,30,891.0,117.0,5.2,25.0,831.0,1037.87,775.3
2017,4,2,14,45,878.5,118.0,5.3,25.0,796.0,1027.69,769.72
2017,4,2,15,0,866.0,119.0,5.4,25.0,761.0,1026.47,771.21
2017,4,2,15,15,552.0,216.0,5.4,24.5,617.0,813.98,624.93
2017,4,2,15,30,238.0,313.0,5.4,24.0,473.0,568.12,440.79
2017,4,2,15,45,289.5,279.0,5.45,24.0,459.5,599.26,467.76
2017,4,2,16,0,341.0,245.0,5.5,24.0,446.0,605.35,475.55
2017,4,2,16,15,360.0,216.5,5.45,23.5,411.0,583.64,462.42
2017,4,2,16,30,379.0,188.0,5.4,23.0,376.0,558.82,446.8
2017,4,2,16,45,531.0,138.0,5.4,22.5,367.5,637.1,512.22
2017,4,2,17,0,683.0,88.0,5.4,22.0,359.0,690.04,555.3
2017,4,2,17,15,630.5,81.0,5.45,21.0,300.5,613.48,499.9
2017,4,2,17,30,578.0,74.0,5.5,20.0,242.0,539.05,443.9
2017,4,2,17,45,477.5,66.5,5.55,19.5,184.5,434.14,358.33
2017,4,2,18,0,377.0,59.0,5.6,19.0,127.0,334.95,274.18
2017,4,2,18,15,258.5,42.5,5.8,18.5,81.0,229.07,181.79
2017,4,2,18,30,140.0,26.0,6.0,18.0,35.0,129.16,73.98
2017,4,2,18,45,70.0,13.0,6.2,17.5,17.5,43.35,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,44.0,6.0,4.45,10.5,7.0,0.0,0.0
2017,4,3,6,30,88.0,12.0,4.7,11.0,14.0,10.24,0.0
2017,4,3,6,45,247.5,26.5,4.95,12.0,56.0,21.71,11.45
2017,4,3,7,0,407.0,41.0,5.2,13.0,98.0,33.43,23.63
2017,4,3,7,15,499.0,51.0,5.15,14.0,153.5,40.82,30.65
2017,4,3,7,30,591.0,61.0,5.1,15.0,209.0,48.1,37.27
2017,4,3,7,45,650.5,67.5,5.05,16.0,268.5,52.28,40.88
2017,4,3,8,0,710.0,74.0,5.0,17.0,328.0,56.4,44.28
2017,4,3,8,15,747.5,79.0,5.05,18.0,386.5,64.48,51.02
2017,4,3,8,30,785.0,84.0,5.1,19.0,445.0,67.39,53.13
2017,4,3,8,45,812.0,87.5,5.15,20.0,501.0,97.76,57.01
2017,4,3,9,0,839.0,91.0,5.2,21.0,557.0,159.97,90.35
