Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,15,858.0,94.0,5.25,21.5,608.5,223.52,138.47
2017,4,3,9,30,877.0,97.0,5.3,22.0,660.0,293.92,197.74
2017,4,3,9,45,892.0,99.0,5.35,23.0,706.5,357.96,253.3
2017,4,3,10,0,907.0,101.0,5.4,24.0,753.0,422.58,308.76
2017,4,3,10,15,917.0,103.0,5.3,24.5,792.0,485.38,361.88
2017,4,3,10,30,927.0,105.0,5.2,25.0,831.0,547.62,412.8
2017,4,3,10,45,935.5,106.0,5.15,25.5,863.0,607.42,460.22
2017,4,3,11,0,944.0,107.0,5.1,26.0,895.0,665.95,505.05
2017,4,3,11,15,949.0,108.0,4.95,26.5,919.0,720.67,545.25
2017,4,3,11,30,954.0,109.0,4.8,27.0,943.0,773.28,582.51
2017,4,3,11,45,956.5,110.0,4.7,27.5,957.5,821.69,614.85
2017,4,3,12,0,959.0,111.0,4.6,28.0,972.0,867.34,643.64
2017,4,3,12,15,960.0,111.0,4.5,28.0,978.5,907.89,670.11
2017,4,3,12,30,961.0,111.0,4.4,28.0,985.0,945.18,694.27
2017,4,3,12,45,960.5,111.0,4.3,28.5,982.0,977.7,713.69
2017,4,3,13,0,960.0,111.0,4.2,29.0,979.0,1006.57,730.56
2017,4,3,13,15,957.5,110.5,4.1,29.0,967.0,1029.25,744.81
2017,4,3,13,30,955.0,110.0,4.0,29.0,955.0,1047.93,756.53
2017,4,3,13,45,949.5,109.5,3.9,29.0,933.5,1059.58,763.8
2017,4,3,14,0,944.0,109.0,3.8,29.0,912.0,1067.02,768.54
2017,4,3,14,15,937.0,108.0,3.7,29.0,883.0,1068.23,769.45
2017,4,3,14,30,930.0,107.0,3.6,29.0,854.0,1065.25,767.88
2017,4,3,14,45,916.5,107.0,3.5,29.0,816.5,1052.71,760.37
2017,4,3,15,0,903.0,107.0,3.4,29.0,779.0,1036.26,750.56
2017,4,3,15,15,890.0,104.5,3.2,28.5,735.0,1013.74,737.67
2017,4,3,15,30,877.0,102.0,3.0,28.0,691.0,987.63,722.51
2017,4,3,15,45,858.5,99.5,2.85,28.0,641.0,963.87,707.91
2017,4,3,16,0,840.0,97.0,2.7,28.0,591.0,925.72,683.82
2017,4,3,16,15,816.0,93.0,2.45,27.5,537.0,878.06,653.84
2017,4,3,16,30,792.0,89.0,2.2,27.0,483.0,828.33,622.1
2017,4,3,16,45,757.5,84.5,2.0,27.0,425.5,767.41,581.31
2017,4,3,17,0,723.0,80.0,1.8,27.0,368.0,710.65,542.71
2017,4,3,17,15,674.0,74.0,1.65,25.5,309.0,636.59,493.95
2017,4,3,17,30,625.0,68.0,1.5,24.0,250.0,564.33,444.16
2017,4,3,17,45,547.5,59.5,1.35,23.0,193.5,472.14,374.34
2017,4,3,18,0,470.0,51.0,1.2,22.0,137.0,385.72,305.12
2017,4,3,18,15,342.0,38.0,1.2,21.5,88.5,272.33,211.02
2017,4,3,18,30,214.0,25.0,1.2,21.0,40.0,166.96,99.49
2017,4,3,18,45,107.0,12.5,1.3,20.5,20.0,59.74,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,31.0,6.5,3.0,13.5,7.5,0.0,0.0
2017,4,4,6,30,62.0,13.0,3.2,14.0,15.0,11.1,0.0
2017,4,4,6,45,190.5,31.5,3.45,15.0,55.5,24.36,13.81
2017,4,4,7,0,319.0,50.0,3.7,16.0,96.0,38.36,27.66
2017,4,4,7,15,409.5,62.5,3.65,16.5,149.5,47.57,36.29
2017,4,4,7,30,500.0,75.0,3.6,17.0,203.0,58.71,46.32
2017,4,4,7,45,395.0,105.5,3.55,17.5,222.0,76.15,61.6
2017,4,4,8,0,290.0,136.0,3.5,18.0,241.0,97.24,79.71
2017,4,4,8,15,370.5,146.5,3.75,18.5,304.0,100.19,81.84
2017,4,4,8,30,451.0,157.0,4.0,19.0,367.0,105.96,86.33
2017,4,4,8,45,522.0,157.0,4.25,19.5,427.5,126.26,86.65
2017,4,4,9,0,593.0,157.0,4.5,20.0,488.0,174.65,112.51
2017,4,4,9,15,690.5,143.5,4.7,20.5,563.5,225.39,147.39
2017,4,4,9,30,788.0,130.0,4.9,21.0,639.0,293.13,200.83
2017,4,4,9,45,805.5,132.5,5.1,22.0,684.0,353.83,253.14
2017,4,4,10,0,823.0,135.0,5.3,23.0,729.0,415.72,306.0
2017,4,4,10,15,834.5,137.5,5.4,23.5,767.0,475.94,356.98
2017,4,4,10,30,846.0,140.0,5.5,24.0,805.0,536.05,406.44
2017,4,4,10,45,679.5,234.5,5.65,24.5,782.0,572.67,436.02
2017,4,4,11,0,513.0,329.0,5.8,25.0,759.0,590.5,449.13
2017,4,4,11,15,693.0,238.0,5.8,25.5,836.0,668.59,509.26
2017,4,4,11,30,873.0,147.0,5.8,26.0,913.0,747.95,569.97
2017,4,4,11,45,880.5,145.0,5.85,26.5,928.5,794.37,603.41
2017,4,4,12,0,888.0,143.0,5.9,27.0,944.0,838.63,633.36
2017,4,4,12,15,890.0,143.5,5.8,27.0,950.0,878.11,660.05
2017,4,4,12,30,892.0,144.0,5.7,27.0,956.0,914.68,684.54
2017,4,4,12,45,746.0,241.0,5.65,27.5,919.5,925.85,689.96
2017,4,4,13,0,600.0,338.0,5.6,28.0,883.0,905.98,670.88
2017,4,4,13,15,743.5,239.5,5.45,28.0,905.5,972.61,720.02
2017,4,4,13,30,887.0,141.0,5.3,28.0,928.0,1011.44,745.11
2017,4,4,13,45,692.0,242.5,5.15,28.5,848.0,961.7,709.53
2017,4,4,14,0,497.0,344.0,5.0,29.0,768.0,876.0,644.79
2017,4,4,14,15,532.5,317.5,4.8,29.0,758.5,893.73,658.14
2017,4,4,14,30,568.0,291.0,4.6,29.0,749.0,908.17,668.64
2017,4,4,14,45,705.0,211.0,4.4,29.0,754.5,972.28,714.61
2017,4,4,15,0,842.0,131.0,4.2,29.0,760.0,1013.28,741.57
2017,4,4,15,15,828.5,128.0,4.0,28.5,717.5,990.21,727.92
2017,4,4,15,30,815.0,125.0,3.8,28.0,675.0,963.66,712.44
2017,4,4,15,45,805.5,118.0,3.6,28.0,628.5,933.16,692.94
2017,4,4,16,0,796.0,111.0,3.4,28.0,582.0,899.4,671.26
2017,4,4,16,15,772.0,106.5,3.0,27.5,529.0,852.26,640.43
2017,4,4,16,30,748.0,102.0,2.6,27.0,476.0,808.73,611.75
2017,4,4,16,45,718.5,95.5,2.25,27.0,420.0,751.24,571.98
2017,4,4,17,0,689.0,89.0,1.9,27.0,364.0,693.04,531.11
2017,4,4,17,15,639.5,82.0,1.7,26.0,306.5,618.66,480.5
2017,4,4,17,30,590.0,75.0,1.5,25.0,249.0,546.12,428.86
2017,4,4,17,45,509.0,66.0,1.35,24.0,192.5,452.45,357.8
2017,4,4,18,0,428.0,57.0,1.2,23.0,136.0,364.65,287.75
2017,4,4,18,15,302.5,42.0,1.2,22.0,88.0,251.11,194.51
2017,4,4,18,30,177.0,27.0,1.2,21.0,40.0,149.82,92.29
2017,4,4,18,45,88.5,13.5,1.3,20.5,20.0,51.92,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.25,8.5,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.3,9.0,20.0,17.07,0.0
2017,4,5,6,45,211.0,32.5,5.4,9.5,63.5,25.15,15.21
2017,4,5,7,0,422.0,45.0,5.5,10.0,107.0,36.71,26.98
2017,4,5,7,15,510.5,54.5,5.65,10.5,163.0,43.56,33.63
2017,4,5,7,30,599.0,64.0,5.8,11.0,219.0,50.33,39.91
2017,4,5,7,45,665.0,68.5,5.95,11.5,279.5,52.96,42.25
2017,4,5,8,0,731.0,73.0,6.1,12.0,340.0,60.7,49.02
2017,4,5,8,15,768.0,77.5,6.2,12.5,399.5,63.35,51.12
2017,4,5,8,30,805.0,82.0,6.3,13.0,459.0,65.95,53.12
2017,4,5,8,45,841.5,82.0,6.45,13.5,517.5,96.25,55.9
2017,4,5,9,0,878.0,82.0,6.6,14.0,576.0,165.6,95.78
2017,4,5,9,15,896.5,85.0,6.6,14.5,628.5,230.73,146.73
2017,4,5,9,30,915.0,88.0,6.6,15.0,681.0,297.42,205.08
2017,4,5,9,45,932.0,88.0,6.65,16.0,729.0,362.63,263.7
2017,4,5,10,0,949.0,88.0,6.7,17.0,777.0,428.56,322.4
2017,4,5,10,15,958.5,90.0,6.65,17.5,816.5,493.33,379.38
2017,4,5,10,30,968.0,92.0,6.6,18.0,856.0,557.41,434.04
2017,4,5,10,45,976.5,92.5,6.55,18.5,888.5,618.73,484.78
2017,4,5,11,0,985.0,93.0,6.5,19.0,921.0,678.68,532.79
2017,4,5,11,15,989.5,93.5,6.45,19.0,945.0,734.37,577.21
2017,4,5,11,30,994.0,94.0,6.4,19.0,969.0,787.76,618.81
2017,4,5,11,45,982.5,103.5,6.35,19.5,980.5,834.72,651.81
2017,4,5,12,0,971.0,113.0,6.3,20.0,992.0,877.74,680.94
2017,4,5,12,15,972.5,113.5,6.2,20.0,998.0,919.47,709.96
2017,4,5,12,30,974.0,114.0,6.1,20.0,1004.0,957.95,736.47
2017,4,5,12,45,972.0,114.0,6.1,20.5,1000.5,989.42,756.99
2017,4,5,13,0,970.0,114.0,6.1,21.0,997.0,1017.1,774.83
2017,4,5,13,15,968.0,113.5,6.05,21.0,985.0,1040.39,790.85
2017,4,5,13,30,966.0,113.0,6.0,21.0,973.0,1059.66,804.17
2017,4,5,13,45,962.5,112.0,5.95,21.0,952.0,1072.83,813.42
2017,4,5,14,0,959.0,111.0,5.9,21.0,931.0,1081.79,819.94
2017,4,5,14,15,953.0,109.5,5.8,21.0,902.0,1083.47,821.28
2017,4,5,14,30,947.0,108.0,5.7,21.0,873.0,1080.89,819.9
2017,4,5,14,45,935.5,107.5,5.6,21.0,835.5,1069.68,812.8
2017,4,5,15,0,924.0,107.0,5.5,21.0,798.0,1054.45,803.15
2017,4,5,15,15,912.0,104.5,5.35,21.0,754.0,1032.61,788.73
2017,4,5,15,30,900.0,102.0,5.2,21.0,710.0,1007.06,771.89
2017,4,5,15,45,886.5,98.0,5.1,21.0,661.0,974.84,750.88
2017,4,5,16,0,873.0,94.0,5.0,21.0,612.0,949.71,734.93
2017,4,5,16,15,850.0,90.5,4.75,20.5,557.0,902.67,703.68
2017,4,5,16,30,827.0,87.0,4.5,20.0,502.0,853.39,670.63
2017,4,5,16,45,797.0,82.0,4.3,20.0,443.5,794.54,629.31
2017,4,5,17,0,767.0,77.0,4.1,20.0,385.0,734.7,586.83
2017,4,5,17,15,720.5,71.0,3.55,19.0,325.0,660.52,533.28
2017,4,5,17,30,674.0,65.0,3.0,18.0,265.0,592.73,482.66
2017,4,5,17,45,603.0,57.0,2.5,17.0,207.0,503.55,411.94
2017,4,5,18,0,532.0,49.0,2.0,16.0,149.0,419.5,341.41
2017,4,5,18,15,404.5,37.5,1.85,15.0,98.0,305.35,244.05
2017,4,5,18,30,277.0,26.0,1.7,14.0,47.0,200.83,132.74
2017,4,5,18,45,138.5,13.0,1.6,13.5,23.5,74.05,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,95.0,8.0,0.3,11.0,12.0,0.0,0.0
2017,4,6,6,30,190.0,16.0,0.3,11.0,24.0,13.2,0.0
2017,4,6,6,45,342.5,28.5,0.35,11.5,70.0,23.41,14.02
2017,4,6,7,0,495.0,41.0,0.4,12.0,116.0,33.47,24.08
2017,4,6,7,15,578.0,49.0,0.55,12.5,173.5,39.35,29.72
2017,4,6,7,30,661.0,57.0,0.7,13.0,231.0,49.2,38.67
2017,4,6,7,45,712.0,62.5,0.85,14.0,291.0,53.1,41.99
2017,4,6,8,0,763.0,68.0,1.0,15.0,351.0,56.96,45.14
2017,4,6,8,15,797.0,72.5,1.3,16.0,410.0,59.78,47.27
2017,4,6,8,30,831.0,77.0,1.6,17.0,469.0,62.53,49.28
2017,4,6,8,45,853.5,80.5,1.9,18.5,525.0,96.31,54.14
2017,4,6,9,0,876.0,84.0,2.2,20.0,581.0,167.36,94.5
2017,4,6,9,15,893.5,87.0,2.15,20.0,632.5,232.16,143.69
2017,4,6,9,30,911.0,90.0,2.1,20.0,684.0,298.38,199.68
2017,4,6,9,45,923.0,92.5,2.05,20.5,730.0,363.69,256.17
2017,4,6,10,0,935.0,95.0,2.0,21.0,776.0,429.19,311.98
2017,4,6,10,15,944.0,97.0,1.95,21.5,815.0,492.91,364.77
2017,4,6,10,30,953.0,99.0,1.9,22.0,854.0,555.9,414.96
2017,4,6,10,45,959.5,100.0,1.9,22.5,885.5,615.72,461.09
2017,4,6,11,0,966.0,101.0,1.9,23.0,917.0,673.98,504.34
2017,4,6,11,15,970.5,102.0,1.85,23.0,940.5,729.14,544.56
2017,4,6,11,30,975.0,103.0,1.8,23.0,964.0,782.06,581.96
2017,4,6,11,45,982.0,101.0,1.8,23.5,980.0,831.75,614.13
2017,4,6,12,0,989.0,99.0,1.8,24.0,996.0,878.88,643.23
2017,4,6,12,15,989.5,99.0,1.8,24.0,1001.5,919.7,669.12
2017,4,6,12,30,990.0,99.0,1.8,24.0,1007.0,957.11,692.69
2017,4,6,12,45,988.0,100.0,1.8,24.0,1003.0,989.68,713.09
2017,4,6,13,0,986.0,101.0,1.8,24.0,999.0,1018.43,731.07
2017,4,6,13,15,983.0,100.5,1.8,24.0,986.5,1040.81,745.1
2017,4,6,13,30,980.0,100.0,1.8,24.0,974.0,1059.06,756.69
2017,4,6,13,45,974.0,100.0,1.85,24.0,952.5,1070.68,765.05
2017,4,6,14,0,968.0,100.0,1.9,24.0,931.0,1078.02,770.97
2017,4,6,14,15,961.5,99.0,1.9,24.0,901.5,1079.5,772.75
2017,4,6,14,30,955.0,98.0,1.9,24.0,872.0,1076.71,772.09
2017,4,6,14,45,728.0,187.0,1.9,24.0,762.0,967.45,703.98
2017,4,6,15,0,501.0,276.0,1.9,24.0,652.0,825.85,609.8
2017,4,6,15,15,583.5,228.5,1.9,24.0,642.5,854.06,633.97
2017,4,6,15,30,666.0,181.0,1.9,24.0,633.0,885.1,656.92
2017,4,6,15,45,766.5,136.0,1.9,24.0,620.0,919.86,681.49
2017,4,6,16,0,867.0,91.0,1.9,24.0,607.0,938.78,695.68
2017,4,6,16,15,707.5,119.5,1.85,23.5,515.5,811.87,613.18
2017,4,6,16,30,548.0,148.0,1.8,23.0,424.0,675.14,521.53
2017,4,6,16,45,649.5,112.5,1.8,22.5,402.0,710.38,550.85
2017,4,6,17,0,751.0,77.0,1.8,22.0,380.0,720.24,560.52
2017,4,6,17,15,705.5,71.0,1.6,21.0,321.0,651.96,513.25
2017,4,6,17,30,660.0,65.0,1.4,20.0,262.0,581.11,462.78
2017,4,6,17,45,584.5,57.5,1.25,19.0,204.5,490.35,393.65
2017,4,6,18,0,509.0,50.0,1.1,18.0,147.0,405.15,324.81
2017,4,6,18,15,388.0,38.0,1.15,17.5,97.0,295.52,233.11
2017,4,6,18,30,267.0,26.0,1.2,17.0,47.0,195.97,130.9
2017,4,6,18,45,133.5,13.0,1.25,16.5,23.5,71.49,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,68.0,9.0,1.5,11.0,12.0,7.68,0.0
2017,4,7,6,30,136.0,18.0,1.8,12.0,24.0,14.05,0.0
2017,4,7,6,45,276.5,32.5,2.1,13.0,68.5,26.64,16.77
2017,4,7,7,0,417.0,47.0,2.4,14.0,113.0,38.15,27.93
2017,4,7,7,15,501.0,57.0,2.45,14.5,168.5,45.33,34.72
2017,4,7,7,30,585.0,67.0,2.5,15.0,224.0,52.37,41.12
2017,4,7,7,45,640.5,74.0,2.55,16.0,282.5,56.7,44.79
2017,4,7,8,0,696.0,81.0,2.6,17.0,341.0,60.94,48.23
2017,4,7,8,15,732.5,86.0,2.95,18.0,399.0,63.43,50.03
2017,4,7,8,30,769.0,91.0,3.3,19.0,457.0,71.94,56.99
2017,4,7,8,45,795.5,95.0,3.65,20.0,512.5,104.53,61.64
2017,4,7,9,0,822.0,99.0,4.0,21.0,568.0,165.89,95.28
2017,4,7,9,15,840.5,102.5,4.05,21.5,619.0,228.5,142.75
2017,4,7,9,30,859.0,106.0,4.1,22.0,670.0,292.87,196.92
2017,4,7,9,45,872.5,109.0,4.15,22.5,715.5,360.79,255.39
2017,4,7,10,0,886.0,112.0,4.2,23.0,761.0,424.27,309.92
2017,4,7,10,15,896.5,114.0,4.2,23.0,799.5,485.85,362.38
2017,4,7,10,30,907.0,116.0,4.2,23.0,838.0,546.95,412.99
2017,4,7,10,45,913.5,118.0,4.25,23.5,869.0,605.12,459.16
2017,4,7,11,0,920.0,120.0,4.3,24.0,900.0,661.87,502.74
2017,4,7,11,15,924.5,121.5,4.3,24.0,923.0,715.24,543.45
2017,4,7,11,30,929.0,123.0,4.3,24.0,946.0,766.53,581.64
2017,4,7,11,45,931.0,124.0,4.35,24.5,960.0,813.22,614.26
2017,4,7,12,0,933.0,125.0,4.4,25.0,974.0,857.2,643.1
2017,4,7,12,15,934.0,125.0,4.35,25.0,979.5,896.59,669.39
2017,4,7,12,30,935.0,125.0,4.3,25.0,985.0,932.84,693.4
2017,4,7,12,45,933.0,125.5,4.3,25.0,981.0,963.55,713.85
2017,4,7,13,0,931.0,126.0,4.3,25.0,977.0,990.65,731.93
2017,4,7,13,15,928.0,125.5,4.3,25.0,964.5,1012.13,746.33
2017,4,7,13,30,925.0,125.0,4.3,25.0,952.0,1029.7,758.27
2017,4,7,13,45,919.0,124.5,4.3,25.5,930.5,1040.37,764.29
2017,4,7,14,0,913.0,124.0,4.3,26.0,909.0,1046.94,767.79
2017,4,7,14,15,906.0,122.0,4.25,26.0,880.0,1046.9,768.33
2017,4,7,14,30,899.0,120.0,4.2,26.0,851.0,1042.76,766.39
2017,4,7,14,45,888.0,118.5,4.2,26.0,814.0,1031.12,760.01
2017,4,7,15,0,877.0,117.0,4.2,26.0,777.0,1015.63,751.28
2017,4,7,15,15,863.5,114.5,4.15,25.5,733.5,1004.98,747.1
2017,4,7,15,30,850.0,112.0,4.1,25.0,690.0,978.34,732.24
2017,4,7,15,45,831.5,109.0,4.05,25.0,640.5,943.01,710.14
2017,4,7,16,0,813.0,106.0,4.0,25.0,591.0,904.77,685.99
2017,4,7,16,15,788.5,101.5,3.85,24.5,537.5,856.76,655.63
2017,4,7,16,30,764.0,97.0,3.7,24.0,484.0,806.78,623.46
2017,4,7,16,45,729.5,92.5,3.55,23.5,427.0,751.86,587.11
2017,4,7,17,0,695.0,88.0,3.4,23.0,370.0,691.85,546.13
2017,4,7,17,15,647.0,81.0,3.0,22.0,312.0,618.61,494.06
2017,4,7,17,30,599.0,74.0,2.6,21.0,254.0,547.13,441.01
2017,4,7,17,45,525.0,65.0,2.25,20.0,198.0,458.26,371.12
2017,4,7,18,0,451.0,56.0,1.9,19.0,142.0,374.76,302.35
2017,4,7,18,15,333.5,42.0,1.9,18.5,93.5,267.97,212.07
2017,4,7,18,30,216.0,28.0,1.9,18.0,45.0,171.07,116.26
2017,4,7,18,45,108.0,14.0,1.95,17.5,22.5,60.58,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,36.0,9.0,3.2,12.5,11.0,7.68,0.0
2017,4,8,6,30,72.0,18.0,3.4,13.0,22.0,14.32,0.0
2017,4,8,6,45,189.5,37.0,3.65,14.0,64.0,28.42,18.35
2017,4,8,7,0,307.0,56.0,3.9,15.0,106.0,42.61,31.74
2017,4,8,7,15,390.0,69.5,4.35,16.0,158.5,52.34,40.69
2017,4,8,7,30,473.0,83.0,4.8,17.0,211.0,61.85,49.13
2017,4,8,7,45,534.0,91.5,5.3,18.0,268.0,69.18,55.36
2017,4,8,8,0,595.0,100.0,5.8,19.0,325.0,73.88,59.1
2017,4,8,8,15,634.5,107.0,5.95,19.5,381.0,77.09,61.55
2017,4,8,8,30,674.0,114.0,6.1,20.0,437.0,80.16,63.84
2017,4,8,8,45,703.0,119.5,6.3,21.0,491.0,111.11,68.75
2017,4,8,9,0,732.0,125.0,6.5,22.0,545.0,168.65,100.98
2017,4,8,9,15,439.0,218.0,6.45,22.5,476.5,232.03,162.35
2017,4,8,9,30,146.0,311.0,6.4,23.0,408.0,264.12,199.73
2017,4,8,9,45,229.5,323.5,6.35,23.5,487.0,314.58,236.97
2017,4,8,10,0,313.0,336.0,6.3,24.0,566.0,372.48,280.88
2017,4,8,10,15,572.0,241.0,6.2,24.0,688.0,439.72,331.92
2017,4,8,10,30,831.0,146.0,6.1,24.0,810.0,533.4,405.4
2017,4,8,10,45,842.0,146.5,6.1,24.5,841.5,590.11,450.72
2017,4,8,11,0,853.0,147.0,6.1,25.0,873.0,646.09,494.22
2017,4,8,11,15,859.0,148.5,6.05,25.5,896.0,698.64,533.79
2017,4,8,11,30,865.0,150.0,6.0,26.0,919.0,749.48,570.99
2017,4,8,11,45,876.0,146.0,5.95,26.5,935.0,789.96,600.23
2017,4,8,12,0,887.0,142.0,5.9,27.0,951.0,834.77,630.31
2017,4,8,12,15,496.0,304.0,5.85,27.0,757.0,707.37,533.72
2017,4,8,12,30,105.0,466.0,5.8,27.0,563.0,508.22,380.78
2017,4,8,12,45,497.5,303.5,5.75,27.0,760.0,755.09,569.62
2017,4,8,13,0,890.0,141.0,5.7,27.0,957.0,965.68,719.99
2017,4,8,13,15,887.0,140.5,5.65,27.0,944.5,986.4,732.9
2017,4,8,13,30,884.0,140.0,5.6,27.0,932.0,1003.38,744.39
2017,4,8,13,45,880.0,138.0,5.6,27.5,912.0,1014.13,750.61
2017,4,8,14,0,876.0,136.0,5.6,28.0,892.0,1020.95,754.35
2017,4,8,14,15,868.0,134.5,5.5,28.0,863.0,1020.32,754.09
2017,4,8,14,30,860.0,133.0,5.4,28.0,834.0,1029.34,760.49
2017,4,8,14,45,849.0,131.0,5.35,28.0,797.5,1017.22,753.21
2017,4,8,15,0,838.0,129.0,5.3,28.0,761.0,1001.28,743.63
2017,4,8,15,15,823.5,126.0,5.2,27.5,718.0,977.11,729.75
2017,4,8,15,30,809.0,123.0,5.1,27.0,675.0,949.52,713.6
2017,4,8,15,45,789.5,119.5,5.1,27.0,626.5,913.42,690.81
2017,4,8,16,0,770.0,116.0,5.1,27.0,578.0,874.58,666.01
2017,4,8,16,15,744.5,111.5,5.0,26.5,525.0,832.4,639.37
2017,4,8,16,30,719.0,107.0,4.9,26.0,472.0,783.06,607.22
2017,4,8,16,45,684.5,101.0,4.8,26.0,416.5,723.06,565.55
2017,4,8,17,0,650.0,95.0,4.7,26.0,361.0,662.82,522.91
2017,4,8,17,15,601.0,87.5,4.4,25.0,304.0,590.03,470.89
2017,4,8,17,30,552.0,80.0,4.1,24.0,247.0,519.13,417.81
2017,4,8,17,45,480.0,70.0,3.8,23.5,193.0,432.58,349.0
2017,4,8,18,0,408.0,60.0,3.5,23.0,139.0,351.21,281.58
2017,4,8,18,15,294.5,45.0,3.6,22.5,92.0,246.44,193.31
2017,4,8,18,30,181.0,30.0,3.7,22.0,45.0,156.56,106.65
2017,4,8,18,45,90.5,15.0,3.8,21.5,22.5,53.37,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,33.5,11.0,4.3,16.5,12.5,9.39,0.0
2017,4,9,6,30,67.0,22.0,4.5,17.0,25.0,17.26,0.0
2017,4,9,6,45,177.5,42.5,4.7,17.5,67.5,32.49,21.61
2017,4,9,7,0,288.0,63.0,4.9,18.0,110.0,47.63,35.72
2017,4,9,7,15,370.0,77.5,5.25,18.5,163.0,57.9,45.15
2017,4,9,7,30,452.0,92.0,5.6,19.0,216.0,67.93,54.04
2017,4,9,7,45,226.0,83.5,5.95,19.5,145.5,62.68,49.35
2017,4,9,8,0,0.0,75.0,6.3,20.0,75.0,62.07,48.6
2017,4,9,8,15,0.0,97.0,6.35,20.5,97.0,79.19,63.11
2017,4,9,8,30,0.0,119.0,6.4,21.0,119.0,96.02,77.14
2017,4,9,8,45,0.0,117.0,6.45,22.0,117.0,95.34,72.55
2017,4,9,9,0,0.0,115.0,6.5,23.0,115.0,94.43,71.26
2017,4,9,9,15,0.0,112.0,6.5,23.5,112.0,92.47,69.3
2017,4,9,9,30,0.0,109.0,6.5,24.0,109.0,90.33,67.22
2017,4,9,9,45,1.0,134.5,6.55,24.5,135.5,111.22,83.49
2017,4,9,10,0,2.0,160.0,6.6,25.0,162.0,132.36,99.79
2017,4,9,10,15,6.0,192.5,6.55,25.0,197.5,160.68,121.76
2017,4,9,10,30,10.0,225.0,6.5,25.0,233.0,189.78,144.22
2017,4,9,10,45,39.0,313.5,6.5,25.5,347.0,278.22,211.94
2017,4,9,11,0,68.0,402.0,6.5,26.0,461.0,372.23,282.58
2017,4,9,11,15,53.0,392.5,6.45,26.5,439.0,363.04,274.72
2017,4,9,11,30,38.0,383.0,6.4,27.0,417.0,351.57,265.25
2017,4,9,11,45,24.5,307.0,6.35,27.5,329.5,281.91,212.28
2017,4,9,12,0,11.0,231.0,6.3,28.0,242.0,203.21,152.03
2017,4,9,12,15,31.5,328.5,6.2,28.0,358.0,314.29,236.44
2017,4,9,12,30,52.0,426.0,6.1,28.0,474.0,425.1,318.65
2017,4,9,12,45,81.5,446.5,6.05,28.5,522.0,476.86,356.44
2017,4,9,13,0,111.0,467.0,6.0,29.0,570.0,530.81,395.5
2017,4,9,13,15,94.5,452.5,5.9,29.0,539.0,508.64,379.04
2017,4,9,13,30,78.0,438.0,5.8,29.0,508.0,484.83,361.56
2017,4,9,13,45,131.0,439.0,5.7,29.0,554.0,561.86,419.0
2017,4,9,14,0,184.0,440.0,5.6,29.0,600.0,622.38,463.83
2017,4,9,14,15,513.0,290.5,5.5,29.0,714.5,841.35,627.58
2017,4,9,14,30,842.0,141.0,5.4,29.0,829.0,1018.57,751.2
2017,4,9,14,45,517.0,255.5,5.35,29.0,672.5,816.63,610.65
2017,4,9,15,0,192.0,370.0,5.3,29.0,516.0,576.15,433.08
2017,4,9,15,15,249.5,338.5,5.2,28.5,517.0,621.14,469.74
2017,4,9,15,30,307.0,307.0,5.1,28.0,518.0,642.19,488.5
2017,4,9,15,45,506.5,223.5,5.0,28.0,541.0,756.28,576.62
2017,4,9,16,0,706.0,140.0,4.9,28.0,564.0,847.51,644.04
2017,4,9,16,15,678.0,134.0,4.75,27.5,512.0,797.47,610.73
2017,4,9,16,30,650.0,128.0,4.6,27.0,460.0,746.03,576.75
2017,4,9,16,45,597.0,125.5,4.5,27.0,403.0,676.47,528.03
2017,4,9,17,0,544.0,123.0,4.4,27.0,346.0,601.3,473.76
2017,4,9,17,15,492.0,112.5,4.15,26.5,291.0,528.33,419.8
2017,4,9,17,30,440.0,102.0,3.9,26.0,236.0,458.26,366.21
2017,4,9,17,45,361.0,88.5,3.65,25.5,183.0,370.23,296.38
2017,4,9,18,0,282.0,75.0,3.4,25.0,130.0,289.19,229.74
2017,4,9,18,15,188.0,54.0,3.5,24.5,85.5,187.02,144.87
2017,4,9,18,30,94.0,33.0,3.6,24.0,41.0,106.23,71.33
2017,4,9,18,45,47.0,16.5,3.75,23.5,20.5,35.05,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.0,3.0,19.0,11.0,8.54,0.0
2017,4,10,6,30,32.0,20.0,3.1,19.0,22.0,16.17,1.02
2017,4,10,6,45,121.0,44.5,3.25,19.5,63.5,34.07,22.9
2017,4,10,7,0,210.0,69.0,3.4,20.0,105.0,51.9,39.15
2017,4,10,7,15,105.0,51.5,3.5,20.5,69.5,39.63,28.95
2017,4,10,7,30,0.0,34.0,3.6,21.0,34.0,28.05,18.92
2017,4,10,7,45,0.0,45.0,3.7,21.5,45.0,37.19,26.84
2017,4,10,8,0,0.0,56.0,3.8,22.0,56.0,46.36,34.63
2017,4,10,8,15,0.0,94.5,3.85,22.5,94.5,77.37,61.01
2017,4,10,8,30,0.0,133.0,3.9,23.0,133.0,106.12,84.96
2017,4,10,8,45,23.0,186.5,4.0,23.5,200.0,146.0,112.05
2017,4,10,9,0,46.0,240.0,4.1,24.0,267.0,181.58,138.13
2017,4,10,9,15,35.5,246.5,4.0,24.5,268.5,191.91,145.82
2017,4,10,9,30,25.0,253.0,3.9,25.0,270.0,205.92,156.55
2017,4,10,9,45,26.5,269.5,3.85,25.5,288.5,217.78,165.1
2017,4,10,10,0,28.0,286.0,3.8,26.0,307.0,235.65,178.24
2017,4,10,10,15,32.5,311.5,3.65,26.0,337.5,261.95,197.94
2017,4,10,10,30,37.0,337.0,3.5,26.0,368.0,289.37,218.33
2017,4,10,10,45,22.0,263.0,3.4,26.0,281.5,228.66,172.32
2017,4,10,11,0,7.0,189.0,3.3,26.0,195.0,161.26,120.68
2017,4,10,11,15,19.0,277.0,3.15,26.0,294.0,242.69,182.87
2017,4,10,11,30,31.0,365.0,3.0,26.0,393.0,331.25,248.73
2017,4,10,11,45,18.0,265.5,2.95,26.5,282.0,236.3,177.05
2017,4,10,12,0,5.0,166.0,2.9,27.0,171.0,143.39,106.11
2017,4,10,12,15,9.5,217.0,2.8,27.0,226.0,191.05,142.68
2017,4,10,12,30,14.0,268.0,2.7,27.0,281.0,239.85,179.41
2017,4,10,12,45,18.5,308.0,2.65,27.0,325.5,280.25,209.51
2017,4,10,13,0,23.0,348.0,2.6,27.0,370.0,321.77,240.15
2017,4,10,13,15,141.5,400.5,2.5,26.5,528.5,518.03,385.87
2017,4,10,13,30,260.0,453.0,2.4,26.0,687.0,708.51,520.15
2017,4,10,13,45,162.0,429.5,2.35,26.0,574.0,581.94,429.78
2017,4,10,14,0,64.0,406.0,2.3,26.0,461.0,448.62,333.69
2017,4,10,14,15,51.5,377.0,2.25,26.0,420.5,410.57,306.98
2017,4,10,14,30,39.0,348.0,2.2,26.0,380.0,371.61,278.83
2017,4,10,14,45,213.0,339.0,2.15,26.0,502.0,559.61,420.66
2017,4,10,15,0,387.0,330.0,2.1,26.0,624.0,745.72,553.1
2017,4,10,15,15,311.5,325.5,2.05,25.5,553.5,666.64,497.49
2017,4,10,15,30,236.0,321.0,2.0,25.0,483.0,567.73,428.9
2017,4,10,15,45,238.0,296.0,1.95,25.0,449.5,541.33,412.04
2017,4,10,16,0,240.0,271.0,1.9,25.0,416.0,513.5,393.49
2017,4,10,16,15,139.0,237.0,1.9,24.5,319.5,381.15,295.5
2017,4,10,16,30,38.0,203.0,1.9,24.0,223.0,236.09,183.69
2017,4,10,16,45,33.0,180.0,1.9,24.0,196.0,208.47,163.08
2017,4,10,17,0,28.0,157.0,1.9,24.0,169.0,180.96,141.82
2017,4,10,17,15,20.5,134.0,1.75,23.5,142.0,139.66,109.21
2017,4,10,17,30,13.0,111.0,1.6,23.0,115.0,112.43,87.35
2017,4,10,17,45,6.5,87.0,1.45,23.0,89.0,85.06,64.76
2017,4,10,18,0,0.0,63.0,1.3,23.0,63.0,57.8,41.92
2017,4,10,18,15,0.0,41.5,1.4,22.5,41.5,37.11,24.48
2017,4,10,18,30,0.0,20.0,1.5,22.0,20.0,16.5,6.57
2017,4,10,18,45,0.0,10.0,1.6,22.0,10.0,8.54,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,28.0,11.5,0.8,19.0,13.5,9.82,0.0
2017,4,11,6,30,56.0,23.0,0.9,19.0,27.0,18.06,3.8
2017,4,11,6,45,151.0,44.5,1.0,19.5,68.0,34.24,23.22
2017,4,11,7,0,246.0,66.0,1.1,20.0,109.0,49.51,37.19
2017,4,11,7,15,195.5,88.0,1.15,20.0,130.0,65.15,51.2
2017,4,11,7,30,145.0,110.0,1.2,20.0,151.0,81.52,65.56
2017,4,11,7,45,72.5,58.0,1.25,20.0,78.5,46.66,35.27
2017,4,11,8,0,0.0,6.0,1.3,20.0,6.0,4.94,0.0
2017,4,11,8,15,0.0,7.5,1.25,20.0,7.5,6.18,0.0
2017,4,11,8,30,0.0,9.0,1.2,20.0,9.0,7.42,0.83
2017,4,11,8,45,4.0,99.5,1.15,20.5,102.5,82.32,62.19
2017,4,11,9,0,8.0,190.0,1.1,21.0,196.0,150.85,116.38
2017,4,11,9,15,4.0,144.5,0.95,21.0,147.5,118.46,90.23
2017,4,11,9,30,0.0,99.0,0.8,21.0,99.0,82.32,61.31
2017,4,11,9,45,0.0,95.5,0.7,21.5,95.5,79.56,58.86
2017,4,11,10,0,0.0,92.0,0.6,22.0,92.0,76.72,56.32
2017,4,11,10,15,0.0,82.0,0.55,22.0,82.0,68.39,49.56
2017,4,11,10,30,0.0,72.0,0.5,22.0,72.0,60.06,42.83
2017,4,11,10,45,0.0,63.5,0.5,22.5,63.5,52.99,37.04
2017,4,11,11,0,0.0,55.0,0.5,23.0,55.0,45.91,31.27
2017,4,11,11,15,0.0,55.0,0.55,23.0,55.0,45.94,31.26
2017,4,11,11,30,0.0,55.0,0.6,23.0,55.0,45.97,31.25
2017,4,11,11,45,0.5,98.0,0.7,23.0,98.5,82.43,60.1
2017,4,11,12,0,1.0,141.0,0.8,23.0,142.0,119.13,88.7
2017,4,11,12,15,0.5,124.0,1.0,23.0,124.5,104.56,77.27
2017,4,11,12,30,0.0,107.0,1.2,23.0,107.0,89.87,65.79
2017,4,11,12,45,0.0,108.0,1.4,23.5,108.0,90.78,66.42
2017,4,11,13,0,0.0,109.0,1.6,24.0,109.0,91.67,67.01
2017,4,11,13,15,0.0,73.0,1.8,24.0,73.0,61.12,43.01
2017,4,11,13,30,0.0,37.0,2.0,24.0,37.0,30.91,19.07
2017,4,11,13,45,0.0,53.5,2.2,24.0,53.5,44.7,30.1
2017,4,11,14,0,0.0,70.0,2.4,24.0,70.0,58.49,41.09
2017,4,11,14,15,2.0,117.0,2.45,23.5,118.5,100.49,74.58
2017,4,11,14,30,4.0,164.0,2.5,23.0,167.0,143.71,108.86
2017,4,11,14,45,121.0,265.0,2.65,23.0,357.0,388.99,301.07
2017,4,11,15,0,238.0,366.0,2.8,23.0,547.0,615.55,468.71
2017,4,11,15,15,233.5,344.5,2.8,22.5,513.5,589.53,450.67
2017,4,11,15,30,229.0,323.0,2.8,22.0,480.0,562.26,433.14
2017,4,11,15,45,182.0,300.5,2.85,22.0,420.0,492.52,382.17
2017,4,11,16,0,135.0,278.0,2.9,22.0,360.0,423.72,330.98
2017,4,11,16,15,95.0,245.0,2.8,22.0,300.5,332.01,261.3
2017,4,11,16,30,55.0,212.0,2.7,22.0,241.0,260.92,205.89
2017,4,11,16,45,47.5,189.5,2.6,22.0,212.0,231.46,183.32
2017,4,11,17,0,40.0,167.0,2.5,22.0,183.0,202.3,160.54
2017,4,11,17,15,32.0,142.0,2.3,21.5,154.0,169.96,135.04
2017,4,11,17,30,24.0,117.0,2.1,21.0,125.0,137.91,109.22
2017,4,11,17,45,14.0,93.0,1.9,20.5,97.5,96.89,75.38
2017,4,11,18,0,4.0,69.0,1.7,20.0,70.0,67.37,50.47
2017,4,11,18,15,2.0,45.5,1.5,19.5,46.0,43.07,29.75
2017,4,11,18,30,0.0,22.0,1.3,19.0,22.0,18.17,8.11
2017,4,11,18,45,0.0,11.0,1.15,19.0,11.0,9.39,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.0,2.45,16.0,4.0,3.41,0.0
2017,4,12,6,30,0.0,8.0,2.5,16.0,8.0,6.57,0.0
2017,4,12,6,45,0.0,20.5,2.65,16.0,20.5,16.89,8.84
2017,4,12,7,0,0.0,33.0,2.8,16.0,33.0,27.25,18.35
2017,4,12,7,15,0.0,47.5,2.8,16.5,47.5,39.3,29.22
2017,4,12,7,30,0.0,62.0,2.8,17.0,62.0,51.18,39.76
2017,4,12,7,45,0.0,77.5,2.85,17.5,77.5,63.5,50.46
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,75.71,60.85
2017,4,12,8,15,0.0,99.5,2.9,18.0,99.5,81.19,65.37
2017,4,12,8,30,0.0,106.0,2.9,18.0,106.0,86.58,69.76
2017,4,12,8,45,4.0,147.5,2.9,18.5,150.0,118.07,91.89
2017,4,12,9,0,8.0,189.0,2.9,19.0,194.0,150.22,117.08
2017,4,12,9,15,19.5,227.5,2.9,19.5,241.0,182.52,141.69
2017,4,12,9,30,31.0,266.0,2.9,20.0,288.0,210.62,162.78
2017,4,12,9,45,31.5,284.0,2.9,20.5,307.0,229.45,176.94
2017,4,12,10,0,32.0,302.0,2.9,21.0,326.0,248.58,191.24
2017,4,12,10,15,26.5,300.0,2.95,21.0,321.0,250.56,192.68
2017,4,12,10,30,21.0,298.0,3.0,21.0,316.0,252.92,194.38
2017,4,12,10,45,22.0,309.0,3.1,21.5,328.0,265.21,203.31
2017,4,12,11,0,23.0,320.0,3.2,22.0,340.0,277.64,212.28
2017,4,12,11,15,85.5,390.0,3.2,22.0,466.5,381.42,291.19
2017,4,12,11,30,148.0,460.0,3.2,22.0,593.0,496.61,376.47
2017,4,12,11,45,281.5,432.0,3.25,22.5,690.0,592.33,447.27
2017,4,12,12,0,415.0,404.0,3.3,23.0,787.0,698.87,524.36
2017,4,12,12,15,620.5,296.0,3.25,23.0,872.5,799.95,599.19
2017,4,12,12,30,826.0,188.0,3.2,23.0,958.0,902.25,672.18
2017,4,12,12,45,829.5,184.5,3.2,23.5,955.0,932.46,690.34
2017,4,12,13,0,833.0,181.0,3.2,24.0,952.0,959.5,706.88
2017,4,12,13,15,829.5,180.0,3.2,24.0,939.5,978.95,719.8
2017,4,12,13,30,826.0,179.0,3.2,24.0,927.0,994.67,730.42
2017,4,12,13,45,668.0,263.5,3.25,24.5,859.5,948.98,698.68
2017,4,12,14,0,510.0,348.0,3.3,25.0,792.0,883.97,650.91
2017,4,12,14,15,409.0,369.0,3.3,25.0,718.0,795.99,590.59
2017,4,12,14,30,308.0,390.0,3.3,25.0,644.0,723.0,539.0
2017,4,12,14,45,323.0,367.0,3.3,25.0,623.0,717.68,537.46
2017,4,12,15,0,338.0,344.0,3.3,25.0,602.0,710.09,533.97
2017,4,12,15,15,401.0,301.5,3.3,24.5,590.5,725.64,549.42
2017,4,12,15,30,464.0,259.0,3.3,24.0,579.0,757.0,575.51
2017,4,12,15,45,400.5,256.5,3.35,24.0,519.0,668.2,513.09
2017,4,12,16,0,337.0,254.0,3.4,24.0,459.0,600.9,465.04
2017,4,12,16,15,278.0,238.5,3.25,23.5,397.5,524.61,409.83
2017,4,12,16,30,219.0,223.0,3.1,23.0,336.0,432.55,341.61
2017,4,12,16,45,123.5,190.0,3.0,23.0,252.5,310.98,246.97
2017,4,12,17,0,28.0,157.0,2.9,23.0,169.0,180.06,141.75
2017,4,12,17,15,21.0,134.5,2.65,22.5,142.5,139.95,110.06
2017,4,12,17,30,14.0,112.0,2.4,22.0,116.0,113.65,88.82
2017,4,12,17,45,7.0,89.0,2.15,21.5,91.0,87.15,66.95
2017,4,12,18,0,0.0,66.0,1.9,21.0,66.0,60.9,44.88
2017,4,12,18,15,0.0,44.5,1.9,20.5,44.5,40.37,27.43
2017,4,12,18,30,0.0,23.0,1.9,20.0,23.0,19.0,8.82
2017,4,12,18,45,0.0,11.5,1.9,20.0,11.5,9.82,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,47.5,12.5,2.2,17.5,16.0,10.67,0.0
2017,4,13,6,30,95.0,25.0,2.5,18.0,32.0,19.68,7.4
2017,4,13,6,45,178.0,44.0,2.85,18.5,71.0,33.47,22.85
2017,4,13,7,0,261.0,63.0,3.2,19.0,110.0,47.29,35.49
2017,4,13,7,15,321.0,77.5,3.35,19.5,156.5,57.33,44.57
2017,4,13,7,30,381.0,92.0,3.5,20.0,203.0,67.06,53.08
2017,4,13,7,45,285.0,127.5,3.65,20.5,220.5,91.88,74.37
2017,4,13,8,0,189.0,163.0,3.8,21.0,238.0,116.49,95.06
2017,4,13,8,15,185.5,190.0,3.9,21.0,273.0,132.93,108.66
2017,4,13,8,30,182.0,217.0,4.0,21.0,308.0,148.7,121.53
2017,4,13,8,45,161.0,243.5,4.1,21.5,330.5,174.13,131.74
2017,4,13,9,0,140.0,270.0,4.2,22.0,353.0,204.84,153.54
2017,4,13,9,15,282.0,269.5,4.25,22.5,454.5,241.26,175.23
2017,4,13,9,30,424.0,269.0,4.3,23.0,556.0,297.13,214.4
2017,4,13,9,45,342.0,312.0,4.35,23.5,553.5,337.57,250.04
2017,4,13,10,0,260.0,355.0,4.4,24.0,551.0,364.83,273.92
2017,4,13,10,15,299.5,365.0,4.4,24.0,601.0,412.28,310.68
2017,4,13,10,30,339.0,375.0,4.4,24.0,651.0,463.99,350.41
2017,4,13,10,45,359.0,382.0,4.45,24.5,684.0,506.74,382.58
2017,4,13,11,0,379.0,389.0,4.5,25.0,717.0,550.96,415.32
2017,4,13,11,15,377.5,400.0,4.5,25.0,734.0,585.67,441.15
2017,4,13,11,30,376.0,411.0,4.5,25.0,751.0,619.56,465.96
2017,4,13,11,45,367.0,422.5,4.5,25.5,758.5,647.38,485.02
2017,4,13,12,0,358.0,434.0,4.5,26.0,766.0,673.63,502.62
