Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,15,327.5,448.5,4.5,26.0,753.5,683.2,508.83
2017,4,13,12,30,297.0,463.0,4.5,26.0,741.0,689.75,512.88
2017,4,13,12,45,239.0,471.5,4.5,26.0,694.5,651.53,485.05
2017,4,13,13,0,181.0,480.0,4.5,26.0,648.0,619.45,461.29
2017,4,13,13,15,211.0,469.5,4.45,26.0,663.5,648.37,482.95
2017,4,13,13,30,241.0,459.0,4.4,26.0,679.0,677.07,504.23
2017,4,13,13,45,325.0,418.5,4.4,26.0,707.5,745.41,554.82
2017,4,13,14,0,409.0,378.0,4.4,26.0,736.0,811.74,603.31
2017,4,13,14,15,320.0,393.0,4.35,25.5,667.0,731.26,546.8
2017,4,13,14,30,231.0,408.0,4.3,25.0,598.0,644.4,485.3
2017,4,13,14,45,308.5,370.0,4.25,25.0,612.5,705.36,532.05
2017,4,13,15,0,386.0,332.0,4.2,25.0,627.0,743.38,561.93
2017,4,13,15,15,378.5,312.5,4.15,24.5,589.0,714.53,543.61
2017,4,13,15,30,371.0,293.0,4.1,24.0,551.0,683.76,524.14
2017,4,13,15,45,311.0,282.5,4.05,24.0,488.0,611.91,472.22
2017,4,13,16,0,251.0,272.0,4.0,24.0,425.0,541.23,420.39
2017,4,13,16,15,291.0,239.5,3.8,23.5,401.5,536.31,420.23
2017,4,13,16,30,331.0,207.0,3.6,23.0,378.0,527.22,416.58
2017,4,13,16,45,287.0,187.5,3.45,23.0,324.0,459.68,365.68
2017,4,13,17,0,243.0,168.0,3.3,23.0,270.0,394.17,315.54
2017,4,13,17,15,207.5,150.0,3.15,22.5,228.0,324.53,261.87
2017,4,13,17,30,172.0,132.0,3.0,22.0,186.0,273.8,221.55
2017,4,13,17,45,139.5,107.0,2.85,22.0,145.0,218.46,176.12
2017,4,13,18,0,107.0,82.0,2.7,22.0,104.0,165.43,131.53
2017,4,13,18,15,66.5,57.0,2.75,21.5,69.0,110.14,84.5
2017,4,13,18,30,26.0,32.0,2.8,21.0,34.0,48.33,31.38
2017,4,13,18,45,13.0,16.0,2.85,21.0,17.0,19.35,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,54.0,14.5,2.2,16.5,18.5,12.38,0.0
2017,4,14,6,30,108.0,29.0,2.5,17.0,37.0,22.62,10.4
2017,4,14,6,45,209.0,48.0,2.8,17.5,81.0,36.54,25.66
2017,4,14,7,0,310.0,67.0,3.1,18.0,125.0,50.42,38.41
2017,4,14,7,15,386.0,80.5,3.2,18.5,178.0,59.87,46.99
2017,4,14,7,30,462.0,94.0,3.3,19.0,231.0,69.07,55.05
2017,4,14,7,45,231.0,105.0,3.45,19.5,173.5,76.94,61.71
2017,4,14,8,0,0.0,116.0,3.6,20.0,116.0,92.38,74.71
2017,4,14,8,15,186.0,153.0,3.65,20.5,246.5,105.82,85.77
2017,4,14,8,30,372.0,190.0,3.7,21.0,377.0,129.72,105.5
2017,4,14,8,45,266.0,231.0,3.75,21.5,372.0,166.29,122.7
2017,4,14,9,0,160.0,272.0,3.8,22.0,367.0,208.5,155.48
2017,4,14,9,15,177.0,296.5,3.8,22.0,410.0,244.13,181.99
2017,4,14,9,30,194.0,321.0,3.8,22.0,453.0,282.32,211.5
2017,4,14,9,45,213.5,341.5,3.85,22.5,495.5,321.17,241.44
2017,4,14,10,0,233.0,362.0,3.9,23.0,538.0,362.54,273.27
2017,4,14,10,15,154.5,373.5,3.9,23.5,493.0,357.49,270.9
2017,4,14,10,30,76.0,385.0,3.9,24.0,448.0,344.1,261.03
2017,4,14,10,45,197.5,399.5,3.9,24.5,569.5,431.32,326.08
2017,4,14,11,0,319.0,414.0,3.9,25.0,691.0,533.85,401.39
2017,4,14,11,15,365.5,404.0,3.9,25.0,729.0,580.47,435.95
2017,4,14,11,30,412.0,394.0,3.9,25.0,767.0,633.06,474.68
2017,4,14,11,45,622.0,286.0,3.9,25.5,858.5,726.94,544.56
2017,4,14,12,0,832.0,178.0,3.9,26.0,950.0,827.09,617.51
2017,4,14,12,15,833.5,178.5,3.85,26.0,955.0,864.91,642.53
2017,4,14,12,30,835.0,179.0,3.8,26.0,960.0,899.92,665.61
2017,4,14,12,45,508.0,330.0,3.8,26.0,805.0,783.58,580.8
2017,4,14,13,0,181.0,481.0,3.8,26.0,650.0,619.67,459.01
2017,4,14,13,15,502.0,329.5,3.75,26.0,788.5,816.42,605.74
2017,4,14,13,30,823.0,178.0,3.7,26.0,927.0,988.24,725.18
2017,4,14,13,45,818.5,175.5,3.65,26.5,906.5,997.57,728.76
2017,4,14,14,0,814.0,173.0,3.6,27.0,886.0,1003.02,731.2
2017,4,14,14,15,805.5,171.0,3.55,27.0,857.0,1001.14,730.45
2017,4,14,14,30,797.0,169.0,3.5,27.0,828.0,995.4,727.4
2017,4,14,14,45,786.5,165.5,3.45,27.0,792.0,982.38,719.74
2017,4,14,15,0,776.0,162.0,3.4,27.0,756.0,965.69,709.86
2017,4,14,15,15,760.5,158.0,3.35,26.5,713.5,948.2,700.96
2017,4,14,15,30,745.0,154.0,3.3,26.0,671.0,919.49,684.59
2017,4,14,15,45,723.5,150.0,3.25,26.0,623.0,882.21,661.09
2017,4,14,16,0,702.0,146.0,3.2,26.0,575.0,842.51,635.84
2017,4,14,16,15,675.0,140.0,3.05,25.5,523.0,793.57,604.58
2017,4,14,16,30,648.0,134.0,2.9,25.0,471.0,743.18,571.86
2017,4,14,16,45,607.5,128.0,2.75,25.0,415.5,680.53,528.61
2017,4,14,17,0,567.0,122.0,2.6,25.0,360.0,618.05,484.08
2017,4,14,17,15,517.5,111.5,2.35,24.5,304.5,539.34,426.64
2017,4,14,17,30,468.0,101.0,2.1,24.0,249.0,470.29,374.49
2017,4,14,17,45,398.5,87.5,1.85,23.5,195.5,387.78,309.84
2017,4,14,18,0,329.0,74.0,1.6,23.0,142.0,311.19,247.49
2017,4,14,18,15,234.0,55.5,1.7,22.5,96.0,221.07,172.78
2017,4,14,18,30,139.0,37.0,1.8,22.0,50.0,130.67,94.03
2017,4,14,18,45,69.5,18.5,1.9,21.5,25.0,59.78,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.0,15.0,3.1,18.0,19.5,12.8,0.0
2017,4,15,6,30,110.0,30.0,3.3,18.0,39.0,23.39,11.64
2017,4,15,6,45,220.0,48.0,3.55,18.5,84.0,36.55,25.62
2017,4,15,7,0,330.0,66.0,3.8,19.0,129.0,49.76,37.71
2017,4,15,7,15,404.0,78.5,3.95,19.5,181.5,58.52,45.64
2017,4,15,7,30,478.0,91.0,4.1,20.0,234.0,67.07,53.09
2017,4,15,7,45,541.5,97.0,4.3,20.5,291.0,72.27,57.41
2017,4,15,8,0,605.0,103.0,4.5,21.0,348.0,74.99,59.46
2017,4,15,8,15,551.5,133.0,4.55,21.5,381.0,92.29,73.92
2017,4,15,8,30,498.0,163.0,4.6,22.0,414.0,108.64,87.34
2017,4,15,8,45,370.0,215.0,4.7,22.5,413.0,162.88,116.91
2017,4,15,9,0,242.0,267.0,4.8,23.0,412.0,215.7,157.37
2017,4,15,9,15,217.5,294.5,4.8,23.5,433.5,250.51,184.54
2017,4,15,9,30,193.0,322.0,4.8,24.0,455.0,282.67,210.64
2017,4,15,9,45,501.0,230.0,4.85,24.5,603.0,326.98,237.51
2017,4,15,10,0,809.0,138.0,4.9,25.0,751.0,413.17,301.15
2017,4,15,10,15,574.0,258.0,4.85,25.0,703.5,451.63,337.18
2017,4,15,10,30,339.0,378.0,4.8,25.0,656.0,465.41,350.52
2017,4,15,10,45,178.0,334.0,4.8,25.5,480.5,370.4,280.59
2017,4,15,11,0,17.0,290.0,4.8,26.0,305.0,249.57,188.24
2017,4,15,11,15,146.0,370.5,4.75,26.0,503.0,407.63,308.62
2017,4,15,11,30,275.0,451.0,4.7,26.0,701.0,580.27,435.4
2017,4,15,11,45,291.5,442.5,4.7,26.5,710.5,606.51,453.37
2017,4,15,12,0,308.0,434.0,4.7,27.0,720.0,632.77,471.78
2017,4,15,12,15,314.0,434.0,4.65,27.0,727.0,657.65,489.52
2017,4,15,12,30,320.0,434.0,4.6,27.0,734.0,681.67,506.54
2017,4,15,12,45,299.5,450.5,4.6,27.0,730.5,696.29,516.26
2017,4,15,13,0,279.0,467.0,4.6,27.0,727.0,708.86,524.55
2017,4,15,13,15,344.5,433.0,4.55,27.0,750.0,752.01,556.61
2017,4,15,13,30,410.0,399.0,4.5,27.0,773.0,807.69,596.72
2017,4,15,13,45,385.0,402.5,4.45,27.0,747.5,785.85,581.48
2017,4,15,14,0,360.0,406.0,4.4,27.0,722.0,774.47,573.62
2017,4,15,14,15,319.5,403.0,4.35,27.0,677.0,738.94,548.78
2017,4,15,14,30,279.0,400.0,4.3,27.0,632.0,701.39,522.48
2017,4,15,14,45,303.0,375.0,4.25,27.0,617.0,703.01,525.57
2017,4,15,15,0,327.0,350.0,4.2,27.0,602.0,702.29,526.92
2017,4,15,15,15,270.0,339.5,4.1,26.5,539.5,635.98,480.5
2017,4,15,15,30,213.0,329.0,4.0,26.0,477.0,549.79,419.36
2017,4,15,15,45,405.5,251.5,3.95,26.0,509.0,683.11,522.46
2017,4,15,16,0,598.0,174.0,3.9,26.0,541.0,775.67,593.82
2017,4,15,16,15,628.0,147.0,3.75,25.5,502.0,757.85,583.05
2017,4,15,16,30,658.0,120.0,3.6,25.0,463.0,734.4,568.92
2017,4,15,16,45,547.0,129.5,3.5,25.0,393.0,630.81,494.79
2017,4,15,17,0,436.0,139.0,3.4,25.0,323.0,526.63,416.9
2017,4,15,17,15,465.5,116.5,3.35,24.5,287.0,505.25,403.36
2017,4,15,17,30,495.0,94.0,3.3,24.0,251.0,479.27,384.84
2017,4,15,17,45,428.5,81.5,3.25,23.5,198.0,398.66,321.2
2017,4,15,18,0,362.0,69.0,3.2,23.0,145.0,323.61,259.61
2017,4,15,18,15,263.5,52.5,3.3,22.5,98.5,232.26,182.84
2017,4,15,18,30,165.0,36.0,3.4,22.0,52.0,151.82,110.91
2017,4,15,18,45,82.5,18.0,3.5,22.0,26.0,70.96,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.0,3.15,19.0,11.0,9.39,0.0
2017,4,16,6,30,0.0,22.0,3.3,19.0,22.0,18.18,8.19
2017,4,16,6,45,5.0,44.5,3.5,19.5,45.5,35.67,24.83
2017,4,16,7,0,10.0,67.0,3.7,20.0,69.0,52.89,40.29
2017,4,16,7,15,23.5,90.0,3.8,20.5,97.0,68.8,54.38
2017,4,16,7,30,37.0,113.0,3.9,21.0,125.0,85.23,68.56
2017,4,16,7,45,18.5,101.5,4.0,21.5,107.5,81.37,64.99
2017,4,16,8,0,0.0,90.0,4.1,22.0,90.0,73.67,58.06
2017,4,16,8,15,30.5,151.0,4.0,22.0,166.5,113.54,91.79
2017,4,16,8,30,61.0,212.0,3.9,22.0,243.0,151.11,122.99
2017,4,16,8,45,31.5,190.5,3.85,22.5,207.0,143.2,109.73
2017,4,16,9,0,2.0,169.0,3.8,23.0,171.0,135.36,103.65
2017,4,16,9,15,20.0,225.0,3.75,23.0,239.5,181.09,138.69
2017,4,16,9,30,38.0,281.0,3.7,23.0,308.0,222.41,169.9
2017,4,16,9,45,29.0,278.0,3.65,23.5,299.0,224.29,171.08
2017,4,16,10,0,20.0,275.0,3.6,24.0,290.0,228.29,173.85
2017,4,16,10,15,25.0,302.0,3.55,24.0,322.0,254.35,193.54
2017,4,16,10,30,30.0,329.0,3.5,24.0,354.0,278.96,211.97
2017,4,16,10,45,23.5,311.5,3.5,24.5,331.5,267.8,202.93
2017,4,16,11,0,17.0,294.0,3.5,25.0,309.0,252.76,191.0
2017,4,16,11,15,58.5,374.0,3.5,25.0,427.5,349.72,264.16
2017,4,16,11,30,100.0,454.0,3.5,25.0,546.0,452.2,339.56
2017,4,16,11,45,56.5,356.0,3.5,25.0,408.5,346.25,261.02
2017,4,16,12,0,13.0,258.0,3.5,25.0,271.0,227.38,171.25
2017,4,16,12,15,118.5,370.5,3.5,25.0,482.5,431.29,326.17
2017,4,16,12,30,224.0,483.0,3.5,25.0,694.0,632.57,471.36
2017,4,16,12,45,198.5,483.5,3.55,25.0,669.5,624.37,464.27
2017,4,16,13,0,173.0,484.0,3.6,25.0,645.0,613.69,456.53
2017,4,16,13,15,171.5,477.0,3.65,25.0,635.0,616.14,458.79
2017,4,16,13,30,170.0,470.0,3.7,25.0,625.0,617.32,460.15
2017,4,16,13,45,233.5,448.5,3.75,25.0,657.0,666.04,497.12
2017,4,16,14,0,297.0,427.0,3.8,25.0,689.0,732.65,545.78
2017,4,16,14,15,300.5,411.0,3.8,25.0,668.0,727.26,542.68
2017,4,16,14,30,304.0,395.0,3.8,25.0,647.0,719.89,538.72
2017,4,16,14,45,185.5,373.5,3.8,25.0,525.5,564.13,426.55
2017,4,16,15,0,67.0,352.0,3.8,25.0,404.0,407.51,309.92
2017,4,16,15,15,190.0,331.5,3.75,25.0,467.0,528.24,404.21
2017,4,16,15,30,313.0,311.0,3.7,25.0,530.0,644.56,491.96
2017,4,16,15,45,310.0,288.0,3.65,25.0,491.5,613.76,470.54
2017,4,16,16,0,307.0,265.0,3.6,25.0,453.0,581.35,448.59
2017,4,16,16,15,431.0,208.5,3.45,24.5,447.5,640.8,497.32
2017,4,16,16,30,555.0,152.0,3.3,24.0,442.0,671.63,524.8
2017,4,16,16,45,341.0,165.0,3.2,24.0,337.0,474.09,375.48
2017,4,16,17,0,127.0,178.0,3.1,24.0,232.0,296.59,235.39
2017,4,16,17,15,114.0,153.5,2.9,23.5,197.0,256.86,205.26
2017,4,16,17,30,101.0,129.0,2.7,23.0,162.0,217.63,174.33
2017,4,16,17,45,240.0,98.0,2.55,22.5,154.5,281.55,227.87
2017,4,16,18,0,379.0,67.0,2.4,22.0,147.0,330.07,265.52
2017,4,16,18,15,280.0,51.5,2.35,21.5,100.5,238.9,188.49
2017,4,16,18,30,181.0,36.0,2.3,21.0,54.0,158.69,117.0
2017,4,16,18,45,90.5,18.0,2.25,21.0,27.0,74.46,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,6.0,14.5,1.5,18.0,15.0,12.38,0.0
2017,4,17,6,30,12.0,29.0,1.7,18.0,30.0,23.35,12.66
2017,4,17,6,45,48.5,54.0,1.9,18.5,62.5,41.92,30.39
2017,4,17,7,0,85.0,79.0,2.1,19.0,95.0,59.19,45.98
2017,4,17,7,15,129.5,99.0,2.1,19.0,133.5,73.68,58.96
2017,4,17,7,30,174.0,119.0,2.1,19.0,172.0,87.91,71.4
2017,4,17,7,45,197.5,143.0,2.1,19.5,215.0,103.97,84.96
2017,4,17,8,0,221.0,167.0,2.1,20.0,258.0,115.12,94.03
2017,4,17,8,15,139.5,189.5,2.15,20.0,250.0,132.41,108.34
2017,4,17,8,30,58.0,212.0,2.2,20.0,242.0,151.21,123.71
2017,4,17,8,45,187.5,234.0,2.25,20.5,345.0,171.13,128.53
2017,4,17,9,0,317.0,256.0,2.3,21.0,448.0,211.96,151.67
2017,4,17,9,15,292.5,285.5,2.3,21.5,474.0,253.12,183.71
2017,4,17,9,30,268.0,315.0,2.3,22.0,500.0,291.73,215.05
2017,4,17,9,45,302.5,329.5,2.35,22.5,550.5,336.28,249.19
2017,4,17,10,0,337.0,344.0,2.4,23.0,601.0,384.94,286.5
2017,4,17,10,15,281.0,375.5,2.45,23.0,597.0,410.34,307.77
2017,4,17,10,30,225.0,407.0,2.5,23.0,593.0,431.35,324.64
2017,4,17,10,45,138.5,401.5,2.6,23.5,517.5,399.49,301.29
2017,4,17,11,0,52.0,396.0,2.7,24.0,442.0,355.84,268.22
2017,4,17,11,15,145.5,428.5,2.75,24.0,561.0,452.92,340.9
2017,4,17,11,30,239.0,461.0,2.8,24.0,680.0,558.48,417.9
2017,4,17,11,45,170.0,465.5,2.85,24.5,622.5,529.01,394.74
2017,4,17,12,0,101.0,470.0,2.9,25.0,565.0,485.96,362.14
2017,4,17,12,15,73.5,446.5,2.9,25.0,516.0,451.71,337.24
2017,4,17,12,30,46.0,423.0,2.9,25.0,467.0,414.2,309.62
2017,4,17,12,45,28.5,324.5,2.95,25.0,352.0,313.92,236.09
2017,4,17,13,0,11.0,226.0,3.0,25.0,237.0,202.39,152.2
2017,4,17,13,15,16.0,280.0,2.95,25.0,295.5,255.39,192.78
2017,4,17,13,30,21.0,334.0,2.9,25.0,354.0,309.93,233.68
2017,4,17,13,45,38.0,368.5,2.9,25.0,402.5,378.35,284.86
2017,4,17,14,0,55.0,403.0,2.9,25.0,451.0,433.16,325.42
2017,4,17,14,15,27.5,264.5,2.85,24.5,288.5,271.37,205.85
2017,4,17,14,30,0.0,126.0,2.8,24.0,126.0,106.27,78.7
2017,4,17,14,45,0.0,112.0,2.8,24.0,112.0,94.09,69.44
2017,4,17,15,0,0.0,98.0,2.8,24.0,98.0,81.93,59.96
2017,4,17,15,15,0.0,73.0,2.75,23.5,73.0,60.8,43.36
2017,4,17,15,30,0.0,48.0,2.7,23.0,48.0,39.88,26.72
2017,4,17,15,45,0.0,61.0,2.65,23.0,61.0,50.68,35.57
2017,4,17,16,0,0.0,74.0,2.6,23.0,74.0,61.5,44.44
2017,4,17,16,15,11.5,134.5,2.5,22.5,141.0,125.37,96.71
2017,4,17,16,30,23.0,195.0,2.4,22.0,208.0,195.95,153.85
2017,4,17,16,45,168.5,178.5,2.35,22.0,252.0,330.69,264.71
2017,4,17,17,0,314.0,162.0,2.3,22.0,296.0,438.45,351.13
2017,4,17,17,15,274.0,146.0,2.1,21.5,250.5,380.0,305.67
2017,4,17,17,30,234.0,130.0,1.9,21.0,205.0,324.34,262.06
2017,4,17,17,45,201.0,106.5,1.7,20.5,162.0,266.65,215.74
2017,4,17,18,0,168.0,83.0,1.5,20.0,119.0,211.32,169.85
2017,4,17,18,15,116.0,60.0,1.4,19.5,81.0,138.62,108.64
2017,4,17,18,30,64.0,37.0,1.3,19.0,43.0,81.3,58.41
2017,4,17,18,45,32.0,18.5,1.25,19.0,21.5,37.49,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,13.5,1.65,16.0,13.5,11.52,0.0
2017,4,18,6,30,0.0,27.0,1.8,16.0,27.0,22.02,12.08
2017,4,18,6,45,15.0,50.5,1.95,16.5,53.5,39.68,28.79
2017,4,18,7,0,30.0,74.0,2.1,17.0,80.0,56.93,44.43
2017,4,18,7,15,49.5,97.0,2.1,17.5,111.0,73.61,59.28
2017,4,18,7,30,69.0,120.0,2.1,18.0,142.0,90.03,73.52
2017,4,18,7,45,149.5,144.0,2.1,18.5,203.0,104.14,85.43
2017,4,18,8,0,230.0,168.0,2.1,19.0,264.0,115.8,94.96
2017,4,18,8,15,374.5,163.5,2.1,19.5,345.5,108.99,88.6
2017,4,18,8,30,519.0,159.0,2.1,20.0,427.0,106.04,85.59
2017,4,18,8,45,394.5,213.0,2.1,20.5,429.0,163.54,117.0
2017,4,18,9,0,270.0,267.0,2.1,21.0,431.0,212.82,154.17
2017,4,18,9,15,201.0,297.0,2.1,21.5,425.0,249.05,184.19
2017,4,18,9,30,132.0,327.0,2.1,22.0,419.0,270.36,203.23
2017,4,18,9,45,459.5,241.5,2.1,22.5,589.0,321.48,233.97
2017,4,18,10,0,787.0,156.0,2.1,23.0,759.0,418.3,303.79
2017,4,18,10,15,798.0,159.0,2.1,23.5,795.0,475.58,350.27
2017,4,18,10,30,809.0,162.0,2.1,24.0,831.0,532.73,395.29
2017,4,18,10,45,828.0,157.0,2.15,24.5,863.0,587.5,437.35
2017,4,18,11,0,847.0,152.0,2.2,25.0,895.0,642.24,478.11
2017,4,18,11,15,852.0,153.0,2.2,25.0,916.5,692.52,515.16
2017,4,18,11,30,857.0,154.0,2.2,25.0,938.0,740.97,549.99
2017,4,18,11,45,864.5,151.5,2.25,25.5,952.0,778.69,576.25
2017,4,18,12,0,872.0,149.0,2.3,26.0,966.0,820.67,603.79
2017,4,18,12,15,873.0,149.0,2.3,26.0,970.5,857.08,627.45
2017,4,18,12,30,874.0,149.0,2.3,26.0,975.0,890.62,649.14
2017,4,18,12,45,876.5,146.0,2.35,26.0,971.5,919.9,668.45
2017,4,18,13,0,879.0,143.0,2.4,26.0,968.0,945.97,685.73
2017,4,18,13,15,876.0,142.5,2.45,26.0,955.5,965.77,699.04
2017,4,18,13,30,873.0,142.0,2.5,26.0,943.0,981.91,710.16
2017,4,18,13,45,869.5,139.5,2.55,26.5,922.0,991.94,716.09
2017,4,18,14,0,866.0,137.0,2.6,27.0,901.0,998.09,719.7
2017,4,18,14,15,858.5,135.0,2.6,26.5,872.0,996.89,721.16
2017,4,18,14,30,851.0,133.0,2.6,26.0,843.0,991.82,720.35
2017,4,18,14,45,833.5,134.5,2.65,26.0,805.0,989.9,720.8
2017,4,18,15,0,816.0,136.0,2.7,26.0,767.0,971.16,710.43
2017,4,18,15,15,801.5,133.0,2.7,25.5,724.5,947.02,697.64
2017,4,18,15,30,787.0,130.0,2.7,25.0,682.0,919.61,682.67
2017,4,18,15,45,767.5,126.5,2.75,25.0,633.5,883.9,661.12
2017,4,18,16,0,748.0,123.0,2.8,25.0,585.0,851.18,641.45
2017,4,18,16,15,723.0,118.0,2.75,24.5,533.0,804.13,612.17
2017,4,18,16,30,698.0,113.0,2.7,24.0,481.0,755.49,581.34
2017,4,18,16,45,664.0,107.5,2.7,24.0,426.0,697.68,542.45
2017,4,18,17,0,630.0,102.0,2.7,24.0,371.0,639.68,502.53
2017,4,18,17,15,583.5,94.0,2.45,23.5,315.5,569.82,451.96
2017,4,18,17,30,537.0,86.0,2.2,23.0,260.0,501.76,400.64
2017,4,18,17,45,467.0,76.0,1.95,22.5,206.0,418.63,335.62
2017,4,18,18,0,397.0,66.0,1.7,22.0,152.0,337.17,269.58
2017,4,18,18,15,299.5,51.5,1.6,21.0,105.0,247.42,195.2
2017,4,18,18,30,202.0,37.0,1.5,20.0,58.0,168.43,125.73
2017,4,18,18,45,101.0,18.5,1.45,19.5,29.0,79.77,0.0
2017,4,18,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,98.0,16.5,1.8,17.5,25.5,14.08,0.0
2017,4,19,6,30,196.0,33.0,2.0,18.0,51.0,25.48,14.99
2017,4,19,6,45,297.5,48.0,2.25,18.5,98.0,36.75,26.07
2017,4,19,7,0,399.0,63.0,2.5,19.0,145.0,47.83,36.18
2017,4,19,7,15,468.0,73.5,2.55,19.5,198.5,57.04,44.4
2017,4,19,7,30,537.0,84.0,2.6,20.0,252.0,63.8,50.24
2017,4,19,7,45,278.5,118.5,2.65,20.5,207.0,86.1,69.3
2017,4,19,8,0,20.0,153.0,2.7,21.0,162.0,118.14,96.27
2017,4,19,8,15,362.0,131.5,2.7,21.5,318.5,88.32,70.36
2017,4,19,8,30,704.0,110.0,2.7,22.0,475.0,76.03,59.55
2017,4,19,8,45,375.0,181.5,2.75,22.5,378.0,136.33,94.97
2017,4,19,9,0,46.0,253.0,2.8,23.0,281.0,190.37,145.01
2017,4,19,9,15,427.5,186.0,2.8,23.5,481.0,208.27,142.31
2017,4,19,9,30,809.0,119.0,2.8,24.0,681.0,292.05,195.72
2017,4,19,9,45,460.5,244.5,2.85,24.5,569.0,323.65,234.38
2017,4,19,10,0,112.0,370.0,2.9,25.0,457.0,325.77,244.53
2017,4,19,10,15,81.0,369.0,2.95,25.0,433.5,323.96,243.94
2017,4,19,10,30,50.0,368.0,3.0,25.0,410.0,317.69,239.52
2017,4,19,10,45,463.0,249.0,3.05,25.5,655.5,459.52,346.26
2017,4,19,11,0,876.0,130.0,3.1,26.0,901.0,638.85,478.63
2017,4,19,11,15,599.5,286.0,3.15,26.0,819.5,636.79,474.79
2017,4,19,11,30,323.0,442.0,3.2,26.0,738.0,603.63,447.83
2017,4,19,11,45,588.5,301.0,3.25,26.5,849.5,709.54,527.22
2017,4,19,12,0,854.0,160.0,3.3,27.0,961.0,823.89,610.17
2017,4,19,12,15,855.0,160.0,3.35,27.0,966.0,860.94,634.43
2017,4,19,12,30,856.0,160.0,3.4,27.0,971.0,895.09,657.22
2017,4,19,12,45,858.0,158.0,3.5,27.5,967.5,912.49,667.86
2017,4,19,13,0,860.0,156.0,3.6,28.0,964.0,938.69,684.48
2017,4,19,13,15,524.0,314.0,3.6,28.0,805.0,816.82,598.82
2017,4,19,13,30,188.0,472.0,3.6,28.0,646.0,634.07,465.42
2017,4,19,13,45,519.5,309.5,3.65,28.0,772.5,836.68,615.7
2017,4,19,14,0,851.0,147.0,3.7,28.0,899.0,1005.57,731.57
2017,4,19,14,15,477.5,278.0,3.7,28.0,697.5,781.46,577.5
2017,4,19,14,30,104.0,409.0,3.7,28.0,496.0,495.09,368.23
2017,4,19,14,45,463.5,271.0,3.75,28.0,634.0,767.32,572.86
2017,4,19,15,0,823.0,133.0,3.8,28.0,772.0,973.05,715.79
2017,4,19,15,15,451.0,227.0,3.8,28.0,574.0,706.02,530.51
2017,4,19,15,30,79.0,321.0,3.8,28.0,376.0,390.11,294.9
2017,4,19,15,45,423.5,218.5,3.8,28.0,484.0,659.77,503.09
2017,4,19,16,0,768.0,116.0,3.8,28.0,592.0,854.41,643.34
2017,4,19,16,15,744.0,111.5,3.7,27.5,540.0,813.12,616.23
2017,4,19,16,30,720.0,107.0,3.6,27.0,488.0,765.35,585.79
2017,4,19,16,45,691.5,100.5,3.55,26.5,433.5,710.17,549.68
2017,4,19,17,0,663.0,94.0,3.5,26.0,379.0,654.39,512.23
2017,4,19,17,15,618.5,87.0,3.25,25.5,323.0,586.03,463.51
2017,4,19,17,30,574.0,80.0,3.0,25.0,267.0,519.27,413.36
2017,4,19,17,45,514.0,70.0,2.75,24.5,213.0,441.2,352.53
2017,4,19,18,0,454.0,60.0,2.5,24.0,159.0,367.37,292.56
2017,4,19,18,15,354.5,47.5,2.45,23.0,110.5,274.45,215.84
2017,4,19,18,30,255.0,35.0,2.4,22.0,62.0,190.15,142.16
2017,4,19,18,45,127.5,17.5,2.4,21.5,31.0,89.48,5.09
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,103.0,17.0,3.0,19.5,27.5,13.24,0.0
2017,4,20,6,30,206.0,34.0,3.2,20.0,55.0,26.25,15.67
2017,4,20,6,45,310.5,48.5,3.45,20.5,102.5,37.16,26.22
2017,4,20,7,0,415.0,63.0,3.7,21.0,150.0,50.02,37.78
2017,4,20,7,15,207.5,83.0,3.8,21.5,126.5,62.17,48.47
2017,4,20,7,30,0.0,103.0,3.9,22.0,103.0,81.21,64.83
2017,4,20,7,45,11.5,129.5,4.05,22.5,134.5,100.86,81.35
2017,4,20,8,0,23.0,156.0,4.2,23.0,166.0,120.25,97.35
2017,4,20,8,15,24.0,175.5,4.2,23.5,187.5,134.8,108.98
2017,4,20,8,30,25.0,195.0,4.2,24.0,209.0,149.19,120.31
2017,4,20,8,45,76.5,238.0,4.2,24.5,284.0,174.45,132.25
2017,4,20,9,0,128.0,281.0,4.2,25.0,359.0,210.19,156.1
2017,4,20,9,15,64.5,221.0,4.15,25.0,261.0,180.75,135.31
2017,4,20,9,30,1.0,161.0,4.1,25.0,163.0,131.52,99.13
2017,4,20,9,45,44.5,262.0,4.05,25.5,297.0,217.67,164.44
2017,4,20,10,0,88.0,363.0,4.0,26.0,431.0,311.83,234.58
2017,4,20,10,15,74.0,372.0,3.95,26.0,431.0,322.92,243.0
2017,4,20,10,30,60.0,381.0,3.9,26.0,431.0,332.11,249.93
2017,4,20,10,45,198.0,398.5,3.85,26.5,572.0,428.71,321.32
2017,4,20,11,0,336.0,416.0,3.8,27.0,713.0,542.08,403.71
2017,4,20,11,15,182.0,390.0,3.75,27.0,551.5,444.71,332.45
2017,4,20,11,30,28.0,364.0,3.7,27.0,390.0,325.94,243.38
2017,4,20,11,45,59.5,416.5,3.7,27.5,472.5,398.76,297.1
2017,4,20,12,0,91.0,469.0,3.7,28.0,555.0,475.92,352.36
2017,4,20,12,15,208.0,465.5,3.65,28.0,663.0,586.29,433.03
2017,4,20,12,30,325.0,462.0,3.6,28.0,771.0,706.59,518.48
2017,4,20,12,45,601.5,303.5,3.6,28.5,871.0,835.71,612.18
2017,4,20,13,0,878.0,145.0,3.6,29.0,971.0,944.18,685.88
2017,4,20,13,15,874.5,144.0,3.6,29.0,958.5,962.95,697.63
2017,4,20,13,30,871.0,143.0,3.6,29.0,946.0,978.04,707.75
2017,4,20,13,45,864.5,142.5,3.6,29.0,924.5,986.94,713.99
2017,4,20,14,0,858.0,142.0,3.6,29.0,903.0,991.98,717.91
2017,4,20,14,15,850.5,140.5,3.6,29.0,874.0,991.24,718.24
2017,4,20,14,30,843.0,139.0,3.6,29.0,845.0,1000.23,725.11
2017,4,20,14,45,556.0,254.0,3.65,29.0,711.5,839.26,617.72
2017,4,20,15,0,269.0,369.0,3.7,29.0,578.0,660.15,489.06
2017,4,20,15,15,529.5,249.5,3.7,29.0,632.5,804.52,598.57
2017,4,20,15,30,790.0,130.0,3.7,29.0,687.0,919.02,679.23
2017,4,20,15,45,772.5,126.0,3.7,29.0,639.0,884.6,657.01
2017,4,20,16,0,755.0,122.0,3.7,29.0,591.0,847.48,633.91
2017,4,20,16,15,730.5,117.0,3.65,28.5,539.0,806.1,608.65
2017,4,20,16,30,706.0,112.0,3.6,28.0,487.0,757.74,578.08
2017,4,20,16,45,673.5,106.5,3.6,28.0,432.0,701.01,540.03
2017,4,20,17,0,641.0,101.0,3.6,28.0,377.0,643.97,500.93
2017,4,20,17,15,595.5,93.5,3.3,27.0,321.0,575.19,452.43
2017,4,20,17,30,550.0,86.0,3.0,26.0,265.0,508.08,402.91
2017,4,20,17,45,485.0,75.5,2.75,25.5,211.0,427.36,340.22
2017,4,20,18,0,420.0,65.0,2.5,25.0,157.0,351.32,278.8
2017,4,20,18,15,322.5,51.0,2.4,24.5,109.5,257.06,201.03
2017,4,20,18,30,225.0,37.0,2.3,24.0,62.0,177.58,131.93
2017,4,20,18,45,112.5,18.5,2.25,23.5,31.0,84.62,12.79
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,88.0,18.5,4.15,19.5,27.5,14.37,0.0
2017,4,21,6,30,176.0,37.0,4.3,20.0,55.0,28.4,17.62
2017,4,21,6,45,280.0,52.5,4.45,20.5,102.5,39.94,28.64
2017,4,21,7,0,384.0,68.0,4.6,21.0,150.0,51.27,38.89
2017,4,21,7,15,192.0,67.0,4.65,21.5,108.0,51.16,38.95
2017,4,21,7,30,0.0,66.0,4.7,22.0,66.0,54.59,41.86
2017,4,21,7,45,87.0,121.5,4.8,22.5,159.0,90.13,72.22
2017,4,21,8,0,174.0,177.0,4.9,23.0,252.0,124.96,101.37
2017,4,21,8,15,87.0,140.5,4.95,23.5,178.0,103.01,82.26
2017,4,21,8,30,0.0,104.0,5.0,24.0,104.0,85.36,66.93
2017,4,21,8,45,0.0,110.0,5.05,24.5,110.0,90.37,67.57
2017,4,21,9,0,0.0,116.0,5.1,25.0,116.0,95.42,71.22
2017,4,21,9,15,388.5,125.5,5.15,25.0,397.5,157.75,104.13
2017,4,21,9,30,777.0,135.0,5.2,25.0,679.0,295.86,200.19
2017,4,21,9,45,421.0,243.5,5.3,25.5,540.5,310.04,225.77
2017,4,21,10,0,65.0,352.0,5.4,26.0,402.0,295.47,223.25
2017,4,21,10,15,53.0,355.5,5.45,26.5,398.0,301.75,227.83
2017,4,21,10,30,41.0,359.0,5.5,27.0,394.0,306.18,230.74
2017,4,21,10,45,173.0,393.0,5.6,27.5,546.0,410.56,308.72
2017,4,21,11,0,305.0,427.0,5.7,28.0,698.0,531.3,397.7
2017,4,21,11,15,330.0,429.0,5.7,28.0,728.5,572.65,428.3
2017,4,21,11,30,355.0,431.0,5.7,28.0,759.0,615.52,459.95
2017,4,21,11,45,207.0,437.0,5.75,28.5,629.5,530.43,396.1
2017,4,21,12,0,59.0,443.0,5.8,29.0,500.0,427.95,318.22
2017,4,21,12,15,466.0,296.0,5.75,29.0,739.0,664.78,499.39
2017,4,21,12,30,873.0,149.0,5.7,29.0,978.0,886.17,659.26
2017,4,21,12,45,646.5,282.0,5.7,29.5,894.5,855.81,633.38
2017,4,21,13,0,420.0,415.0,5.7,30.0,811.0,792.78,583.08
2017,4,21,13,15,646.0,278.5,5.65,30.0,879.0,896.86,661.49
2017,4,21,13,30,872.0,142.0,5.6,30.0,947.0,976.6,716.95
2017,4,21,13,45,870.0,139.0,5.55,30.0,926.5,987.43,724.01
2017,4,21,14,0,868.0,136.0,5.5,30.0,906.0,994.41,728.99
2017,4,21,14,15,860.5,134.5,5.45,30.0,877.5,993.58,728.93
2017,4,21,14,30,853.0,133.0,5.4,30.0,849.0,988.89,726.48
2017,4,21,14,45,841.5,131.0,5.35,30.0,812.5,988.85,727.33
2017,4,21,15,0,830.0,129.0,5.3,30.0,776.0,972.04,717.07
2017,4,21,15,15,816.5,126.5,5.2,29.5,733.5,949.19,704.05
2017,4,21,15,30,803.0,124.0,5.1,29.0,691.0,923.02,688.83
2017,4,21,15,45,785.0,120.5,5.05,29.0,643.0,888.44,666.77
2017,4,21,16,0,767.0,117.0,5.0,29.0,595.0,851.17,642.79
2017,4,21,16,15,743.5,112.5,4.85,28.5,543.0,810.39,616.92
2017,4,21,16,30,720.0,108.0,4.7,28.0,491.0,763.13,586.13
2017,4,21,16,45,687.5,102.5,4.55,28.0,436.0,706.0,546.63
2017,4,21,17,0,655.0,97.0,4.4,28.0,381.0,648.57,506.44
2017,4,21,17,15,610.5,90.0,3.95,27.5,325.0,580.69,457.39
2017,4,21,17,30,566.0,83.0,3.5,27.0,269.0,514.4,407.33
2017,4,21,17,45,500.5,73.5,3.05,26.5,214.5,433.94,344.56
2017,4,21,18,0,435.0,64.0,2.6,26.0,160.0,358.16,283.21
2017,4,21,18,15,337.5,50.5,2.4,25.0,112.0,263.37,205.68
2017,4,21,18,30,240.0,37.0,2.2,24.0,64.0,183.81,137.03
2017,4,21,18,45,120.0,18.5,2.05,23.5,32.0,87.75,20.84
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,53.0,20.5,5.35,13.5,26.0,16.11,0.0
2017,4,22,6,30,106.0,41.0,5.4,13.0,52.0,31.47,20.98
2017,4,22,6,45,193.0,62.5,5.45,13.0,98.5,47.33,36.13
2017,4,22,7,0,280.0,84.0,5.5,13.0,145.0,62.91,50.58
2017,4,22,7,15,345.5,100.0,5.45,13.0,197.0,72.81,59.7
2017,4,22,7,30,411.0,116.0,5.4,13.0,249.0,83.16,68.94
2017,4,22,7,45,205.5,89.0,5.4,13.5,155.5,65.96,53.36
2017,4,22,8,0,0.0,62.0,5.4,14.0,62.0,51.37,40.15
2017,4,22,8,15,0.0,83.0,5.4,14.0,83.0,68.93,55.49
2017,4,22,8,30,0.0,104.0,5.4,14.0,104.0,85.38,69.69
2017,4,22,8,45,0.0,121.0,5.4,14.5,121.0,98.74,77.3
2017,4,22,9,0,0.0,138.0,5.4,15.0,138.0,112.28,88.06
2017,4,22,9,15,4.5,174.0,5.4,15.5,177.0,141.14,111.07
2017,4,22,9,30,9.0,210.0,5.4,16.0,216.0,170.76,134.42
2017,4,22,9,45,17.5,254.0,5.45,16.5,267.0,208.49,163.96
2017,4,22,10,0,26.0,298.0,5.5,17.0,318.0,242.6,190.35
2017,4,22,10,15,66.5,354.0,5.5,17.0,409.0,306.37,240.0
2017,4,22,10,30,107.0,410.0,5.5,17.0,500.0,376.17,294.13
2017,4,22,10,45,61.0,343.0,5.5,17.5,395.0,311.16,243.27
2017,4,22,11,0,15.0,276.0,5.5,18.0,290.0,236.68,184.3
2017,4,22,11,15,16.0,289.5,5.45,18.0,304.5,250.32,194.99
2017,4,22,11,30,17.0,303.0,5.4,18.0,319.0,264.19,205.7
2017,4,22,11,45,39.5,374.5,5.4,18.5,412.0,347.78,270.31
2017,4,22,12,0,62.0,446.0,5.4,19.0,505.0,432.51,334.41
2017,4,22,12,15,52.5,434.5,5.35,19.0,484.5,421.87,325.91
2017,4,22,12,30,43.0,423.0,5.3,19.0,464.0,409.81,316.56
2017,4,22,12,45,31.0,373.0,5.3,19.5,402.5,359.04,277.34
2017,4,22,13,0,19.0,323.0,5.3,20.0,341.0,294.28,227.18
2017,4,22,13,15,17.5,307.5,5.2,20.0,324.0,280.68,216.87
2017,4,22,13,30,16.0,292.0,5.1,20.0,307.0,266.72,206.18
2017,4,22,13,45,13.5,259.5,5.1,20.0,272.0,236.27,182.7
2017,4,22,14,0,11.0,227.0,5.1,20.0,237.0,205.52,158.85
2017,4,22,14,15,11.0,231.0,5.05,20.0,241.0,209.64,162.3
2017,4,22,14,30,11.0,235.0,5.0,20.0,245.0,213.84,165.81
2017,4,22,14,45,15.0,255.5,4.95,20.0,268.0,237.3,184.62
2017,4,22,15,0,19.0,276.0,4.9,20.0,291.0,261.48,203.96
2017,4,22,15,15,17.0,258.0,4.9,20.0,271.0,243.65,190.34
2017,4,22,15,30,15.0,240.0,4.9,20.0,251.0,225.73,176.66
2017,4,22,15,45,57.0,261.5,4.9,20.0,298.0,305.42,241.49
2017,4,22,16,0,99.0,283.0,4.9,20.0,345.0,369.76,293.56
2017,4,22,16,15,56.5,235.0,4.85,19.5,270.0,280.16,223.16
2017,4,22,16,30,14.0,187.0,4.8,19.0,195.0,178.95,141.84
2017,4,22,16,45,7.0,113.0,4.8,19.0,117.0,102.04,79.4
2017,4,22,17,0,0.0,39.0,4.8,19.0,39.0,32.24,21.42
2017,4,22,17,15,0.0,33.0,4.6,18.5,33.0,27.24,17.37
2017,4,22,17,30,0.0,27.0,4.4,18.0,27.0,22.26,13.24
2017,4,22,17,45,199.5,49.5,4.25,17.5,94.0,201.83,167.97
2017,4,22,18,0,399.0,72.0,4.1,17.0,161.0,341.36,281.69
2017,4,22,18,15,304.5,56.5,3.85,16.5,113.0,252.67,204.67
2017,4,22,18,30,210.0,41.0,3.6,16.0,65.0,174.15,134.48
2017,4,22,18,45,105.0,20.5,3.4,15.5,32.5,84.58,27.15
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,154.0,18.0,3.65,8.5,35.0,14.67,0.0
2017,4,23,6,30,308.0,36.0,3.8,9.0,70.0,29.64,19.96
2017,4,23,6,45,416.0,48.0,4.0,10.0,122.0,38.8,29.05
2017,4,23,7,0,524.0,60.0,4.2,11.0,174.0,47.78,37.45
2017,4,23,7,15,591.0,68.0,4.35,12.0,232.5,53.05,42.23
2017,4,23,7,30,658.0,76.0,4.5,13.0,291.0,58.23,46.7
2017,4,23,7,45,703.5,81.5,4.65,14.0,350.5,61.23,49.07
2017,4,23,8,0,749.0,87.0,4.8,15.0,410.0,64.18,51.29
2017,4,23,8,15,780.0,91.5,4.85,15.5,468.0,72.28,58.08
2017,4,23,8,30,811.0,96.0,4.9,16.0,526.0,74.38,59.56
2017,4,23,8,45,835.0,99.5,5.0,16.5,581.5,115.28,67.03
2017,4,23,9,0,859.0,103.0,5.1,17.0,637.0,177.57,103.76
2017,4,23,9,15,875.5,105.5,5.0,17.5,687.5,240.32,152.89
2017,4,23,9,30,892.0,108.0,4.9,18.0,738.0,310.01,212.44
2017,4,23,9,45,906.0,110.0,4.85,18.5,783.0,373.11,268.11
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,436.56,323.51
2017,4,23,10,15,929.0,113.5,4.7,19.5,865.5,497.56,375.6
2017,4,23,10,30,938.0,115.0,4.6,20.0,903.0,557.76,425.31
2017,4,23,10,45,945.5,116.0,4.55,20.5,933.5,615.73,471.7
2017,4,23,11,0,953.0,117.0,4.5,21.0,964.0,672.24,515.37
