Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,0,688.0,205.0,3.8,29.0,754.0,406.86,291.21
2017,5,3,10,15,460.0,315.0,3.7,29.0,689.5,434.24,317.32
2017,5,3,10,30,232.0,425.0,3.6,29.0,625.0,441.24,324.88
2017,5,3,10,45,123.5,350.5,3.55,29.5,457.0,347.41,257.16
2017,5,3,11,0,15.0,276.0,3.5,30.0,289.0,236.09,174.32
2017,5,3,11,15,125.5,377.0,3.45,30.0,494.5,392.21,290.28
2017,5,3,11,30,236.0,478.0,3.4,30.0,700.0,559.85,409.83
2017,5,3,11,45,485.5,355.5,3.4,30.5,820.0,665.88,486.87
2017,5,3,12,0,735.0,233.0,3.4,31.0,940.0,781.89,569.59
2017,5,3,12,15,509.5,359.0,3.4,31.0,850.0,741.33,537.35
2017,5,3,12,30,284.0,485.0,3.4,31.0,760.0,679.13,490.36
2017,5,3,12,45,509.5,358.5,3.4,31.5,849.5,788.42,569.45
2017,5,3,13,0,735.0,232.0,3.4,32.0,939.0,896.92,645.24
2017,5,3,13,15,731.5,231.0,3.55,32.0,926.5,914.4,657.2
2017,5,3,13,30,728.0,230.0,3.7,32.0,914.0,928.45,667.48
2017,5,3,13,45,494.0,339.5,3.85,32.0,799.5,822.57,593.58
2017,5,3,14,0,260.0,449.0,4.0,32.0,685.0,700.16,506.5
2017,5,3,14,15,483.0,332.0,4.35,31.5,752.5,821.84,599.05
2017,5,3,14,30,706.0,215.0,4.7,31.0,820.0,931.05,680.52
2017,5,3,14,45,701.0,207.0,5.05,31.0,787.0,919.11,675.31
2017,5,3,15,0,696.0,199.0,5.4,31.0,754.0,903.75,668.37
2017,5,3,15,15,382.5,262.5,5.7,30.5,565.0,660.85,497.37
2017,5,3,15,30,69.0,326.0,6.0,30.0,376.0,378.3,285.64
2017,5,3,15,45,68.0,303.0,6.35,30.0,350.0,355.13,269.97
2017,5,3,16,0,67.0,280.0,6.7,30.0,324.0,331.54,253.24
2017,5,3,16,15,63.5,257.5,6.8,29.0,296.5,305.99,235.57
2017,5,3,16,30,60.0,235.0,6.9,28.0,269.0,280.3,217.45
2017,5,3,16,45,309.0,183.0,7.0,27.5,326.5,451.89,358.18
2017,5,3,17,0,558.0,131.0,7.1,27.0,384.0,587.58,468.19
2017,5,3,17,15,515.5,121.0,6.9,26.0,331.0,523.73,420.39
2017,5,3,17,30,473.0,111.0,6.7,25.0,278.0,461.84,373.16
2017,5,3,17,45,439.5,94.5,6.55,24.5,228.0,400.46,324.31
2017,5,3,18,0,406.0,78.0,6.4,24.0,178.0,341.06,275.27
2017,5,3,18,15,322.0,63.5,6.05,23.5,130.0,260.45,207.14
2017,5,3,18,30,238.0,49.0,5.7,23.0,82.0,188.53,144.9
2017,5,3,18,45,138.5,30.0,5.35,22.5,47.0,113.06,74.13
2017,5,3,19,0,39.0,11.0,5.0,22.0,12.0,22.98,0.0
2017,5,3,19,15,19.5,5.5,4.8,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.5,7.0,4.3,12.0,8.5,0.0,0.0
2017,5,4,6,0,81.0,14.0,4.4,12.0,17.0,11.95,0.0
2017,5,4,6,15,220.0,29.5,4.7,12.5,57.0,22.91,12.89
2017,5,4,6,30,359.0,45.0,5.0,13.0,97.0,36.63,26.48
2017,5,4,6,45,449.0,56.0,5.35,13.5,149.5,44.67,34.14
2017,5,4,7,0,539.0,67.0,5.7,14.0,202.0,52.54,41.38
2017,5,4,7,15,597.5,74.5,5.7,14.5,259.5,57.2,45.51
2017,5,4,7,30,656.0,82.0,5.7,15.0,317.0,61.76,49.4
2017,5,4,7,45,694.5,88.5,5.7,16.0,375.0,65.25,52.1
2017,5,4,8,0,733.0,95.0,5.7,17.0,433.0,68.58,54.6
2017,5,4,8,15,762.0,99.5,5.65,17.5,489.5,76.94,61.53
2017,5,4,8,30,791.0,104.0,5.6,18.0,546.0,78.73,62.71
2017,5,4,8,45,810.0,109.0,5.55,18.5,598.5,120.35,70.81
2017,5,4,9,0,829.0,114.0,5.5,19.0,651.0,180.58,106.45
2017,5,4,9,15,580.0,217.5,5.45,19.5,607.0,254.77,175.25
2017,5,4,9,30,331.0,321.0,5.4,20.0,563.0,307.25,227.81
2017,5,4,9,45,607.0,223.5,5.35,20.5,698.0,348.42,254.33
2017,5,4,10,0,883.0,126.0,5.3,21.0,833.0,427.75,314.62
2017,5,4,10,15,892.0,128.5,5.25,21.5,869.5,486.31,364.46
2017,5,4,10,30,901.0,131.0,5.2,22.0,906.0,544.16,412.25
2017,5,4,10,45,909.5,131.0,5.2,22.5,935.5,598.94,456.37
2017,5,4,11,0,918.0,131.0,5.2,23.0,965.0,652.42,498.12
2017,5,4,11,15,922.5,132.0,5.2,23.0,986.0,702.56,537.23
2017,5,4,11,30,927.0,133.0,5.2,23.0,1007.0,750.6,573.89
2017,5,4,11,45,931.5,132.0,5.25,23.5,1020.0,794.81,606.1
2017,5,4,12,0,936.0,131.0,5.3,24.0,1033.0,836.54,634.72
2017,5,4,12,15,936.5,131.0,5.35,24.0,1036.5,873.24,660.32
2017,5,4,12,30,937.0,131.0,5.4,24.0,1040.0,906.94,683.8
2017,5,4,12,45,938.5,129.0,5.5,24.5,1036.0,936.64,703.41
2017,5,4,13,0,940.0,127.0,5.6,25.0,1032.0,962.98,720.72
2017,5,4,13,15,937.0,126.5,5.6,25.0,1018.5,982.99,734.56
2017,5,4,13,30,934.0,126.0,5.6,25.0,1005.0,999.15,745.91
2017,5,4,13,45,930.5,124.0,5.7,25.0,983.5,1009.5,754.12
2017,5,4,14,0,927.0,122.0,5.8,25.0,962.0,1015.79,759.75
2017,5,4,14,15,920.5,120.5,5.85,25.0,932.5,1015.63,760.83
2017,5,4,14,30,914.0,119.0,5.9,25.0,903.0,1011.44,759.34
2017,5,4,14,45,897.5,121.0,5.95,25.0,864.0,997.28,751.15
2017,5,4,15,0,881.0,123.0,6.0,25.0,825.0,979.48,740.6
2017,5,4,15,15,868.5,120.5,5.95,25.0,782.0,957.36,726.54
2017,5,4,15,30,856.0,118.0,5.9,25.0,739.0,942.65,717.77
2017,5,4,15,45,842.5,114.0,5.9,25.0,691.0,910.88,697.34
2017,5,4,16,0,829.0,110.0,5.9,25.0,643.0,876.09,674.78
2017,5,4,16,15,808.0,106.0,5.8,24.5,590.0,832.13,646.3
2017,5,4,16,30,787.0,102.0,5.7,24.0,537.0,786.1,615.98
2017,5,4,16,45,760.0,96.5,5.6,23.5,481.5,731.92,579.13
2017,5,4,17,0,733.0,91.0,5.5,23.0,426.0,680.49,543.64
2017,5,4,17,15,693.5,85.5,5.2,22.5,368.5,616.13,496.27
2017,5,4,17,30,654.0,80.0,4.9,22.0,311.0,552.76,447.45
2017,5,4,17,45,596.0,72.0,4.65,21.5,254.0,476.51,386.97
2017,5,4,18,0,538.0,64.0,4.4,21.0,197.0,404.05,327.35
2017,5,4,18,15,447.0,53.5,3.95,20.0,145.0,316.18,253.66
2017,5,4,18,30,356.0,43.0,3.5,19.0,93.0,236.89,184.84
2017,5,4,18,45,214.5,28.0,3.05,18.5,54.0,140.88,95.95
2017,5,4,19,0,73.0,13.0,2.6,18.0,15.0,36.44,0.0
2017,5,4,19,15,36.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.5,7.5,1.6,11.5,9.0,0.0,0.0
2017,5,5,6,0,75.0,15.0,1.7,12.0,18.0,12.8,0.0
2017,5,5,6,15,212.5,31.5,2.05,13.0,58.5,24.4,14.32
2017,5,5,6,30,350.0,48.0,2.4,14.0,99.0,39.15,28.64
2017,5,5,6,45,441.0,59.0,2.75,15.0,152.0,47.08,36.1
2017,5,5,7,0,532.0,70.0,3.1,16.0,205.0,54.85,43.1
2017,5,5,7,15,591.0,78.0,3.1,17.0,262.5,59.8,47.34
2017,5,5,7,30,650.0,86.0,3.1,18.0,320.0,64.62,51.29
2017,5,5,7,45,689.5,92.5,3.15,19.0,378.5,67.98,53.83
2017,5,5,8,0,729.0,99.0,3.2,20.0,437.0,71.21,56.18
2017,5,5,8,15,758.0,104.0,3.3,20.5,493.5,73.12,57.47
2017,5,5,8,30,787.0,109.0,3.4,21.0,550.0,82.15,64.81
2017,5,5,8,45,807.5,113.5,3.5,21.5,603.0,123.19,72.24
2017,5,5,9,0,828.0,118.0,3.6,22.0,656.0,183.03,106.91
2017,5,5,9,15,844.5,121.5,3.6,22.5,705.0,243.54,152.9
2017,5,5,9,30,861.0,125.0,3.6,23.0,754.0,305.43,204.47
2017,5,5,9,45,872.0,128.0,3.6,23.5,797.0,366.33,256.67
2017,5,5,10,0,883.0,131.0,3.6,24.0,840.0,430.59,310.8
2017,5,5,10,15,892.5,133.0,3.6,24.0,876.5,488.97,359.98
2017,5,5,10,30,902.0,135.0,3.6,24.0,913.0,546.67,407.33
2017,5,5,10,45,907.5,137.5,3.6,24.5,941.5,601.67,450.44
2017,5,5,11,0,913.0,140.0,3.6,25.0,970.0,655.09,490.97
2017,5,5,11,15,917.5,141.0,3.55,25.5,991.0,705.0,527.56
2017,5,5,11,30,922.0,142.0,3.5,26.0,1012.0,752.82,561.55
2017,5,5,11,45,926.0,141.5,3.45,26.5,1025.0,796.87,591.98
2017,5,5,12,0,930.0,141.0,3.4,27.0,1038.0,838.45,619.13
2017,5,5,12,15,930.5,141.0,3.35,27.0,1042.0,875.01,642.97
2017,5,5,12,30,931.0,141.0,3.3,27.0,1046.0,908.61,664.71
2017,5,5,12,45,930.0,141.0,3.3,27.5,1041.0,937.81,682.43
2017,5,5,13,0,929.0,141.0,3.3,28.0,1036.0,963.65,697.9
2017,5,5,13,15,926.0,140.0,3.25,28.0,1022.5,983.23,710.35
2017,5,5,13,30,923.0,139.0,3.2,28.0,1009.0,999.0,720.43
2017,5,5,13,45,919.0,137.5,3.15,28.0,987.5,1009.46,727.21
2017,5,5,14,0,915.0,136.0,3.1,28.0,966.0,1015.91,731.56
2017,5,5,14,15,908.0,134.5,3.05,28.0,936.0,1015.48,731.67
2017,5,5,14,30,901.0,133.0,3.0,28.0,906.0,1011.05,729.41
2017,5,5,14,45,890.0,131.5,3.0,28.0,869.0,998.87,722.76
2017,5,5,15,0,879.0,130.0,3.0,28.0,832.0,982.93,713.85
2017,5,5,15,15,866.0,127.0,2.95,28.0,788.5,971.54,707.64
2017,5,5,15,30,853.0,124.0,2.9,28.0,745.0,944.7,691.4
2017,5,5,15,45,842.0,118.5,2.85,28.0,697.0,913.67,672.52
2017,5,5,16,0,831.0,113.0,2.8,28.0,649.0,879.49,651.52
2017,5,5,16,15,809.0,109.0,2.7,27.5,595.5,834.67,624.11
2017,5,5,16,30,787.0,105.0,2.6,27.0,542.0,787.82,594.97
2017,5,5,16,45,765.0,98.0,2.55,27.0,486.5,735.99,561.0
2017,5,5,17,0,743.0,91.0,2.5,27.0,431.0,686.49,528.08
2017,5,5,17,15,702.5,85.5,2.15,26.0,373.0,621.1,482.85
2017,5,5,17,30,662.0,80.0,1.8,25.0,315.0,556.77,436.02
2017,5,5,17,45,608.5,71.5,1.45,24.0,258.0,482.48,379.88
2017,5,5,18,0,555.0,63.0,1.1,23.0,201.0,411.54,323.98
2017,5,5,18,15,464.0,53.0,1.1,22.0,148.5,323.55,253.73
2017,5,5,18,30,373.0,43.0,1.1,21.0,96.0,244.08,187.24
2017,5,5,18,45,230.5,28.0,1.15,20.0,56.0,148.93,101.83
2017,5,5,19,0,88.0,13.0,1.2,19.0,16.0,41.53,0.0
2017,5,5,19,15,44.0,6.5,1.2,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.5,7.5,1.75,12.5,10.0,6.4,0.0
2017,5,6,6,0,103.0,15.0,1.9,13.0,20.0,11.7,0.0
2017,5,6,6,15,235.5,30.5,2.1,14.0,60.0,23.7,13.86
2017,5,6,6,30,368.0,46.0,2.3,15.0,100.0,37.35,27.0
2017,5,6,6,45,454.0,56.0,2.55,16.0,152.5,44.52,33.73
2017,5,6,7,0,540.0,66.0,2.8,17.0,205.0,51.57,40.05
2017,5,6,7,15,596.0,73.5,2.85,18.0,261.5,56.25,44.04
2017,5,6,7,30,652.0,81.0,2.9,19.0,318.0,60.83,47.77
2017,5,6,7,45,691.5,86.5,3.0,20.0,375.0,63.63,49.84
2017,5,6,8,0,731.0,92.0,3.1,21.0,432.0,66.35,51.77
2017,5,6,8,15,759.0,97.0,3.15,22.0,488.0,74.89,58.63
2017,5,6,8,30,787.0,102.0,3.2,23.0,544.0,77.09,60.01
2017,5,6,8,45,808.0,105.5,3.3,24.0,596.5,117.38,66.89
2017,5,6,9,0,829.0,109.0,3.4,25.0,649.0,176.46,100.43
2017,5,6,9,15,844.5,112.0,3.25,25.5,697.0,236.33,145.42
2017,5,6,9,30,860.0,115.0,3.1,26.0,745.0,303.25,200.14
2017,5,6,9,45,872.0,117.5,3.0,26.5,787.5,362.88,250.5
2017,5,6,10,0,884.0,120.0,2.9,27.0,830.0,422.63,300.38
2017,5,6,10,15,892.5,121.5,2.75,27.5,865.5,480.04,347.13
2017,5,6,10,30,901.0,123.0,2.6,28.0,901.0,536.66,391.59
2017,5,6,10,45,907.0,124.5,2.5,28.5,929.5,590.91,432.76
2017,5,6,11,0,913.0,126.0,2.4,29.0,958.0,643.63,471.26
2017,5,6,11,15,917.5,127.5,2.25,29.0,979.0,693.66,507.19
2017,5,6,11,30,922.0,129.0,2.1,29.0,1000.0,741.62,540.46
2017,5,6,11,45,931.5,124.5,2.0,29.5,1014.5,786.23,569.77
2017,5,6,12,0,941.0,120.0,1.9,30.0,1029.0,828.66,595.4
2017,5,6,12,15,941.5,120.0,1.8,30.0,1032.5,865.22,617.5
2017,5,6,12,30,942.0,120.0,1.7,30.0,1036.0,898.76,637.4
2017,5,6,12,45,940.5,120.0,1.65,30.5,1031.5,927.41,653.25
2017,5,6,13,0,939.0,120.0,1.6,31.0,1027.0,952.61,666.84
2017,5,6,13,15,936.5,119.5,1.6,31.0,1013.5,972.83,679.33
2017,5,6,13,30,934.0,119.0,1.6,31.0,1000.0,989.24,689.59
2017,5,6,13,45,929.5,118.0,1.6,31.5,978.5,999.38,694.75
2017,5,6,14,0,925.0,117.0,1.6,32.0,957.0,1005.51,697.64
2017,5,6,14,15,918.5,115.5,1.65,32.0,928.0,1005.22,698.9
2017,5,6,14,30,912.0,114.0,1.7,32.0,899.0,1000.91,697.9
2017,5,6,14,45,895.5,116.5,1.75,32.0,860.5,987.22,691.29
2017,5,6,15,0,879.0,119.0,1.8,32.0,822.0,969.94,682.6
2017,5,6,15,15,867.0,116.5,1.85,31.5,779.5,948.28,672.59
2017,5,6,15,30,855.0,114.0,1.9,31.0,737.0,933.72,667.07
2017,5,6,15,45,839.5,111.0,2.0,31.0,689.0,901.33,649.23
2017,5,6,16,0,824.0,108.0,2.1,31.0,641.0,866.05,629.4
2017,5,6,16,15,803.5,104.5,2.15,30.5,588.5,823.33,605.12
2017,5,6,16,30,783.0,101.0,2.2,30.0,536.0,778.54,578.94
2017,5,6,16,45,755.5,96.0,2.25,30.0,480.5,724.81,544.84
2017,5,6,17,0,728.0,91.0,2.3,30.0,425.0,673.78,511.85
2017,5,6,17,15,689.0,85.0,2.05,29.0,368.0,609.57,468.33
2017,5,6,17,30,650.0,79.0,1.8,28.0,311.0,546.36,423.29
2017,5,6,17,45,595.0,71.5,1.55,27.0,255.0,473.01,368.81
2017,5,6,18,0,540.0,64.0,1.3,26.0,199.0,403.14,314.67
2017,5,6,18,15,453.0,53.5,1.3,25.0,147.5,317.59,246.81
2017,5,6,18,30,366.0,43.0,1.3,24.0,96.0,240.22,182.58
2017,5,6,18,45,231.5,28.5,1.35,23.0,56.5,149.3,102.1
2017,5,6,19,0,97.0,14.0,1.4,22.0,17.0,45.37,0.0
2017,5,6,19,15,48.5,7.0,1.45,21.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.0,8.5,2.2,14.5,11.0,7.26,0.0
2017,5,7,6,0,118.0,17.0,2.4,15.0,22.0,13.26,0.0
2017,5,7,6,15,251.0,31.5,2.4,15.5,63.0,25.8,15.64
2017,5,7,6,30,384.0,46.0,2.4,16.0,104.0,37.34,26.89
2017,5,7,6,45,472.5,55.5,2.45,16.5,157.5,44.14,33.33
2017,5,7,7,0,561.0,65.0,2.5,17.0,211.0,50.85,39.42
2017,5,7,7,15,616.0,72.5,2.8,18.0,267.5,55.59,43.46
2017,5,7,7,30,671.0,80.0,3.1,19.0,324.0,60.22,47.23
2017,5,7,7,45,711.0,84.5,3.4,20.5,382.0,62.39,48.66
2017,5,7,8,0,751.0,89.0,3.7,22.0,440.0,70.49,55.09
2017,5,7,8,15,778.0,93.5,3.8,22.5,496.0,72.56,56.51
2017,5,7,8,30,805.0,98.0,3.9,23.0,552.0,74.51,57.83
2017,5,7,8,45,825.0,101.5,4.0,24.0,604.5,115.42,64.93
2017,5,7,9,0,845.0,105.0,4.1,25.0,657.0,175.33,98.96
2017,5,7,9,15,859.5,108.0,4.1,25.5,705.0,235.87,144.64
2017,5,7,9,30,874.0,111.0,4.1,26.0,753.0,303.55,200.33
2017,5,7,9,45,884.5,113.5,4.1,26.5,795.0,363.4,251.38
2017,5,7,10,0,895.0,116.0,4.1,27.0,837.0,423.19,301.93
2017,5,7,10,15,903.5,118.0,4.05,27.5,873.0,481.45,350.08
2017,5,7,10,30,912.0,120.0,4.0,28.0,909.0,538.91,396.08
2017,5,7,10,45,917.0,122.0,4.0,28.5,937.0,593.45,438.53
2017,5,7,11,0,922.0,124.0,4.0,29.0,965.0,646.35,478.37
2017,5,7,11,15,925.5,124.5,4.0,29.0,985.0,695.3,515.23
2017,5,7,11,30,929.0,125.0,4.0,29.0,1005.0,742.04,549.63
2017,5,7,11,45,919.5,133.5,4.05,29.5,1013.5,783.25,578.26
2017,5,7,12,0,910.0,142.0,4.1,30.0,1022.0,821.04,603.28
2017,5,7,12,15,910.0,142.0,4.1,30.0,1025.5,856.34,626.68
2017,5,7,12,30,910.0,142.0,4.1,30.0,1029.0,888.74,648.05
2017,5,7,12,45,907.5,142.5,4.1,30.5,1023.5,916.37,664.89
2017,5,7,13,0,905.0,143.0,4.1,31.0,1018.0,940.67,679.51
2017,5,7,13,15,901.5,142.5,4.1,31.0,1004.0,959.71,692.08
2017,5,7,13,30,898.0,142.0,4.1,31.0,990.0,975.03,702.34
2017,5,7,13,45,892.0,141.0,4.2,31.0,968.0,983.74,709.01
2017,5,7,14,0,886.0,140.0,4.3,31.0,946.0,988.55,713.32
2017,5,7,14,15,878.5,138.5,4.3,31.0,916.5,987.54,713.46
2017,5,7,14,30,871.0,137.0,4.3,31.0,887.0,982.67,711.25
2017,5,7,14,45,858.5,136.0,4.3,31.0,850.0,969.73,703.92
2017,5,7,15,0,846.0,135.0,4.3,31.0,813.0,965.4,702.44
2017,5,7,15,15,760.0,164.5,4.3,30.5,749.5,915.02,671.83
2017,5,7,15,30,674.0,194.0,4.3,30.0,686.0,857.12,635.91
2017,5,7,15,45,678.5,175.0,4.35,30.0,642.0,829.74,619.36
2017,5,7,16,0,683.0,156.0,4.4,30.0,598.0,798.71,600.02
2017,5,7,16,15,729.0,124.5,4.4,29.5,562.0,785.23,593.86
2017,5,7,16,30,775.0,93.0,4.4,29.0,526.0,761.36,580.28
2017,5,7,16,45,750.5,86.5,4.4,29.0,470.0,708.65,544.82
2017,5,7,17,0,726.0,80.0,4.4,29.0,414.0,654.9,508.07
2017,5,7,17,15,660.5,85.5,4.1,28.0,359.0,588.73,461.63
2017,5,7,17,30,595.0,91.0,3.8,27.0,304.0,522.41,412.48
2017,5,7,17,45,536.0,82.0,3.55,26.5,249.0,447.33,354.67
2017,5,7,18,0,477.0,73.0,3.3,26.0,194.0,376.14,297.83
2017,5,7,18,15,393.0,60.5,3.15,25.0,143.5,289.81,227.73
2017,5,7,18,30,309.0,48.0,3.0,24.0,93.0,216.77,166.03
2017,5,7,18,45,154.5,32.5,2.85,23.5,55.0,121.09,83.23
2017,5,7,19,0,0.0,17.0,2.7,23.0,17.0,14.51,0.0
2017,5,7,19,15,0.0,8.5,2.9,22.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.95,16.5,8.5,7.26,0.0
2017,5,8,6,0,0.0,17.0,3.0,17.0,17.0,13.88,0.0
2017,5,8,6,15,98.5,38.5,3.15,17.5,54.0,29.64,18.77
2017,5,8,6,30,197.0,60.0,3.3,18.0,91.0,45.56,33.77
2017,5,8,6,45,272.0,78.5,3.5,18.5,139.0,58.22,45.32
2017,5,8,7,0,347.0,97.0,3.7,19.0,187.0,70.9,56.59
2017,5,8,7,15,403.0,110.5,3.9,19.5,239.5,79.54,64.04
2017,5,8,7,30,459.0,124.0,4.1,20.0,292.0,87.88,70.99
2017,5,8,7,45,461.5,137.5,4.3,20.5,330.5,95.24,76.95
2017,5,8,8,0,464.0,151.0,4.5,21.0,369.0,102.12,82.37
2017,5,8,8,15,387.0,192.0,4.55,21.5,389.0,130.85,106.19
2017,5,8,8,30,310.0,233.0,4.6,22.0,409.0,151.73,123.03
2017,5,8,8,45,241.0,268.0,4.7,22.5,412.5,185.15,136.86
2017,5,8,9,0,172.0,303.0,4.8,23.0,416.0,227.43,168.66
2017,5,8,9,15,200.0,325.0,4.8,23.5,465.5,263.7,194.66
2017,5,8,9,30,228.0,347.0,4.8,24.0,515.0,303.65,224.55
2017,5,8,9,45,208.5,371.0,4.85,24.5,531.5,333.73,248.78
2017,5,8,10,0,189.0,395.0,4.9,25.0,548.0,361.72,270.96
2017,5,8,10,15,108.0,365.5,4.9,25.0,454.0,325.09,245.32
2017,5,8,10,30,27.0,336.0,4.9,25.0,360.0,279.24,211.37
2017,5,8,10,45,69.5,396.5,4.95,25.5,460.0,352.81,266.33
2017,5,8,11,0,112.0,457.0,5.0,26.0,560.0,432.23,324.67
2017,5,8,11,15,163.0,470.5,5.0,26.0,623.5,485.87,364.45
2017,5,8,11,30,214.0,484.0,5.0,26.0,687.0,546.07,408.87
2017,5,8,11,45,156.0,485.0,5.05,26.5,634.0,521.67,389.69
2017,5,8,12,0,98.0,486.0,5.1,27.0,581.0,487.55,363.42
2017,5,8,12,15,107.5,492.0,5.1,27.0,596.5,509.5,379.69
2017,5,8,12,30,117.0,498.0,5.1,27.0,612.0,539.53,401.5
2017,5,8,12,45,181.5,494.5,5.1,27.5,670.5,602.59,447.43
2017,5,8,13,0,246.0,491.0,5.1,28.0,729.0,668.0,494.27
2017,5,8,13,15,189.0,486.5,5.05,28.0,668.5,623.7,461.69
2017,5,8,13,30,132.0,482.0,5.0,28.0,608.0,575.95,426.75
2017,5,8,13,45,148.5,472.5,5.0,28.0,610.5,589.73,437.69
2017,5,8,14,0,165.0,463.0,5.0,28.0,613.0,602.76,447.94
2017,5,8,14,15,161.5,447.0,4.95,28.0,590.5,589.4,438.88
2017,5,8,14,30,158.0,431.0,4.9,28.0,568.0,574.78,429.06
2017,5,8,14,45,142.0,410.5,4.9,28.0,530.0,542.55,406.41
2017,5,8,15,0,126.0,390.0,4.9,28.0,492.0,509.36,382.96
2017,5,8,15,15,95.5,358.0,4.85,27.5,433.0,431.71,327.08
2017,5,8,15,30,65.0,326.0,4.8,27.0,374.0,372.16,283.49
2017,5,8,15,45,61.0,302.0,4.8,27.0,344.5,345.35,264.19
2017,5,8,16,0,57.0,278.0,4.8,27.0,315.0,318.24,244.42
2017,5,8,16,15,28.5,162.5,4.7,26.5,181.0,174.36,133.89
2017,5,8,16,30,0.0,47.0,4.6,26.0,47.0,38.94,25.87
2017,5,8,16,45,33.0,118.0,4.55,26.0,133.5,133.59,103.22
2017,5,8,17,0,66.0,189.0,4.5,26.0,220.0,235.02,184.53
2017,5,8,17,15,53.5,166.5,4.3,25.5,189.5,202.38,159.03
2017,5,8,17,30,41.0,144.0,4.1,25.0,159.0,170.56,134.01
2017,5,8,17,45,30.5,119.0,3.9,25.0,129.0,137.8,107.56
2017,5,8,18,0,20.0,94.0,3.7,25.0,99.0,97.88,74.85
2017,5,8,18,15,10.0,69.5,3.5,24.5,72.0,68.83,50.75
2017,5,8,18,30,0.0,45.0,3.3,24.0,45.0,40.15,26.8
2017,5,8,18,45,0.0,25.5,3.1,23.5,25.5,21.53,10.65
2017,5,8,19,0,0.0,6.0,2.9,23.0,6.0,5.12,0.0
2017,5,8,19,15,0.0,3.0,2.95,22.5,3.0,2.56,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.15,18.0,6.0,4.69,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,9.3,0.0
2017,5,9,6,15,70.0,35.5,3.3,18.5,45.5,28.05,17.51
2017,5,9,6,30,121.0,60.0,3.4,19.0,79.0,45.25,33.4
2017,5,9,6,45,168.5,85.5,3.5,19.5,123.5,63.11,49.39
2017,5,9,7,0,216.0,111.0,3.6,20.0,168.0,80.4,64.59
2017,5,9,7,15,108.0,101.0,3.75,20.5,129.5,76.43,61.07
2017,5,9,7,30,0.0,91.0,3.9,21.0,91.0,73.87,58.62
2017,5,9,7,45,0.0,103.0,4.05,21.5,103.0,83.43,66.52
2017,5,9,8,0,0.0,115.0,4.2,22.0,115.0,92.93,74.21
2017,5,9,8,15,0.0,130.5,4.25,22.5,130.5,104.87,83.86
2017,5,9,8,30,0.0,146.0,4.3,23.0,146.0,116.71,93.29
2017,5,9,8,45,2.0,164.0,4.4,23.5,165.0,130.89,99.91
2017,5,9,9,0,4.0,182.0,4.5,24.0,184.0,145.69,110.98
2017,5,9,9,15,6.0,194.5,4.5,24.5,199.0,156.85,119.09
2017,5,9,9,30,8.0,207.0,4.5,25.0,214.0,168.31,127.43
2017,5,9,9,45,4.5,176.5,4.55,25.5,180.5,145.37,109.21
2017,5,9,10,0,1.0,146.0,4.6,26.0,147.0,120.78,89.75
2017,5,9,10,15,3.5,160.0,4.6,26.0,163.0,133.43,99.44
2017,5,9,10,30,6.0,174.0,4.6,26.0,179.0,146.46,109.39
2017,5,9,10,45,8.5,199.5,4.65,26.5,207.0,169.15,126.53
2017,5,9,11,0,11.0,225.0,4.7,27.0,235.0,192.31,143.88
2017,5,9,11,15,12.0,229.0,4.75,27.0,240.5,197.46,147.72
2017,5,9,11,30,13.0,233.0,4.8,27.0,246.0,202.7,151.67
2017,5,9,11,45,21.5,314.0,4.85,27.5,335.5,279.99,209.62
2017,5,9,12,0,30.0,395.0,4.9,28.0,425.0,358.55,267.25
2017,5,9,12,15,28.5,389.0,5.0,28.0,417.0,357.22,266.17
2017,5,9,12,30,27.0,383.0,5.1,28.0,409.0,355.38,264.92
2017,5,9,12,45,17.0,277.5,5.2,28.0,294.0,249.89,186.59
2017,5,9,13,0,7.0,172.0,5.3,28.0,179.0,151.54,112.07
2017,5,9,13,15,18.5,277.0,5.35,28.0,295.0,262.74,196.88
2017,5,9,13,30,30.0,382.0,5.4,28.0,411.0,372.65,278.76
2017,5,9,13,45,17.5,272.0,5.5,28.0,289.0,249.65,187.03
2017,5,9,14,0,5.0,162.0,5.6,28.0,167.0,141.99,105.05
2017,5,9,14,15,5.5,168.5,5.6,28.0,174.0,148.22,110.09
2017,5,9,14,30,6.0,175.0,5.6,28.0,181.0,154.5,115.1
2017,5,9,14,45,12.0,226.0,5.7,28.0,236.0,205.78,154.86
2017,5,9,15,0,18.0,277.0,5.8,28.0,291.0,258.75,195.65
2017,5,9,15,15,14.5,251.5,5.8,27.5,263.0,232.67,176.36
2017,5,9,15,30,11.0,226.0,5.8,27.0,235.0,206.53,156.93
2017,5,9,15,45,24.5,244.0,5.85,27.0,261.0,236.61,181.11
2017,5,9,16,0,38.0,262.0,5.9,27.0,287.0,284.09,218.59
2017,5,9,16,15,70.0,254.0,5.85,26.5,295.5,304.9,236.74
2017,5,9,16,30,102.0,246.0,5.8,26.0,304.0,324.06,253.69
2017,5,9,16,45,51.0,182.0,5.8,26.0,211.0,213.92,167.13
2017,5,9,17,0,0.0,118.0,5.8,26.0,118.0,101.12,76.34
2017,5,9,17,15,0.0,101.5,5.65,25.5,101.5,86.56,65.06
2017,5,9,17,30,0.0,85.0,5.5,25.0,85.0,71.99,53.52
2017,5,9,17,45,100.0,97.5,5.35,25.0,123.0,165.06,131.22
2017,5,9,18,0,200.0,110.0,5.2,25.0,161.0,247.07,197.14
2017,5,9,18,15,148.0,83.5,5.0,24.5,116.5,172.22,135.1
2017,5,9,18,30,96.0,57.0,4.8,24.0,72.0,111.87,84.33
2017,5,9,18,45,48.0,32.5,4.6,23.5,40.0,59.74,39.42
2017,5,9,19,0,0.0,8.0,4.4,23.0,8.0,6.58,0.0
2017,5,9,19,15,0.0,4.0,4.4,22.5,4.0,3.41,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,20.0,2.0,1.71,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.28,0.0
2017,5,10,6,15,0.0,15.5,3.7,20.0,15.5,12.76,4.88
2017,5,10,6,30,0.0,27.0,3.8,20.0,27.0,22.27,13.55
2017,5,10,6,45,0.0,41.5,3.95,20.5,41.5,34.31,24.27
2017,5,10,7,0,0.0,56.0,4.1,21.0,56.0,46.37,34.88
2017,5,10,7,15,0.0,72.0,4.35,21.5,72.0,59.09,45.85
2017,5,10,7,30,0.0,88.0,4.6,22.0,88.0,71.7,56.52
2017,5,10,7,45,0.0,105.0,4.9,22.5,105.0,84.92,67.53
2017,5,10,8,0,0.0,122.0,5.2,23.0,122.0,98.02,78.25
2017,5,10,8,15,0.0,109.5,5.35,23.5,109.5,89.47,70.57
2017,5,10,8,30,0.0,97.0,5.5,24.0,97.0,80.3,62.45
2017,5,10,8,45,3.0,143.5,5.65,25.0,145.5,116.05,87.62
2017,5,10,9,0,6.0,190.0,5.8,26.0,194.0,151.73,114.9
2017,5,10,9,15,14.0,231.5,5.8,26.0,242.0,185.18,140.3
2017,5,10,9,30,22.0,273.0,5.8,26.0,290.0,219.98,166.61
2017,5,10,9,45,16.5,255.0,5.85,26.5,268.0,208.69,157.53
2017,5,10,10,0,11.0,237.0,5.9,27.0,246.0,195.58,147.12
2017,5,10,10,15,5.5,186.5,5.85,27.0,191.5,155.39,116.06
2017,5,10,10,30,0.0,136.0,5.8,27.0,137.0,112.83,82.99
2017,5,10,10,45,1.0,139.5,5.8,27.5,141.5,116.42,85.52
2017,5,10,11,0,2.0,143.0,5.8,28.0,146.0,120.14,88.13
2017,5,10,11,15,10.0,229.5,5.75,28.0,239.5,196.56,146.71
2017,5,10,11,30,18.0,316.0,5.7,28.0,333.0,274.13,205.18
2017,5,10,11,45,44.0,392.0,5.7,28.5,435.0,360.67,269.31
2017,5,10,12,0,70.0,468.0,5.7,29.0,537.0,450.17,334.29
2017,5,10,12,15,117.0,487.0,5.65,29.0,601.5,517.65,383.78
2017,5,10,12,30,164.0,506.0,5.6,29.0,666.0,584.09,432.07
2017,5,10,12,45,145.0,501.0,5.6,29.5,642.5,575.46,424.65
2017,5,10,13,0,126.0,496.0,5.6,30.0,619.0,564.7,415.97
2017,5,10,13,15,133.5,490.5,5.55,30.0,619.0,575.54,424.12
2017,5,10,13,30,141.0,485.0,5.5,30.0,619.0,585.62,431.7
2017,5,10,13,45,207.0,467.0,5.5,30.0,659.0,637.72,470.87
2017,5,10,14,0,273.0,449.0,5.5,30.0,699.0,705.08,520.07
2017,5,10,14,15,251.5,438.0,5.5,30.0,662.5,680.8,503.08
2017,5,10,14,30,230.0,427.0,5.5,30.0,626.0,637.74,473.4
2017,5,10,14,45,252.0,404.0,5.55,30.0,613.5,656.34,488.23
2017,5,10,15,0,274.0,381.0,5.6,30.0,601.0,655.88,489.72
2017,5,10,15,15,360.0,331.0,5.6,29.5,604.5,684.58,514.94
2017,5,10,15,30,446.0,281.0,5.6,29.0,608.0,725.82,548.7
2017,5,10,15,45,495.5,243.0,5.65,29.0,584.0,724.48,550.68
2017,5,10,16,0,545.0,205.0,5.7,29.0,560.0,717.62,548.93
2017,5,10,16,15,498.0,208.5,5.7,28.5,512.5,667.97,514.52
2017,5,10,16,30,451.0,212.0,5.7,28.0,465.0,618.69,479.91
2017,5,10,16,45,375.0,197.0,5.75,28.0,393.5,512.93,401.76
2017,5,10,17,0,299.0,182.0,5.8,28.0,322.0,427.88,337.2
2017,5,10,17,15,252.0,170.0,5.7,27.5,277.5,371.65,294.37
2017,5,10,17,30,205.0,158.0,5.6,27.0,233.0,306.36,243.53
2017,5,10,17,45,169.0,134.5,5.5,26.5,189.5,251.62,200.09
2017,5,10,18,0,133.0,111.0,5.4,26.0,146.0,199.78,157.93
2017,5,10,18,15,94.5,85.0,5.2,25.5,107.0,146.39,113.67
2017,5,10,18,30,56.0,59.0,5.0,25.0,68.0,95.99,71.44
2017,5,10,18,45,28.0,34.0,4.8,24.5,38.5,46.87,29.9
2017,5,10,19,0,0.0,9.0,4.6,24.0,9.0,7.4,0.0
2017,5,10,19,15,0.0,4.5,4.5,23.5,4.5,3.84,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,10.5,7.5,0.7,20.5,8.0,6.4,0.0
2017,5,11,6,0,21.0,15.0,0.7,21.0,16.0,12.42,0.0
2017,5,11,6,15,78.0,40.5,0.7,21.5,52.0,31.55,20.39
2017,5,11,6,30,135.0,66.0,0.7,22.0,88.0,49.39,36.59
2017,5,11,6,45,67.5,52.5,0.75,22.5,63.5,41.93,30.66
2017,5,11,7,0,0.0,39.0,0.8,23.0,39.0,32.21,22.37
2017,5,11,7,15,0.0,50.0,0.75,23.0,50.0,41.35,30.31
2017,5,11,7,30,0.0,61.0,0.7,23.0,61.0,50.52,38.12
2017,5,11,7,45,0.0,87.5,0.7,23.5,87.5,71.97,56.17
2017,5,11,8,0,0.0,114.0,0.7,24.0,114.0,92.25,72.84
2017,5,11,8,15,0.0,135.0,0.75,24.0,135.0,108.16,85.76
2017,5,11,8,30,0.0,156.0,0.8,24.0,156.0,123.86,98.37
2017,5,11,8,45,2.0,168.5,0.85,24.0,170.0,134.15,101.69
2017,5,11,9,0,4.0,181.0,0.9,24.0,184.0,144.98,109.7
2017,5,11,9,15,2.0,163.5,1.05,24.5,165.0,132.93,99.91
2017,5,11,9,30,0.0,146.0,1.2,25.0,146.0,119.69,89.31
2017,5,11,9,45,0.0,117.5,1.35,25.5,117.5,97.38,71.58
2017,5,11,10,0,0.0,89.0,1.5,26.0,89.0,74.32,53.28
2017,5,11,10,15,2.0,122.5,1.6,26.5,124.5,102.54,75.08
2017,5,11,10,30,4.0,156.0,1.7,27.0,160.0,130.96,96.69
2017,5,11,10,45,4.5,158.0,1.85,27.5,162.5,133.37,98.21
2017,5,11,11,0,5.0,160.0,2.0,28.0,165.0,135.83,99.82
2017,5,11,11,15,5.5,164.5,2.1,28.0,170.5,140.4,103.26
2017,5,11,11,30,6.0,169.0,2.2,28.0,176.0,145.04,106.75
2017,5,11,11,45,10.5,222.0,2.3,28.5,233.0,192.95,142.74
2017,5,11,12,0,15.0,275.0,2.4,29.0,290.0,241.73,178.73
2017,5,11,12,15,8.0,205.5,2.4,29.0,214.0,179.09,131.79
2017,5,11,12,30,1.0,136.0,2.4,29.0,138.0,115.23,83.42
2017,5,11,12,45,6.0,172.0,2.4,29.5,178.5,150.24,110.06
2017,5,11,13,0,11.0,208.0,2.4,30.0,219.0,185.82,136.68
2017,5,11,13,15,5.5,158.0,2.3,30.0,163.5,138.49,100.91
2017,5,11,13,30,0.0,108.0,2.2,30.0,108.0,90.91,64.65
2017,5,11,13,45,7.0,188.0,2.15,30.5,195.0,166.17,121.88
2017,5,11,14,0,14.0,268.0,2.1,31.0,282.0,243.4,179.09
2017,5,11,14,15,54.0,344.0,2.0,30.5,391.5,367.32,270.63
2017,5,11,14,30,94.0,420.0,1.9,30.0,501.0,483.36,353.75
2017,5,11,14,45,167.5,404.0,1.85,30.0,541.5,557.89,407.35
2017,5,11,15,0,241.0,388.0,1.8,30.0,582.0,613.27,447.39
2017,5,11,15,15,160.5,362.0,1.75,29.5,489.0,512.57,377.16
2017,5,11,15,30,80.0,336.0,1.7,29.0,396.0,395.01,293.67
2017,5,11,15,45,181.0,312.0,1.65,29.0,434.0,479.42,358.38
2017,5,11,16,0,282.0,288.0,1.6,29.0,472.0,558.02,416.47
2017,5,11,16,15,262.0,272.0,1.5,28.5,432.0,518.94,389.51
2017,5,11,16,30,242.0,256.0,1.4,28.0,392.0,463.72,351.61
2017,5,11,16,45,357.5,202.0,1.35,28.0,381.0,503.97,384.55
2017,5,11,17,0,473.0,148.0,1.3,28.0,370.0,534.02,408.83
2017,5,11,17,15,407.0,146.0,1.15,27.5,319.5,466.71,359.51
2017,5,11,17,30,341.0,144.0,1.0,27.0,269.0,390.8,303.46
2017,5,11,17,45,308.5,124.0,0.9,27.0,222.5,334.56,260.74
2017,5,11,18,0,276.0,104.0,0.8,27.0,176.0,280.6,218.27
2017,5,11,18,15,209.5,83.0,0.7,26.5,130.0,210.75,162.44
2017,5,11,18,30,143.0,62.0,0.6,26.0,84.0,147.44,110.64
2017,5,11,18,45,85.0,38.0,0.55,25.5,50.0,89.63,61.63
2017,5,11,19,0,27.0,14.0,0.5,25.0,16.0,24.66,0.0
2017,5,11,19,15,13.5,7.0,0.5,25.0,8.0,9.81,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,68.5,10.0,3.5,15.5,14.0,8.54,0.0
2017,5,12,6,0,137.0,20.0,3.7,16.0,28.0,15.57,0.0
2017,5,12,6,15,259.0,34.5,4.05,16.5,69.5,26.74,16.86
2017,5,12,6,30,381.0,49.0,4.4,17.0,111.0,39.53,28.81
2017,5,12,6,45,462.5,58.5,4.75,17.5,163.0,46.21,35.06
2017,5,12,7,0,544.0,68.0,5.1,18.0,215.0,52.77,40.95
2017,5,12,7,15,597.0,75.5,5.15,18.5,271.0,57.4,44.94
2017,5,12,7,30,650.0,83.0,5.2,19.0,327.0,61.89,48.66
2017,5,12,7,45,689.0,88.5,5.3,19.5,383.5,64.64,50.78
2017,5,12,8,0,728.0,94.0,5.4,20.0,440.0,67.29,52.76
2017,5,12,8,15,755.0,98.5,5.35,20.5,495.0,75.51,59.49
2017,5,12,8,30,782.0,103.0,5.3,21.0,550.0,77.29,60.65
2017,5,12,8,45,803.0,106.0,5.3,22.0,602.0,115.67,66.7
2017,5,12,9,0,824.0,109.0,5.3,23.0,654.0,173.53,99.44
2017,5,12,9,15,838.5,112.0,5.25,23.5,701.0,232.34,144.03
2017,5,12,9,30,853.0,115.0,5.2,24.0,748.0,298.3,198.84
2017,5,12,9,45,864.0,118.0,5.2,24.5,789.5,356.95,249.45
2017,5,12,10,0,875.0,121.0,5.2,25.0,831.0,415.63,299.79
2017,5,12,10,15,883.5,122.5,5.2,25.5,866.0,471.97,347.32
2017,5,12,10,30,892.0,124.0,5.2,26.0,901.0,527.52,392.88
2017,5,12,10,45,897.5,125.5,5.2,26.5,928.5,580.47,435.09
2017,5,12,11,0,903.0,127.0,5.2,27.0,956.0,631.87,474.82
2017,5,12,11,15,907.0,128.0,5.2,27.0,976.5,680.19,512.16
2017,5,12,11,30,911.0,129.0,5.2,27.0,997.0,726.42,547.13
2017,5,12,11,45,918.0,126.5,5.2,27.5,1010.0,769.83,578.28
2017,5,12,12,0,925.0,124.0,5.2,28.0,1023.0,811.0,606.28
2017,5,12,12,15,925.5,124.5,5.2,28.5,1027.0,847.04,629.55
2017,5,12,12,30,926.0,125.0,5.2,29.0,1031.0,880.2,650.68
2017,5,12,12,45,924.5,125.0,5.2,29.5,1026.5,908.21,668.2
2017,5,12,13,0,923.0,125.0,5.2,30.0,1022.0,932.91,683.44
2017,5,12,13,15,921.0,124.5,5.2,30.0,1009.0,953.19,697.15
2017,5,12,13,30,919.0,124.0,5.2,30.0,996.0,969.76,708.49
2017,5,12,13,45,914.0,123.5,5.25,30.0,975.0,979.73,715.91
2017,5,12,14,0,909.0,123.0,5.3,30.0,954.0,985.77,720.9
2017,5,12,14,15,903.0,121.5,5.25,30.0,925.5,985.97,721.48
2017,5,12,14,30,897.0,120.0,5.2,30.0,897.0,982.25,719.62
2017,5,12,14,45,890.0,117.5,5.2,30.0,862.0,972.72,714.41
2017,5,12,15,0,883.0,115.0,5.2,30.0,827.0,959.41,706.81
2017,5,12,15,15,872.0,112.5,5.15,29.5,785.5,938.72,695.46
2017,5,12,15,30,861.0,110.0,5.1,29.0,744.0,914.62,681.86
2017,5,12,15,45,846.0,107.5,5.05,29.0,696.5,893.33,668.82
2017,5,12,16,0,831.0,105.0,5.0,29.0,649.0,859.18,646.91
2017,5,12,16,15,811.0,101.5,4.85,28.5,597.0,817.05,620.1
2017,5,12,16,30,791.0,98.0,4.7,28.0,545.0,772.84,591.55
2017,5,12,16,45,763.5,94.0,4.6,28.0,490.0,720.46,555.84
2017,5,12,17,0,736.0,90.0,4.5,28.0,435.0,667.18,518.95
2017,5,12,17,15,699.0,84.5,4.05,27.5,378.5,608.36,476.68
2017,5,12,17,30,662.0,79.0,3.6,27.0,322.0,547.2,430.9
2017,5,12,17,45,607.0,72.0,3.2,26.5,266.0,474.6,374.99
2017,5,12,18,0,552.0,65.0,2.8,26.0,210.0,405.44,319.83
2017,5,12,18,15,468.5,55.5,2.5,24.5,158.0,323.05,253.61
2017,5,12,18,30,385.0,46.0,2.2,23.0,106.0,248.26,191.03
2017,5,12,18,45,254.0,32.0,1.9,22.0,65.0,158.88,114.11
2017,5,12,19,0,123.0,18.0,1.6,21.0,24.0,72.69,0.0
2017,5,12,19,15,61.5,9.0,1.6,20.5,12.0,25.12,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,10.5,1.1,15.5,14.5,8.96,0.0
2017,5,13,6,0,140.0,21.0,1.2,16.0,29.0,16.34,1.2
2017,5,13,6,15,264.5,35.5,1.3,16.5,71.5,27.5,17.62
2017,5,13,6,30,389.0,50.0,1.4,17.0,114.0,40.36,29.6
2017,5,13,6,45,469.0,60.0,1.5,18.0,166.5,47.43,36.1
2017,5,13,7,0,549.0,70.0,1.6,19.0,219.0,54.35,42.19
2017,5,13,7,15,602.0,77.5,1.6,19.5,275.5,58.92,46.08
2017,5,13,7,30,655.0,85.0,1.6,20.0,332.0,63.36,49.72
2017,5,13,7,45,693.0,90.5,1.6,21.0,388.5,66.04,51.65
2017,5,13,8,0,731.0,96.0,1.6,22.0,445.0,68.63,53.43
2017,5,13,8,15,758.5,100.5,1.6,22.5,500.5,76.96,60.16
2017,5,13,8,30,786.0,105.0,1.6,23.0,556.0,78.69,61.25
2017,5,13,8,45,806.5,108.5,1.65,24.0,608.0,117.22,67.22
2017,5,13,9,0,827.0,112.0,1.7,25.0,660.0,175.52,99.54
2017,5,13,9,15,842.0,115.0,1.75,25.5,707.5,234.54,143.22
2017,5,13,9,30,857.0,118.0,1.8,26.0,755.0,294.7,192.24
2017,5,13,9,45,869.0,120.0,1.9,26.5,797.0,359.13,245.75
2017,5,13,10,0,881.0,122.0,2.0,27.0,839.0,417.71,294.47
2017,5,13,10,15,890.0,124.0,2.0,27.5,874.5,474.87,340.83
2017,5,13,10,30,899.0,126.0,2.0,28.0,910.0,531.31,385.12
2017,5,13,10,45,906.0,127.0,2.05,28.5,938.5,585.0,426.13
2017,5,13,11,0,913.0,128.0,2.1,29.0,967.0,637.27,464.78
