Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,15,917.0,129.0,2.1,29.0,987.5,686.0,500.5
2017,5,13,11,30,921.0,130.0,2.1,29.0,1008.0,732.61,533.83
2017,5,13,11,45,927.0,128.5,2.1,29.5,1021.5,776.45,563.42
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,817.96,589.97
2017,5,13,12,15,934.0,127.0,2.05,30.0,1038.5,854.26,612.65
2017,5,13,12,30,935.0,127.0,2.0,30.0,1042.0,887.69,633.32
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.0,916.41,650.05
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,941.82,664.64
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,961.89,677.24
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,978.19,687.6
2017,5,13,13,45,926.5,122.0,2.0,31.5,987.0,988.3,692.85
2017,5,13,14,0,923.0,120.0,2.0,32.0,966.0,994.4,695.78
2017,5,13,14,15,917.0,118.5,2.0,32.0,937.0,994.62,696.65
2017,5,13,14,30,911.0,117.0,2.0,32.0,908.0,990.87,695.26
2017,5,13,14,45,893.5,120.0,2.05,32.0,869.5,976.9,688.25
2017,5,13,15,0,876.0,123.0,2.1,32.0,831.0,959.38,679.18
2017,5,13,15,15,864.0,120.5,2.1,31.5,788.5,938.02,668.57
2017,5,13,15,30,852.0,118.0,2.1,31.0,746.0,923.69,662.49
2017,5,13,15,45,838.0,114.5,2.15,31.0,699.0,892.46,644.64
2017,5,13,16,0,824.0,111.0,2.2,31.0,652.0,858.31,624.87
2017,5,13,16,15,804.0,107.0,2.25,30.5,599.5,815.88,600.56
2017,5,13,16,30,784.0,103.0,2.3,30.0,547.0,771.37,574.38
2017,5,13,16,45,758.0,98.0,2.4,30.0,492.5,719.34,541.56
2017,5,13,17,0,732.0,93.0,2.5,30.0,438.0,669.68,509.59
2017,5,13,17,15,694.5,87.5,2.3,29.0,381.0,607.62,467.35
2017,5,13,17,30,657.0,82.0,2.1,28.0,324.0,546.38,423.89
2017,5,13,17,45,604.5,74.5,1.9,27.0,268.0,475.0,371.08
2017,5,13,18,0,552.0,67.0,1.7,26.0,212.0,406.82,318.46
2017,5,13,18,15,470.5,57.0,1.65,25.0,160.0,324.98,253.33
2017,5,13,18,30,389.0,47.0,1.6,24.0,108.0,250.52,191.54
2017,5,13,18,45,262.0,32.5,1.6,23.0,66.5,162.12,116.39
2017,5,13,19,0,135.0,18.0,1.6,22.0,25.0,76.79,1.43
2017,5,13,19,15,67.5,9.0,1.7,21.5,12.5,26.75,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,62.0,11.0,1.75,15.5,14.5,9.39,0.0
2017,5,14,6,0,124.0,22.0,1.9,16.0,29.0,17.07,2.54
2017,5,14,6,15,237.5,37.5,1.9,16.5,70.5,28.9,18.85
2017,5,14,6,30,351.0,53.0,1.9,17.0,112.0,40.57,29.8
2017,5,14,6,45,430.5,64.0,1.9,18.0,163.5,50.46,38.76
2017,5,14,7,0,510.0,75.0,1.9,19.0,215.0,58.0,45.38
2017,5,14,7,15,563.0,83.0,2.35,20.0,270.0,62.73,49.3
2017,5,14,7,30,616.0,91.0,2.8,21.0,325.0,67.32,52.93
2017,5,14,7,45,656.0,97.0,3.25,22.5,381.0,70.14,54.84
2017,5,14,8,0,696.0,103.0,3.7,24.0,437.0,72.85,56.58
2017,5,14,8,15,724.0,108.0,3.75,24.5,491.0,74.58,57.69
2017,5,14,8,30,752.0,113.0,3.8,25.0,545.0,76.19,58.7
2017,5,14,8,45,773.5,116.5,3.85,26.0,596.5,120.4,70.31
2017,5,14,9,0,795.0,120.0,3.9,27.0,648.0,176.71,101.36
2017,5,14,9,15,810.5,123.5,3.85,27.5,695.0,234.15,143.81
2017,5,14,9,30,826.0,127.0,3.8,28.0,742.0,292.85,191.64
2017,5,14,9,45,838.5,129.5,3.75,28.5,783.5,350.9,240.35
2017,5,14,10,0,851.0,132.0,3.7,29.0,825.0,409.3,288.96
2017,5,14,10,15,859.5,134.0,3.65,29.5,859.5,468.07,336.72
2017,5,14,10,30,868.0,136.0,3.6,30.0,894.0,522.61,379.98
2017,5,14,10,45,875.0,137.5,3.55,30.5,922.0,575.04,420.3
2017,5,14,11,0,882.0,139.0,3.5,31.0,950.0,626.12,458.29
2017,5,14,11,15,886.0,140.0,3.45,31.5,970.0,673.4,492.41
2017,5,14,11,30,890.0,141.0,3.4,32.0,990.0,718.64,524.06
2017,5,14,11,45,891.5,142.5,3.4,32.5,1001.5,760.29,552.56
2017,5,14,12,0,893.0,144.0,3.4,33.0,1013.0,799.46,578.57
2017,5,14,12,15,893.5,144.0,3.35,33.0,1017.0,834.12,600.87
2017,5,14,12,30,894.0,144.0,3.3,33.0,1021.0,866.06,621.27
2017,5,14,12,45,892.5,144.0,3.3,33.0,1016.0,893.44,638.92
2017,5,14,13,0,891.0,144.0,3.3,33.0,1011.0,917.67,654.55
2017,5,14,13,15,888.0,143.5,3.3,33.0,998.0,936.75,666.92
2017,5,14,13,30,885.0,143.0,3.3,33.0,985.0,952.22,677.09
2017,5,14,13,45,880.5,141.5,3.3,33.5,964.0,961.68,682.15
2017,5,14,14,0,876.0,140.0,3.3,34.0,943.0,967.32,684.91
2017,5,14,14,15,869.0,138.5,3.3,34.0,914.5,966.76,685.29
2017,5,14,14,30,862.0,137.0,3.3,34.0,886.0,962.4,683.44
2017,5,14,14,45,857.0,132.5,3.3,34.0,851.5,953.27,678.69
2017,5,14,15,0,852.0,128.0,3.3,34.0,817.0,940.37,671.68
2017,5,14,15,15,840.0,125.0,3.3,33.5,775.5,929.91,667.75
2017,5,14,15,30,828.0,122.0,3.3,33.0,734.0,904.69,654.24
2017,5,14,15,45,813.0,118.5,3.35,33.0,687.0,873.11,635.56
2017,5,14,16,0,798.0,115.0,3.4,33.0,640.0,838.74,614.92
2017,5,14,16,15,777.5,111.0,3.35,32.5,588.5,796.65,589.56
2017,5,14,16,30,757.0,107.0,3.3,32.0,537.0,752.6,562.51
2017,5,14,16,45,731.0,102.0,3.3,32.0,483.5,705.15,531.7
2017,5,14,17,0,705.0,97.0,3.3,32.0,430.0,653.29,497.2
2017,5,14,17,15,667.5,91.0,3.05,31.0,374.5,591.8,454.77
2017,5,14,17,30,630.0,85.0,2.8,30.0,319.0,531.19,411.53
2017,5,14,17,45,578.5,77.0,2.55,29.5,264.0,461.17,358.82
2017,5,14,18,0,527.0,69.0,2.3,29.0,209.0,394.31,306.61
2017,5,14,18,15,447.5,59.0,2.15,28.0,158.0,314.82,243.44
2017,5,14,18,30,368.0,49.0,2.0,27.0,107.0,242.46,183.71
2017,5,14,18,45,248.5,34.0,1.9,26.0,66.5,155.78,110.94
2017,5,14,19,0,129.0,19.0,1.8,25.0,26.0,76.22,8.54
2017,5,14,19,15,64.5,9.5,1.9,24.5,13.0,26.27,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,68.5,12.0,2.4,17.5,16.0,10.24,0.0
2017,5,15,6,0,137.0,24.0,2.7,18.0,32.0,18.62,4.13
2017,5,15,6,15,253.0,39.0,2.95,18.5,74.0,30.07,19.7
2017,5,15,6,30,369.0,54.0,3.2,19.0,116.0,41.38,30.24
2017,5,15,6,45,263.0,79.0,3.45,20.0,131.5,59.59,46.35
2017,5,15,7,0,157.0,104.0,3.7,21.0,147.0,77.72,62.06
2017,5,15,7,15,399.0,95.5,3.8,21.5,238.5,68.92,54.32
2017,5,15,7,30,641.0,87.0,3.9,22.0,330.0,64.56,50.34
2017,5,15,7,45,680.0,91.5,4.0,23.0,386.0,66.47,51.59
2017,5,15,8,0,719.0,96.0,4.1,24.0,442.0,68.35,52.76
2017,5,15,8,15,745.0,100.5,4.1,24.5,495.5,76.63,59.42
2017,5,15,8,30,771.0,105.0,4.1,25.0,549.0,78.32,60.48
2017,5,15,8,45,790.0,108.5,4.15,25.5,599.5,115.38,66.19
2017,5,15,9,0,809.0,112.0,4.2,26.0,650.0,172.29,97.82
2017,5,15,9,15,823.0,115.0,4.2,26.5,696.0,229.83,140.6
2017,5,15,9,30,837.0,118.0,4.2,27.0,742.0,288.39,188.75
2017,5,15,9,45,846.5,121.0,4.25,28.0,782.0,351.44,241.27
2017,5,15,10,0,856.0,124.0,4.3,29.0,822.0,408.31,288.61
2017,5,15,10,15,864.0,126.0,4.25,29.5,856.0,463.47,334.06
2017,5,15,10,30,872.0,128.0,4.2,30.0,890.0,517.85,377.54
2017,5,15,10,45,877.0,130.0,4.2,30.5,917.0,569.63,417.82
2017,5,15,11,0,882.0,132.0,4.2,31.0,944.0,619.86,455.69
2017,5,15,11,15,885.5,133.0,4.2,31.0,963.0,666.67,490.99
2017,5,15,11,30,889.0,134.0,4.2,31.0,982.0,711.41,523.98
2017,5,15,11,45,899.5,128.5,4.2,31.5,995.5,753.94,553.78
2017,5,15,12,0,910.0,123.0,4.2,32.0,1009.0,794.47,580.89
2017,5,15,12,15,910.0,123.0,4.2,32.0,1012.0,828.98,603.73
2017,5,15,12,30,910.0,123.0,4.2,32.0,1015.0,860.65,624.62
2017,5,15,12,45,707.5,271.0,4.2,32.5,962.5,864.11,623.37
2017,5,15,13,0,505.0,419.0,4.2,33.0,910.0,841.19,601.71
2017,5,15,13,15,450.0,420.0,4.25,33.0,853.5,811.21,581.81
2017,5,15,13,30,395.0,421.0,4.3,33.0,797.0,767.23,552.5
2017,5,15,13,45,443.5,401.0,4.35,33.5,815.0,815.75,585.73
2017,5,15,14,0,492.0,381.0,4.4,34.0,833.0,852.83,610.81
2017,5,15,14,15,425.0,387.5,4.4,34.0,769.5,803.02,576.98
2017,5,15,14,30,358.0,394.0,4.4,34.0,706.0,738.07,533.26
2017,5,15,14,45,571.0,274.0,4.45,34.0,747.5,838.42,608.07
2017,5,15,15,0,784.0,154.0,4.5,34.0,789.0,913.79,661.57
2017,5,15,15,15,771.0,150.5,4.55,33.5,748.5,891.47,649.17
2017,5,15,15,30,758.0,147.0,4.6,33.0,708.0,866.04,635.24
2017,5,15,15,45,738.5,144.0,4.65,33.0,661.5,838.1,618.26
2017,5,15,16,0,719.0,141.0,4.7,33.0,615.0,802.19,595.79
2017,5,15,16,15,591.0,169.0,4.7,32.5,538.0,706.14,531.05
2017,5,15,16,30,463.0,197.0,4.7,32.0,461.0,607.54,461.27
2017,5,15,16,45,479.0,171.5,4.75,32.0,421.0,577.55,441.96
2017,5,15,17,0,495.0,146.0,4.8,32.0,381.0,544.17,419.38
2017,5,15,17,15,460.5,134.0,4.65,31.5,331.0,487.33,378.17
2017,5,15,17,30,426.0,122.0,4.5,31.0,281.0,431.87,336.96
2017,5,15,17,45,380.5,107.0,4.4,30.5,231.5,368.21,288.33
2017,5,15,18,0,335.0,92.0,4.3,30.0,182.0,307.85,240.7
2017,5,15,18,15,274.0,75.0,4.15,29.0,137.0,241.2,187.01
2017,5,15,18,30,213.0,58.0,4.0,28.0,92.0,170.91,129.25
2017,5,15,18,45,128.5,38.5,3.85,27.5,56.5,104.99,73.79
2017,5,15,19,0,44.0,19.0,3.7,27.0,21.0,41.41,5.52
2017,5,15,19,15,22.0,9.5,3.9,26.5,10.5,14.28,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.5,3.9,20.0,10.5,8.96,0.0
2017,5,16,6,0,0.0,21.0,4.0,20.0,21.0,17.14,3.97
2017,5,16,6,15,66.5,46.5,4.25,20.5,58.0,35.76,24.31
2017,5,16,6,30,133.0,72.0,4.5,21.0,95.0,54.09,40.87
2017,5,16,6,45,66.5,45.0,4.75,21.5,56.5,36.59,26.17
2017,5,16,7,0,0.0,18.0,5.0,22.0,18.0,14.81,7.28
2017,5,16,7,15,62.5,86.5,5.15,22.5,110.5,66.63,52.16
2017,5,16,7,30,125.0,155.0,5.3,23.0,203.0,110.74,89.62
2017,5,16,7,45,62.5,113.0,5.45,23.5,137.0,88.8,70.49
2017,5,16,8,0,0.0,71.0,5.6,24.0,71.0,58.9,44.72
2017,5,16,8,15,0.0,87.5,5.65,24.0,87.5,72.72,56.26
2017,5,16,8,30,0.0,104.0,5.7,24.0,104.0,85.73,66.99
2017,5,16,8,45,1.5,139.5,5.8,24.5,140.5,113.06,85.4
2017,5,16,9,0,3.0,175.0,5.9,25.0,177.0,140.51,106.58
2017,5,16,9,15,6.0,194.5,5.9,25.5,199.0,156.83,118.72
2017,5,16,9,30,9.0,214.0,5.9,26.0,221.0,173.69,131.22
2017,5,16,9,45,12.0,239.0,5.9,26.5,249.0,195.22,147.27
2017,5,16,10,0,15.0,264.0,5.9,27.0,277.0,217.35,163.67
2017,5,16,10,15,10.5,218.0,5.9,27.0,227.5,182.17,136.59
2017,5,16,10,30,6.0,172.0,5.9,27.0,178.0,144.74,107.67
2017,5,16,10,45,7.5,176.0,5.95,27.5,183.5,149.48,111.05
2017,5,16,11,0,9.0,180.0,6.0,28.0,189.0,154.39,114.53
2017,5,16,11,15,10.0,199.0,6.0,28.0,209.0,171.42,127.51
2017,5,16,11,30,11.0,218.0,6.0,28.0,229.0,188.71,140.64
2017,5,16,11,45,12.5,239.0,6.0,28.5,251.5,208.26,155.15
2017,5,16,12,0,14.0,260.0,6.0,29.0,274.0,228.14,169.8
2017,5,16,12,15,15.5,259.5,6.05,29.0,275.0,230.25,171.43
2017,5,16,12,30,17.0,259.0,6.1,29.0,276.0,237.67,177.1
2017,5,16,12,45,13.0,226.0,6.15,29.5,239.0,202.0,149.85
2017,5,16,13,0,9.0,193.0,6.2,30.0,202.0,171.05,126.14
2017,5,16,13,15,19.0,287.5,6.25,30.0,306.5,262.09,195.03
2017,5,16,13,30,29.0,382.0,6.3,30.0,411.0,369.64,274.88
2017,5,16,13,45,27.0,367.0,6.35,30.0,393.0,356.9,265.55
2017,5,16,14,0,25.0,352.0,6.4,30.0,375.0,343.6,256.03
2017,5,16,14,15,17.5,284.0,6.5,30.0,300.0,261.28,194.98
2017,5,16,14,30,10.0,216.0,6.6,30.0,225.0,194.14,144.46
2017,5,16,14,45,11.0,226.0,6.7,30.5,235.5,204.34,152.26
2017,5,16,15,0,12.0,236.0,6.8,31.0,246.0,214.75,160.14
2017,5,16,15,15,10.5,224.0,6.8,30.5,232.5,202.97,151.78
2017,5,16,15,30,9.0,212.0,6.8,30.0,219.0,191.17,143.37
2017,5,16,15,45,10.0,211.0,6.85,30.0,218.0,191.76,144.25
2017,5,16,16,0,11.0,210.0,6.9,30.0,217.0,192.49,145.26
2017,5,16,16,15,8.5,193.0,6.85,29.5,198.0,175.27,132.57
2017,5,16,16,30,6.0,176.0,6.8,29.0,179.0,158.13,119.82
2017,5,16,16,45,3.0,118.5,6.8,29.0,120.0,102.83,76.57
2017,5,16,17,0,0.0,61.0,6.8,29.0,61.0,50.55,35.05
2017,5,16,17,15,0.0,53.0,6.65,28.5,53.0,43.87,29.89
2017,5,16,17,30,0.0,45.0,6.5,28.0,45.0,37.2,24.66
2017,5,16,17,45,151.0,75.0,6.4,27.5,115.5,178.04,141.29
2017,5,16,18,0,302.0,105.0,6.3,27.0,186.0,292.75,233.03
2017,5,16,18,15,234.0,85.5,6.1,26.5,139.5,223.04,175.17
2017,5,16,18,30,166.0,66.0,5.9,26.0,93.0,160.09,122.24
2017,5,16,18,45,97.5,42.5,5.75,25.5,56.5,98.21,69.79
2017,5,16,19,0,29.0,19.0,5.6,25.0,20.0,31.64,5.23
2017,5,16,19,15,14.5,9.5,5.6,24.5,10.0,12.17,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,13.0,10.0,0.8,20.5,11.0,8.54,0.0
2017,5,17,6,0,26.0,20.0,0.9,21.0,22.0,16.3,4.05
2017,5,17,6,15,84.0,46.0,0.9,21.0,59.0,35.57,24.21
2017,5,17,6,30,142.0,72.0,0.9,21.0,96.0,53.58,40.49
2017,5,17,6,45,71.0,39.5,0.95,21.5,51.5,30.74,21.14
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,53.5,1.0,22.5,53.5,44.27,32.91
2017,5,17,7,30,0.0,100.0,1.0,23.0,100.0,80.64,63.85
2017,5,17,7,45,0.0,110.5,1.05,23.5,110.5,89.09,70.58
2017,5,17,8,0,0.0,121.0,1.1,24.0,121.0,97.47,77.17
2017,5,17,8,15,113.5,187.5,1.25,24.5,253.0,131.92,105.29
2017,5,17,8,30,227.0,254.0,1.4,25.0,385.0,170.34,136.0
2017,5,17,8,45,145.0,272.0,1.55,26.0,358.5,189.4,140.01
2017,5,17,9,0,63.0,290.0,1.7,27.0,332.0,214.43,159.24
2017,5,17,9,15,42.0,280.0,1.65,27.5,308.5,213.95,158.82
2017,5,17,9,30,21.0,270.0,1.6,28.0,285.0,217.39,161.66
2017,5,17,9,45,35.5,314.0,1.6,28.5,342.0,248.27,183.7
2017,5,17,10,0,50.0,358.0,1.6,29.0,399.0,290.01,213.54
2017,5,17,10,15,179.0,386.5,1.45,29.5,542.0,366.21,266.36
2017,5,17,10,30,308.0,415.0,1.3,30.0,685.0,458.08,329.86
2017,5,17,10,45,391.5,402.0,1.2,30.5,756.0,516.68,369.92
2017,5,17,11,0,475.0,389.0,1.1,31.0,827.0,579.74,412.58
2017,5,17,11,15,466.5,404.5,0.95,31.5,842.5,616.66,435.71
2017,5,17,11,30,458.0,420.0,0.8,32.0,858.0,652.04,456.95
2017,5,17,11,45,447.5,428.5,0.65,32.5,861.0,679.19,472.03
2017,5,17,12,0,437.0,437.0,0.5,33.0,864.0,704.47,485.24
2017,5,17,12,15,666.0,290.0,0.5,33.0,943.5,786.88,541.84
2017,5,17,12,30,895.0,143.0,0.5,33.0,1023.0,861.39,590.25
2017,5,17,12,45,898.0,140.5,0.55,33.5,1019.5,890.49,606.5
2017,5,17,13,0,901.0,138.0,0.6,34.0,1016.0,916.58,621.51
2017,5,17,13,15,898.0,137.0,0.7,34.0,1003.5,935.3,634.43
2017,5,17,13,30,895.0,136.0,0.8,34.0,991.0,950.35,645.36
2017,5,17,13,45,892.5,134.0,0.95,34.0,970.5,961.2,654.82
2017,5,17,14,0,890.0,132.0,1.1,34.0,950.0,968.21,662.05
2017,5,17,14,15,883.0,130.5,1.25,34.0,921.0,967.61,664.76
2017,5,17,14,30,876.0,129.0,1.4,34.0,892.0,963.17,665.19
2017,5,17,14,45,866.0,127.0,1.55,34.0,856.0,951.67,661.28
2017,5,17,15,0,856.0,125.0,1.7,34.0,820.0,936.53,655.09
2017,5,17,15,15,843.0,122.5,1.85,33.5,777.5,925.39,652.65
2017,5,17,15,30,830.0,120.0,2.0,33.0,735.0,899.88,640.94
2017,5,17,15,45,810.5,118.0,2.15,33.0,687.0,866.07,622.43
2017,5,17,16,0,791.0,116.0,2.3,33.0,639.0,829.69,601.89
2017,5,17,16,15,769.0,112.0,2.4,32.5,587.5,786.74,577.38
2017,5,17,16,30,747.0,108.0,2.5,32.0,536.0,741.95,551.03
2017,5,17,16,45,714.0,104.5,2.7,32.0,481.0,691.38,519.38
2017,5,17,17,0,681.0,101.0,2.9,32.0,426.0,636.98,483.67
2017,5,17,17,15,642.0,95.0,2.95,31.0,371.0,575.66,442.29
2017,5,17,17,30,603.0,89.0,3.0,30.0,316.0,515.4,399.98
2017,5,17,17,45,539.5,82.5,3.15,29.5,260.5,441.29,344.69
2017,5,17,18,0,476.0,76.0,3.3,29.0,205.0,371.34,290.37
2017,5,17,18,15,397.0,65.0,3.35,28.0,155.5,289.98,225.57
2017,5,17,18,30,318.0,54.0,3.4,27.0,106.0,221.67,168.94
2017,5,17,18,45,196.5,38.0,3.45,26.5,66.0,139.0,99.83
2017,5,17,19,0,75.0,22.0,3.5,26.0,26.0,56.19,16.66
2017,5,17,19,15,37.5,11.0,3.65,25.5,13.0,19.85,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,33.0,12.5,3.5,22.5,15.0,10.67,0.0
2017,5,18,6,0,66.0,25.0,3.5,23.0,30.0,19.59,6.44
2017,5,18,6,15,154.0,45.5,3.7,23.0,69.5,34.99,23.5
2017,5,18,6,30,242.0,66.0,3.9,23.0,109.0,49.49,36.66
2017,5,18,6,45,303.5,83.5,4.15,23.5,156.5,61.67,47.48
2017,5,18,7,0,365.0,101.0,4.4,24.0,204.0,73.43,57.65
2017,5,18,7,15,417.5,113.5,4.6,24.5,255.5,81.28,64.2
2017,5,18,7,30,470.0,126.0,4.8,25.0,307.0,88.84,70.32
2017,5,18,7,45,235.0,134.0,5.0,25.5,224.5,94.93,75.07
2017,5,18,8,0,0.0,142.0,5.2,26.0,142.0,112.39,89.24
2017,5,18,8,15,13.5,180.5,5.3,26.5,188.5,139.97,111.56
2017,5,18,8,30,27.0,219.0,5.4,27.0,235.0,166.74,132.85
2017,5,18,8,45,13.5,173.5,5.5,27.5,181.5,138.45,103.92
2017,5,18,9,0,0.0,128.0,5.6,28.0,128.0,104.89,77.49
2017,5,18,9,15,163.5,230.0,5.6,28.5,352.0,196.88,141.62
2017,5,18,9,30,327.0,332.0,5.6,29.0,576.0,307.33,219.64
2017,5,18,9,45,247.5,367.0,5.7,29.5,557.5,332.03,241.77
2017,5,18,10,0,168.0,402.0,5.8,30.0,539.0,354.81,261.23
2017,5,18,10,15,133.0,414.5,5.85,30.0,526.0,365.31,270.21
2017,5,18,10,30,98.0,427.0,5.9,30.0,513.0,376.77,279.29
2017,5,18,10,45,164.0,445.5,5.95,30.5,595.0,431.74,319.27
2017,5,18,11,0,230.0,464.0,6.0,31.0,677.0,498.64,367.72
2017,5,18,11,15,137.0,444.0,6.0,31.0,571.5,443.93,327.87
2017,5,18,11,30,44.0,424.0,6.0,31.0,466.0,378.11,279.0
2017,5,18,11,45,388.5,329.5,6.05,31.5,709.0,559.56,416.22
2017,5,18,12,0,733.0,235.0,6.1,32.0,952.0,760.82,562.77
2017,5,18,12,15,734.0,235.5,6.1,32.0,955.0,794.21,586.03
2017,5,18,12,30,735.0,236.0,6.1,32.0,958.0,825.31,608.09
2017,5,18,12,45,544.5,345.5,6.15,32.5,879.5,787.48,576.95
2017,5,18,13,0,354.0,455.0,6.2,33.0,801.0,730.48,532.36
2017,5,18,13,15,528.5,351.5,6.2,33.0,860.0,817.61,597.64
2017,5,18,13,30,703.0,248.0,6.2,33.0,919.0,898.48,657.58
2017,5,18,13,45,687.0,252.5,6.2,33.0,896.5,902.38,660.2
2017,5,18,14,0,671.0,257.0,6.2,33.0,874.0,902.72,660.82
2017,5,18,14,15,662.5,254.0,6.2,33.0,847.5,899.68,659.51
2017,5,18,14,30,654.0,251.0,6.2,33.0,821.0,893.29,656.01
2017,5,18,14,45,501.0,308.0,6.2,33.0,734.5,802.52,591.25
2017,5,18,15,0,348.0,365.0,6.2,33.0,648.0,700.77,517.99
2017,5,18,15,15,325.5,350.0,6.25,32.5,604.0,664.33,494.57
2017,5,18,15,30,303.0,335.0,6.3,32.0,560.0,626.73,469.74
2017,5,18,15,45,305.0,311.0,6.35,32.0,525.5,600.51,452.56
2017,5,18,16,0,307.0,287.0,6.4,32.0,491.0,572.48,433.9
2017,5,18,16,15,399.5,246.5,6.4,31.5,490.0,600.35,458.82
2017,5,18,16,30,492.0,206.0,6.4,31.0,489.0,637.39,489.86
2017,5,18,16,45,457.5,195.0,6.4,31.0,438.0,583.05,450.51
2017,5,18,17,0,423.0,184.0,6.4,31.0,387.0,529.32,411.21
2017,5,18,17,15,382.0,169.5,6.3,30.5,335.5,455.38,356.63
2017,5,18,17,30,341.0,155.0,6.2,30.0,284.0,398.26,313.38
2017,5,18,17,45,289.5,136.5,6.15,29.5,233.5,333.0,262.61
2017,5,18,18,0,238.0,118.0,6.1,29.0,183.0,272.01,213.9
2017,5,18,18,15,178.5,94.5,5.95,28.5,137.0,205.51,159.7
2017,5,18,18,30,119.0,71.0,5.8,28.0,91.0,136.72,103.08
2017,5,18,18,45,65.5,44.0,5.65,27.5,54.5,79.4,55.39
2017,5,18,19,0,12.0,17.0,5.5,27.0,18.0,19.1,2.99
2017,5,18,19,15,6.0,8.5,5.4,26.5,9.0,8.93,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.5,11.0,4.6,22.5,12.0,9.39,0.0
2017,5,19,6,0,27.0,22.0,4.6,23.0,24.0,17.81,5.76
2017,5,19,6,15,85.0,48.5,4.75,23.0,62.0,37.3,25.46
2017,5,19,6,30,143.0,75.0,4.9,23.0,100.0,56.18,42.37
2017,5,19,6,45,71.5,56.0,5.1,23.5,68.5,44.61,32.84
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,30.54,20.79
2017,5,19,7,15,0.0,59.5,5.45,24.5,59.5,49.27,36.84
2017,5,19,7,30,0.0,82.0,5.6,25.0,82.0,67.42,52.14
2017,5,19,7,45,0.0,94.5,5.8,25.5,94.5,77.36,60.26
2017,5,19,8,0,0.0,107.0,6.0,26.0,107.0,87.24,68.2
2017,5,19,8,15,63.0,183.0,6.05,26.5,220.0,135.36,107.82
2017,5,19,8,30,126.0,259.0,6.1,27.0,333.0,171.19,136.58
2017,5,19,8,45,121.0,283.5,6.15,27.5,359.5,193.74,144.35
2017,5,19,9,0,116.0,308.0,6.2,28.0,386.0,221.63,163.43
2017,5,19,9,15,219.5,320.5,6.25,28.5,480.5,262.09,189.14
2017,5,19,9,30,323.0,333.0,6.3,29.0,575.0,306.5,219.35
2017,5,19,9,45,323.0,354.0,6.35,29.5,607.5,346.1,250.59
2017,5,19,10,0,323.0,375.0,6.4,30.0,640.0,385.77,281.67
2017,5,19,10,15,522.5,294.5,6.4,30.5,743.5,434.49,317.06
2017,5,19,10,30,722.0,214.0,6.4,31.0,847.0,502.97,368.84
2017,5,19,10,45,734.5,213.5,6.45,31.5,875.0,552.11,407.2
2017,5,19,11,0,747.0,213.0,6.5,32.0,903.0,600.88,444.36
2017,5,19,11,15,488.5,349.5,6.5,32.0,805.0,587.73,434.12
2017,5,19,11,30,230.0,486.0,6.5,32.0,707.0,550.78,404.75
2017,5,19,11,45,133.0,451.5,6.5,32.5,580.0,471.8,346.71
2017,5,19,12,0,36.0,417.0,6.5,33.0,453.0,378.67,277.3
2017,5,19,12,15,46.5,438.0,6.45,33.0,484.5,410.33,300.53
2017,5,19,12,30,57.0,459.0,6.4,33.0,516.0,443.15,324.27
2017,5,19,12,45,64.5,465.5,6.4,33.5,529.5,461.56,336.99
2017,5,19,13,0,72.0,472.0,6.4,34.0,543.0,480.12,349.8
2017,5,19,13,15,42.0,349.0,6.35,34.0,390.0,347.02,254.07
2017,5,19,13,30,12.0,226.0,6.3,34.0,237.0,203.0,147.96
2017,5,19,13,45,75.0,346.0,6.25,34.0,415.0,380.76,280.57
2017,5,19,14,0,138.0,466.0,6.2,34.0,593.0,572.22,418.03
2017,5,19,14,15,152.0,452.0,6.15,34.0,588.0,577.23,421.94
2017,5,19,14,30,166.0,438.0,6.1,34.0,583.0,581.18,425.73
2017,5,19,14,45,137.5,415.5,6.1,34.0,532.5,535.74,393.63
2017,5,19,15,0,109.0,393.0,6.1,34.0,482.0,472.21,348.51
2017,5,19,15,15,67.0,336.5,6.05,33.5,390.5,378.1,280.74
2017,5,19,15,30,25.0,280.0,6.0,33.0,299.0,268.6,199.83
2017,5,19,15,45,15.0,230.5,6.0,33.0,241.5,214.05,159.24
2017,5,19,16,0,5.0,181.0,6.0,33.0,184.0,160.11,118.42
2017,5,19,16,15,43.5,215.0,5.9,32.5,240.0,238.11,179.9
2017,5,19,16,30,82.0,249.0,5.8,32.0,296.0,306.58,233.64
2017,5,19,16,45,136.5,226.0,5.7,31.5,295.5,338.99,260.7
2017,5,19,17,0,191.0,203.0,5.6,31.0,295.0,351.47,272.67
2017,5,19,17,15,166.5,183.0,5.45,30.5,256.0,307.86,239.8
2017,5,19,17,30,142.0,163.0,5.3,30.0,217.0,265.81,207.61
2017,5,19,17,45,123.5,138.0,5.15,29.5,179.5,223.17,174.41
2017,5,19,18,0,105.0,113.0,5.0,29.0,142.0,181.7,141.36
2017,5,19,18,15,77.5,88.5,4.8,28.5,107.0,137.6,105.4
2017,5,19,18,30,50.0,64.0,4.6,28.0,72.0,88.07,64.72
2017,5,19,18,45,25.0,41.0,4.45,27.5,45.0,52.0,34.67
2017,5,19,19,0,0.0,18.0,4.3,27.0,18.0,14.87,1.82
2017,5,19,19,15,0.0,9.0,4.15,26.5,9.0,7.68,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.0,2.5,2.13,0.0
2017,5,20,6,0,0.0,5.0,1.7,22.0,5.0,4.1,0.0
2017,5,20,6,15,0.0,12.0,1.75,22.0,12.0,9.86,2.64
2017,5,20,6,30,0.0,19.0,1.8,22.0,19.0,15.63,7.84
2017,5,20,6,45,0.0,28.0,1.9,22.5,28.0,23.08,14.42
2017,5,20,7,0,0.0,37.0,2.0,23.0,37.0,30.54,20.92
2017,5,20,7,15,0.0,21.5,2.1,23.0,21.5,17.71,9.77
2017,5,20,7,30,0.0,6.0,2.2,23.0,6.0,4.94,0.0
2017,5,20,7,45,0.0,7.0,2.3,23.5,7.0,5.77,0.0
2017,5,20,8,0,0.0,8.0,2.4,24.0,8.0,6.6,0.02
2017,5,20,8,15,0.0,10.5,2.6,24.0,10.5,8.67,1.77
2017,5,20,8,30,0.0,13.0,2.8,24.0,13.0,10.75,3.52
2017,5,20,8,45,0.0,25.0,3.0,24.5,25.0,20.71,11.18
2017,5,20,9,0,0.0,37.0,3.2,25.0,37.0,30.7,19.16
2017,5,20,9,15,0.0,85.0,3.3,25.0,85.0,70.81,51.18
2017,5,20,9,30,0.0,133.0,3.4,25.0,133.0,109.48,81.58
2017,5,20,9,45,0.0,121.0,3.5,25.5,121.0,100.17,73.89
2017,5,20,10,0,0.0,109.0,3.6,26.0,109.0,90.61,66.11
2017,5,20,10,15,1.5,129.0,3.1,26.0,130.5,107.55,79.19
2017,5,20,10,30,3.0,149.0,2.6,26.0,152.0,124.72,92.34
2017,5,20,10,45,3.0,149.5,2.1,26.5,152.5,125.55,92.59
2017,5,20,11,0,3.0,150.0,1.6,27.0,153.0,126.36,92.85
2017,5,20,11,15,8.0,199.5,1.55,27.0,207.5,170.46,126.4
2017,5,20,11,30,13.0,249.0,1.5,27.0,262.0,215.31,159.94
2017,5,20,11,45,29.0,342.5,1.45,27.5,371.0,306.73,226.82
2017,5,20,12,0,45.0,436.0,1.4,28.0,480.0,400.91,293.28
2017,5,20,12,15,135.5,470.0,1.4,27.5,603.5,511.86,372.82
2017,5,20,12,30,226.0,504.0,1.4,27.0,727.0,625.78,452.24
2017,5,20,12,45,291.5,478.5,1.4,27.0,764.5,679.51,489.05
2017,5,20,13,0,357.0,453.0,1.4,27.0,802.0,729.22,523.41
2017,5,20,13,15,284.0,470.5,1.4,27.0,746.0,694.86,498.95
2017,5,20,13,30,211.0,488.0,1.4,27.0,690.0,644.89,464.66
2017,5,20,13,45,128.0,446.5,1.4,27.0,568.5,537.78,391.15
2017,5,20,14,0,45.0,405.0,1.4,27.0,447.0,411.52,302.01
2017,5,20,14,15,93.0,420.5,1.7,26.5,503.5,474.82,351.05
2017,5,20,14,30,141.0,436.0,2.0,26.0,560.0,555.12,410.56
2017,5,20,14,45,253.5,398.0,2.4,26.0,609.0,642.52,476.51
2017,5,20,15,0,366.0,360.0,2.8,26.0,658.0,710.47,528.72
2017,5,20,15,15,216.5,346.5,3.35,25.5,520.5,541.97,410.1
2017,5,20,15,30,67.0,333.0,3.9,25.0,383.0,376.17,287.17
2017,5,20,15,45,60.0,307.5,4.5,24.5,350.0,345.39,266.15
2017,5,20,16,0,53.0,282.0,5.1,24.0,317.0,314.41,244.14
2017,5,20,16,15,200.5,255.5,5.2,23.0,373.5,426.6,336.86
2017,5,20,16,30,348.0,229.0,5.3,22.0,430.0,528.56,420.42
2017,5,20,16,45,207.0,213.0,5.45,21.5,329.5,378.24,303.19
2017,5,20,17,0,66.0,197.0,5.6,21.0,229.0,239.3,191.24
2017,5,20,17,15,184.5,180.0,5.35,20.5,254.0,316.32,256.75
2017,5,20,17,30,303.0,163.0,5.1,20.0,279.0,381.61,311.12
2017,5,20,17,45,284.0,137.5,4.85,19.5,232.5,329.65,269.28
2017,5,20,18,0,265.0,112.0,4.6,19.0,186.0,278.42,227.13
2017,5,20,18,15,206.5,90.0,4.2,18.5,140.0,212.71,171.62
2017,5,20,18,30,148.0,68.0,3.8,18.0,94.0,152.48,119.93
2017,5,20,18,45,96.5,44.0,3.45,18.0,58.5,97.76,72.23
2017,5,20,19,0,45.0,20.0,3.1,18.0,23.0,37.91,15.02
2017,5,20,19,15,22.5,10.0,2.9,18.0,11.5,14.77,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,17.5,0.5,0.43,0.0
2017,5,21,6,0,0.0,1.0,3.6,18.0,1.0,0.82,0.0
2017,5,21,6,15,0.0,3.0,3.7,18.0,3.0,2.46,0.0
2017,5,21,6,30,0.0,5.0,3.8,18.0,5.0,4.1,0.0
2017,5,21,6,45,0.0,8.0,3.9,18.0,8.0,6.57,0.15
2017,5,21,7,0,0.0,11.0,4.0,18.0,11.0,9.04,2.37
2017,5,21,7,15,0.0,14.5,4.2,18.0,14.5,11.94,4.93
2017,5,21,7,30,0.0,18.0,4.4,18.0,18.0,14.84,7.46
2017,5,21,7,45,0.0,65.5,4.6,18.5,65.5,54.29,41.94
2017,5,21,8,0,0.0,113.0,4.8,19.0,113.0,91.7,73.99
2017,5,21,8,15,0.0,128.0,4.9,19.0,128.0,103.29,83.61
2017,5,21,8,30,0.0,143.0,5.0,19.0,143.0,114.78,93.07
2017,5,21,8,45,0.5,149.5,5.15,19.5,150.0,120.4,93.02
2017,5,21,9,0,1.0,156.0,5.3,20.0,157.0,126.22,97.21
2017,5,21,9,15,2.0,159.5,5.25,20.0,161.0,129.87,99.81
2017,5,21,9,30,3.0,163.0,5.2,20.0,165.0,133.56,102.48
2017,5,21,9,45,4.5,171.5,5.2,20.5,175.0,141.36,108.23
2017,5,21,10,0,6.0,180.0,5.2,21.0,185.0,149.38,114.15
2017,5,21,10,15,21.0,272.5,5.1,21.0,291.0,223.37,171.85
2017,5,21,10,30,36.0,365.0,5.0,21.0,397.0,302.44,232.51
2017,5,21,10,45,42.5,389.5,4.95,21.5,428.5,330.07,252.84
2017,5,21,11,0,49.0,414.0,4.9,22.0,460.0,358.89,274.0
2017,5,21,11,15,48.5,422.5,4.8,22.0,469.0,372.19,283.78
2017,5,21,11,30,48.0,431.0,4.7,22.0,478.0,385.46,293.53
2017,5,21,11,45,64.0,454.5,4.65,22.0,517.5,422.57,321.32
2017,5,21,12,0,80.0,478.0,4.6,22.0,557.0,461.53,350.25
2017,5,21,12,15,137.0,493.0,4.6,22.0,628.0,531.53,402.78
2017,5,21,12,30,194.0,508.0,4.6,22.0,699.0,602.36,455.23
2017,5,21,12,45,126.5,483.0,4.7,22.0,607.5,536.66,406.44
2017,5,21,13,0,59.0,458.0,4.8,22.0,516.0,455.41,345.74
2017,5,21,13,15,53.0,443.0,4.85,21.5,494.5,441.78,336.75
2017,5,21,13,30,47.0,428.0,4.9,21.0,473.0,427.11,326.69
2017,5,21,13,45,97.0,447.0,4.95,21.0,537.5,495.1,379.27
2017,5,21,14,0,147.0,466.0,5.0,21.0,602.0,579.28,442.8
2017,5,21,14,15,87.0,403.0,4.9,20.5,483.5,451.78,347.97
2017,5,21,14,30,27.0,340.0,4.8,20.0,365.0,337.43,260.88
2017,5,21,14,45,19.0,285.5,4.75,20.0,302.5,265.13,205.64
2017,5,21,15,0,11.0,231.0,4.7,20.0,240.0,208.93,161.99
2017,5,21,15,15,15.0,247.0,4.65,20.0,259.0,227.7,177.28
2017,5,21,15,30,19.0,263.0,4.6,20.0,278.0,246.93,192.83
2017,5,21,15,45,9.5,192.0,4.6,20.0,199.5,173.49,134.97
2017,5,21,16,0,0.0,121.0,4.6,20.0,121.0,101.81,77.5
2017,5,21,16,15,0.0,103.5,4.6,19.5,103.5,86.54,65.53
2017,5,21,16,30,0.0,86.0,4.6,19.0,86.0,71.5,53.56
2017,5,21,16,45,0.0,72.0,4.6,19.0,72.0,59.76,44.07
2017,5,21,17,0,0.0,58.0,4.6,19.0,58.0,48.06,34.53
2017,5,21,17,15,0.0,50.0,4.3,18.5,50.0,41.37,29.15
2017,5,21,17,30,0.0,42.0,4.0,18.0,42.0,34.71,23.72
2017,5,21,17,45,0.0,34.0,3.75,18.0,34.0,28.06,18.16
2017,5,21,18,0,0.0,26.0,3.5,18.0,26.0,21.43,12.55
2017,5,21,18,15,0.0,18.5,3.5,17.5,18.5,15.22,7.26
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,9.03,1.94
2017,5,21,18,45,0.0,6.5,3.5,17.0,6.5,5.33,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.64,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.85,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.0,3.2,15.0,13.5,10.24,0.0
2017,5,22,6,0,38.0,24.0,3.1,15.0,27.0,19.35,8.17
2017,5,22,6,15,96.0,49.0,3.1,15.0,64.5,37.83,26.98
2017,5,22,6,30,154.0,74.0,3.1,15.0,102.0,55.08,42.92
2017,5,22,6,45,228.5,92.5,3.1,15.5,150.0,68.33,54.99
2017,5,22,7,0,303.0,111.0,3.1,16.0,198.0,81.32,66.5
2017,5,22,7,15,151.5,79.5,3.1,16.0,123.0,59.21,46.97
2017,5,22,7,30,0.0,48.0,3.1,16.0,48.0,39.7,29.63
2017,5,22,7,45,0.0,69.0,3.15,16.5,69.0,57.21,44.85
2017,5,22,8,0,0.0,90.0,3.2,17.0,90.0,74.43,59.56
2017,5,22,8,15,0.0,93.0,3.35,17.0,93.0,77.05,61.58
2017,5,22,8,30,0.0,96.0,3.5,17.0,96.0,79.6,63.54
2017,5,22,8,45,0.0,117.5,3.65,17.5,117.5,96.42,74.12
2017,5,22,9,0,0.0,139.0,3.8,18.0,139.0,113.3,87.45
2017,5,22,9,15,25.5,231.5,3.95,18.5,251.0,179.27,138.82
2017,5,22,9,30,51.0,324.0,4.1,19.0,363.0,250.85,193.63
2017,5,22,9,45,124.5,362.5,4.35,19.5,463.0,298.4,227.98
2017,5,22,10,0,198.0,401.0,4.6,20.0,563.0,363.33,276.53
2017,5,22,10,15,106.5,340.0,4.6,20.0,428.0,302.47,232.21
2017,5,22,10,30,15.0,279.0,4.6,20.0,293.0,233.24,179.69
2017,5,22,10,45,15.5,287.5,4.7,20.5,302.5,242.32,186.41
2017,5,22,11,0,16.0,296.0,4.8,21.0,312.0,251.47,193.02
2017,5,22,11,15,21.5,335.0,4.9,21.0,356.0,288.24,221.23
2017,5,22,11,30,27.0,374.0,5.0,21.0,400.0,325.86,249.87
2017,5,22,11,45,20.0,307.5,5.1,21.5,327.0,269.7,206.5
2017,5,22,12,0,13.0,241.0,5.2,22.0,254.0,211.24,161.15
2017,5,22,12,15,13.5,256.0,5.0,22.5,270.0,225.4,171.77
2017,5,22,12,30,14.0,271.0,4.8,23.0,286.0,239.69,182.31
2017,5,22,12,45,12.5,242.0,4.6,23.5,255.0,214.92,162.93
2017,5,22,13,0,11.0,213.0,4.4,24.0,224.0,189.67,143.26
2017,5,22,13,15,10.0,204.5,4.05,24.0,214.5,182.05,137.41
2017,5,22,13,30,9.0,196.0,3.7,24.0,205.0,174.26,131.42
2017,5,22,13,45,9.0,197.0,3.4,24.5,206.0,175.45,132.14
2017,5,22,14,0,9.0,198.0,3.1,25.0,207.0,176.59,132.83
2017,5,22,14,15,11.5,229.0,3.0,25.0,240.0,206.35,155.81
2017,5,22,14,30,14.0,260.0,2.9,25.0,273.0,236.66,179.06
2017,5,22,14,45,15.5,267.5,2.85,25.0,281.0,245.43,185.94
2017,5,22,15,0,17.0,275.0,2.8,25.0,289.0,254.38,193.05
2017,5,22,15,15,9.5,217.0,2.8,25.0,225.5,195.29,148.07
2017,5,22,15,30,2.0,159.0,2.8,25.0,162.0,136.85,102.93
2017,5,22,15,45,4.5,177.5,2.8,25.0,181.5,155.88,118.25
2017,5,22,16,0,7.0,196.0,2.8,25.0,201.0,175.48,133.93
2017,5,22,16,15,4.0,178.0,2.8,24.5,181.0,156.99,119.98
2017,5,22,16,30,1.0,160.0,2.8,24.0,161.0,138.63,106.03
2017,5,22,16,45,15.5,171.0,2.8,24.0,179.0,161.28,124.91
2017,5,22,17,0,30.0,182.0,2.8,24.0,197.0,196.0,153.22
2017,5,22,17,15,25.5,160.5,2.65,23.5,172.0,160.83,125.79
2017,5,22,17,30,21.0,139.0,2.5,23.0,147.0,137.78,107.76
2017,5,22,17,45,258.0,107.0,2.4,23.0,180.5,277.31,223.25
2017,5,22,18,0,495.0,75.0,2.3,23.0,214.0,378.08,301.84
2017,5,22,18,15,422.5,64.5,2.0,22.0,164.5,303.97,240.75
2017,5,22,18,30,350.0,54.0,1.7,21.0,115.0,233.46,181.58
2017,5,22,18,45,243.5,39.0,1.45,20.5,74.5,156.3,115.95
2017,5,22,19,0,137.0,24.0,1.2,20.0,34.0,86.66,45.42
2017,5,22,19,15,68.5,12.0,1.2,19.5,17.0,29.17,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,54.5,13.5,0.5,16.5,17.5,11.52,0.0
2017,5,23,6,0,109.0,27.0,0.5,17.0,35.0,21.22,9.71
2017,5,23,6,15,199.5,45.0,0.65,17.5,75.5,34.28,23.76
2017,5,23,6,30,290.0,63.0,0.8,18.0,116.0,47.45,35.83
2017,5,23,6,45,355.0,77.5,1.0,18.5,164.0,57.61,45.0
2017,5,23,7,0,420.0,92.0,1.2,19.0,212.0,67.48,53.64
2017,5,23,7,15,471.0,102.5,1.3,19.5,264.0,74.17,59.29
2017,5,23,7,30,522.0,113.0,1.4,20.0,316.0,80.65,64.59
2017,5,23,7,45,263.0,134.5,1.55,21.0,237.0,95.54,76.81
2017,5,23,8,0,4.0,156.0,1.7,22.0,158.0,122.19,98.65
2017,5,23,8,15,2.0,146.5,1.7,22.5,147.5,116.62,93.37
2017,5,23,8,30,0.0,137.0,1.7,23.0,137.0,110.44,87.71
2017,5,23,8,45,3.5,166.0,1.75,23.5,168.0,132.53,100.78
2017,5,23,9,0,7.0,195.0,1.8,24.0,199.0,155.43,117.96
2017,5,23,9,15,9.0,212.5,1.8,24.0,219.0,170.44,129.14
2017,5,23,9,30,11.0,230.0,1.8,24.0,239.0,185.85,140.64
2017,5,23,9,45,11.5,234.5,1.8,24.5,244.0,191.49,144.41
2017,5,23,10,0,12.0,239.0,1.8,25.0,249.0,197.06,148.16
