Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,15,124.0,336.0,1.85,25.0,445.0,306.63,229.04
2017,5,23,10,30,236.0,433.0,1.9,25.0,641.0,438.4,324.54
2017,5,23,10,45,511.5,308.0,1.95,25.5,776.5,503.61,371.81
2017,5,23,11,0,787.0,183.0,2.0,26.0,912.0,596.1,439.94
2017,5,23,11,15,792.0,184.5,2.1,26.0,931.5,641.22,473.73
2017,5,23,11,30,797.0,186.0,2.2,26.0,951.0,684.76,506.0
2017,5,23,11,45,804.0,183.5,2.3,26.5,963.5,724.81,534.33
2017,5,23,12,0,811.0,181.0,2.4,27.0,976.0,763.03,560.85
2017,5,23,12,15,614.0,310.5,2.45,27.0,913.5,753.99,551.27
2017,5,23,12,30,417.0,440.0,2.5,27.0,851.0,728.99,530.49
2017,5,23,12,45,240.5,452.0,2.65,27.0,689.0,610.92,447.81
2017,5,23,13,0,64.0,464.0,2.8,27.0,527.0,464.38,341.98
2017,5,23,13,15,54.5,444.5,3.0,27.0,498.0,443.78,328.35
2017,5,23,13,30,45.0,425.0,3.2,27.0,469.0,421.86,313.01
2017,5,23,13,45,30.0,354.0,3.4,27.0,383.5,345.75,257.99
2017,5,23,14,0,15.0,283.0,3.6,27.0,298.0,256.64,192.14
2017,5,23,14,15,24.5,321.5,4.05,26.5,344.0,314.84,237.01
2017,5,23,14,30,34.0,360.0,4.5,26.0,390.0,362.83,273.94
2017,5,23,14,45,28.5,331.5,5.0,25.5,356.0,332.22,252.26
2017,5,23,15,0,23.0,303.0,5.5,25.0,322.0,285.58,218.12
2017,5,23,15,15,60.5,326.0,5.95,24.0,372.5,360.17,278.04
2017,5,23,15,30,98.0,349.0,6.4,23.0,423.0,419.4,326.28
2017,5,23,15,45,50.5,259.5,6.85,22.5,297.5,286.79,224.31
2017,5,23,16,0,3.0,170.0,7.3,22.0,172.0,148.15,114.21
2017,5,23,16,15,1.5,91.0,7.2,21.0,92.0,76.97,57.43
2017,5,23,16,30,0.0,12.0,7.1,20.0,12.0,9.92,2.56
2017,5,23,16,45,93.5,108.5,7.05,19.5,154.5,179.36,145.23
2017,5,23,17,0,187.0,205.0,7.0,19.0,297.0,348.78,284.61
2017,5,23,17,15,176.0,181.5,6.6,18.5,259.5,310.76,254.43
2017,5,23,17,30,165.0,158.0,6.2,18.0,222.0,272.94,224.18
2017,5,23,17,45,154.5,134.0,5.8,18.0,186.0,235.16,192.95
2017,5,23,18,0,144.0,110.0,5.4,18.0,150.0,197.73,161.37
2017,5,23,18,15,233.0,84.0,5.15,17.5,132.5,217.0,176.48
2017,5,23,18,30,322.0,58.0,4.9,17.0,115.0,225.44,179.84
2017,5,23,18,45,225.0,42.0,4.7,17.0,75.0,152.54,115.65
2017,5,23,19,0,128.0,26.0,4.5,17.0,35.0,86.56,48.22
2017,5,23,19,15,64.0,13.0,4.3,16.5,17.5,28.76,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.0,3.7,12.5,20.5,11.95,0.0
2017,5,24,6,0,168.0,28.0,3.9,13.0,41.0,21.69,10.46
2017,5,24,6,15,282.0,42.0,3.85,13.5,85.0,32.35,22.46
2017,5,24,6,30,396.0,56.0,3.8,14.0,129.0,44.93,34.18
2017,5,24,6,45,469.5,66.5,3.75,15.0,181.0,52.23,40.88
2017,5,24,7,0,543.0,77.0,3.7,16.0,233.0,59.33,47.12
2017,5,24,7,15,594.5,84.5,3.8,17.0,288.5,63.67,50.71
2017,5,24,7,30,646.0,92.0,3.9,18.0,344.0,67.89,54.05
2017,5,24,7,45,685.5,96.5,4.05,19.5,401.0,69.68,55.08
2017,5,24,8,0,725.0,101.0,4.2,21.0,458.0,71.44,56.03
2017,5,24,8,15,751.5,105.5,4.25,21.5,512.0,72.93,56.96
2017,5,24,8,30,778.0,110.0,4.3,22.0,566.0,81.53,63.91
2017,5,24,8,45,800.0,113.0,4.4,23.0,618.0,114.06,67.36
2017,5,24,9,0,822.0,116.0,4.5,24.0,670.0,170.86,97.46
2017,5,24,9,15,837.0,119.0,4.45,24.5,716.5,228.66,139.93
2017,5,24,9,30,852.0,122.0,4.4,25.0,763.0,287.6,188.32
2017,5,24,9,45,865.5,123.5,4.4,25.5,805.0,351.18,241.9
2017,5,24,10,0,879.0,125.0,4.4,26.0,847.0,408.87,290.87
2017,5,24,10,15,887.5,126.5,4.35,26.0,882.0,464.53,338.05
2017,5,24,10,30,896.0,128.0,4.3,26.0,917.0,519.41,383.47
2017,5,24,10,45,905.5,127.5,4.3,26.5,945.5,572.38,425.49
2017,5,24,11,0,915.0,127.0,4.3,27.0,974.0,624.15,465.31
2017,5,24,11,15,919.0,127.5,4.25,27.0,994.0,671.87,501.88
2017,5,24,11,30,923.0,128.0,4.2,27.0,1014.0,717.46,536.0
2017,5,24,11,45,933.0,123.0,4.2,27.5,1028.5,760.81,566.94
2017,5,24,12,0,943.0,118.0,4.2,28.0,1043.0,802.06,595.28
2017,5,24,12,15,943.5,118.0,4.15,28.0,1046.5,837.67,618.99
2017,5,24,12,30,944.0,118.0,4.1,28.0,1050.0,870.45,640.67
2017,5,24,12,45,945.5,116.0,4.05,28.5,1046.0,899.44,658.42
2017,5,24,13,0,947.0,114.0,4.0,29.0,1042.0,925.2,673.92
2017,5,24,13,15,944.5,113.5,3.9,29.0,1029.0,945.25,686.7
2017,5,24,13,30,942.0,113.0,3.8,29.0,1016.0,961.53,697.05
2017,5,24,13,45,939.5,111.0,3.75,29.0,996.0,972.55,704.35
2017,5,24,14,0,937.0,109.0,3.7,29.0,976.0,979.58,709.19
2017,5,24,14,15,931.0,107.5,3.6,29.0,947.0,979.85,709.45
2017,5,24,14,30,925.0,106.0,3.5,29.0,918.0,976.14,707.3
2017,5,24,14,45,916.0,105.0,3.45,29.0,882.5,966.26,701.6
2017,5,24,15,0,907.0,104.0,3.4,29.0,847.0,952.61,693.62
2017,5,24,15,15,896.5,102.0,3.2,29.0,805.0,932.94,680.8
2017,5,24,15,30,886.0,100.0,3.0,29.0,763.0,909.82,665.81
2017,5,24,15,45,874.0,96.5,2.9,29.0,716.5,880.49,647.47
2017,5,24,16,0,862.0,93.0,2.8,29.0,670.0,848.13,627.11
2017,5,24,16,15,844.0,90.0,2.6,28.5,619.0,808.56,602.37
2017,5,24,16,30,826.0,87.0,2.4,28.0,568.0,774.07,580.92
2017,5,24,16,45,802.5,83.5,2.2,28.0,513.5,725.16,548.06
2017,5,24,17,0,779.0,80.0,2.0,28.0,459.0,675.01,514.02
2017,5,24,17,15,746.5,75.5,1.7,27.5,403.5,616.63,473.2
2017,5,24,17,30,714.0,71.0,1.4,27.0,348.0,558.47,430.64
2017,5,24,17,45,666.0,65.5,1.1,26.5,292.0,492.78,381.09
2017,5,24,18,0,618.0,60.0,0.8,26.0,236.0,427.72,330.36
2017,5,24,18,15,547.0,52.5,0.7,25.5,183.0,352.01,270.77
2017,5,24,18,30,476.0,45.0,0.6,25.0,130.0,282.4,213.69
2017,5,24,18,45,356.0,34.5,0.55,24.5,85.5,197.19,143.49
2017,5,24,19,0,236.0,24.0,0.5,24.0,41.0,122.0,68.86
2017,5,24,19,15,118.0,12.0,0.65,23.0,20.5,42.75,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,124.5,13.0,4.9,16.5,22.5,11.1,0.0
2017,5,25,6,0,249.0,26.0,5.0,17.0,45.0,21.41,10.21
2017,5,25,6,15,363.0,36.5,5.1,17.5,90.0,29.6,19.72
2017,5,25,6,30,477.0,47.0,5.2,18.0,135.0,37.69,27.29
2017,5,25,6,45,546.0,54.5,5.35,18.5,187.5,42.95,32.15
2017,5,25,7,0,615.0,62.0,5.5,19.0,240.0,48.14,36.75
2017,5,25,7,15,660.5,68.0,5.85,20.0,295.5,51.9,39.84
2017,5,25,7,30,706.0,74.0,6.2,21.0,351.0,60.55,47.05
2017,5,25,7,45,735.0,79.0,6.6,22.0,405.5,63.44,49.17
2017,5,25,8,0,764.0,84.0,7.0,23.0,460.0,66.2,51.12
2017,5,25,8,15,787.0,87.5,7.05,23.5,513.0,67.68,52.06
2017,5,25,8,30,810.0,91.0,7.1,24.0,566.0,69.05,52.92
2017,5,25,8,45,821.5,96.5,7.2,25.0,614.5,103.39,58.14
2017,5,25,9,0,833.0,102.0,7.3,26.0,663.0,161.79,89.45
2017,5,25,9,15,846.5,104.5,7.25,26.5,708.5,227.12,137.83
2017,5,25,9,30,860.0,107.0,7.2,27.0,754.0,284.85,185.49
2017,5,25,9,45,865.0,112.0,7.2,27.5,793.0,342.33,235.08
2017,5,25,10,0,870.0,117.0,7.2,28.0,832.0,399.19,284.11
2017,5,25,10,15,878.0,118.5,7.15,28.5,866.5,453.98,330.59
2017,5,25,10,30,886.0,120.0,7.1,29.0,901.0,507.96,375.23
2017,5,25,10,45,890.0,123.0,7.05,29.5,927.5,559.93,417.04
2017,5,25,11,0,894.0,126.0,7.0,30.0,954.0,610.26,456.36
2017,5,25,11,15,898.0,126.5,6.9,30.5,974.0,656.91,491.79
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,701.51,524.7
2017,5,25,11,45,904.0,128.0,6.75,31.5,1005.5,742.87,554.55
2017,5,25,12,0,906.0,129.0,6.7,32.0,1017.0,781.76,581.94
2017,5,25,12,15,906.5,129.0,6.6,32.0,1021.0,816.18,605.35
2017,5,25,12,30,907.0,129.0,6.5,32.0,1025.0,847.93,626.75
2017,5,25,12,45,905.0,129.0,6.4,32.5,1020.0,874.81,643.39
2017,5,25,13,0,903.0,129.0,6.3,33.0,1015.0,898.54,657.79
2017,5,25,13,15,900.0,128.5,6.2,33.0,1002.0,917.58,670.34
2017,5,25,13,30,897.0,128.0,6.1,33.0,989.0,933.0,680.51
2017,5,25,13,45,891.5,127.5,6.0,33.5,968.0,942.42,685.3
2017,5,25,14,0,886.0,127.0,5.9,34.0,947.0,948.03,687.64
2017,5,25,14,15,879.5,125.5,5.8,34.0,919.0,947.98,687.78
2017,5,25,14,30,873.0,124.0,5.7,34.0,891.0,944.14,685.54
2017,5,25,14,45,858.5,125.0,5.6,34.0,855.0,931.62,677.67
2017,5,25,15,0,844.0,126.0,5.5,34.0,819.0,915.67,667.66
2017,5,25,15,15,832.5,123.5,5.4,34.0,778.0,906.2,662.12
2017,5,25,15,30,821.0,121.0,5.3,34.0,737.0,882.61,647.17
2017,5,25,15,45,806.0,117.5,5.25,34.0,691.0,851.79,627.7
2017,5,25,16,0,791.0,114.0,5.2,34.0,645.0,818.23,606.35
2017,5,25,16,15,771.0,110.5,5.05,33.5,595.0,778.06,581.05
2017,5,25,16,30,751.0,107.0,4.9,33.0,545.0,735.94,554.15
2017,5,25,16,45,725.0,102.5,4.8,33.0,492.0,689.68,523.06
2017,5,25,17,0,699.0,98.0,4.7,33.0,439.0,639.46,488.3
2017,5,25,17,15,664.0,92.5,4.45,32.0,385.0,581.47,447.96
2017,5,25,17,30,629.0,87.0,4.2,31.0,331.0,524.13,406.89
2017,5,25,17,45,579.5,79.5,4.0,30.5,277.5,456.98,356.21
2017,5,25,18,0,530.0,72.0,3.8,30.0,224.0,392.72,306.04
2017,5,25,18,15,458.5,62.5,3.65,29.0,173.5,318.77,247.18
2017,5,25,18,30,387.0,53.0,3.5,28.0,123.0,250.99,191.25
2017,5,25,18,45,277.5,39.5,3.35,27.0,81.0,168.98,123.37
2017,5,25,19,0,168.0,26.0,3.2,26.0,39.0,100.18,57.66
2017,5,25,19,15,84.0,13.0,3.45,25.5,19.5,34.21,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.0,3.25,21.5,2.0,1.71,0.0
2017,5,26,6,0,0.0,4.0,3.5,22.0,4.0,3.28,0.0
2017,5,26,6,15,0.0,9.5,3.7,22.5,9.5,7.8,0.92
2017,5,26,6,30,0.0,15.0,3.9,23.0,15.0,12.33,4.96
2017,5,26,6,45,0.0,21.5,4.15,23.5,21.5,17.7,9.68
2017,5,26,7,0,0.0,28.0,4.4,24.0,28.0,23.08,14.35
2017,5,26,7,15,0.0,34.5,4.5,24.5,34.5,28.48,18.95
2017,5,26,7,30,0.0,41.0,4.6,25.0,41.0,33.88,23.48
2017,5,26,7,45,13.5,112.5,4.7,26.0,119.0,90.86,71.48
2017,5,26,8,0,27.0,184.0,4.8,27.0,197.0,134.25,106.93
2017,5,26,8,15,24.5,199.0,4.8,27.0,212.0,152.46,121.46
2017,5,26,8,30,22.0,214.0,4.8,27.0,227.0,163.7,130.19
2017,5,26,8,45,31.0,244.0,4.8,27.5,264.0,175.9,132.55
2017,5,26,9,0,40.0,274.0,4.8,28.0,301.0,201.6,150.77
2017,5,26,9,15,50.0,303.5,4.75,28.0,340.0,228.9,170.66
2017,5,26,9,30,60.0,333.0,4.7,28.0,379.0,258.02,192.12
2017,5,26,9,45,63.5,349.5,4.7,28.5,400.0,278.64,207.12
2017,5,26,10,0,67.0,366.0,4.7,29.0,421.0,299.74,222.45
2017,5,26,10,15,40.0,310.0,4.6,29.5,343.5,257.8,191.26
2017,5,26,10,30,13.0,254.0,4.5,30.0,266.0,212.67,157.33
2017,5,26,10,45,6.5,174.0,4.45,30.5,180.0,147.14,107.61
2017,5,26,11,0,0.0,94.0,4.4,31.0,94.0,78.53,55.06
2017,5,26,11,15,9.0,204.5,4.3,31.0,213.5,174.98,128.39
2017,5,26,11,30,18.0,315.0,4.2,31.0,333.0,272.0,200.34
2017,5,26,11,45,20.5,318.5,4.15,31.5,338.5,278.75,204.67
2017,5,26,12,0,23.0,322.0,4.1,32.0,344.0,288.3,211.23
2017,5,26,12,15,58.0,407.5,4.0,32.5,464.5,391.31,285.64
2017,5,26,12,30,93.0,493.0,3.9,33.0,585.0,498.98,361.01
2017,5,26,12,45,56.0,414.0,3.8,33.5,469.5,406.66,294.62
2017,5,26,13,0,19.0,335.0,3.7,34.0,354.0,300.99,218.18
2017,5,26,13,15,47.0,399.0,3.6,34.0,444.5,394.89,286.25
2017,5,26,13,30,75.0,463.0,3.5,34.0,535.0,483.03,348.35
2017,5,26,13,45,234.5,433.5,3.45,34.0,652.0,632.06,455.03
2017,5,26,14,0,394.0,404.0,3.4,34.0,769.0,758.76,543.42
2017,5,26,14,15,234.0,409.0,3.35,34.0,624.0,622.2,447.91
2017,5,26,14,30,74.0,414.0,3.3,34.0,479.0,451.79,327.1
2017,5,26,14,45,62.5,387.0,3.3,34.0,440.5,417.5,303.88
2017,5,26,15,0,51.0,360.0,3.3,34.0,402.0,382.58,279.46
2017,5,26,15,15,182.5,348.0,3.3,34.0,487.0,509.05,373.71
2017,5,26,15,30,314.0,336.0,3.3,34.0,572.0,631.3,461.84
2017,5,26,15,45,280.0,319.5,3.3,34.0,520.5,581.46,427.19
2017,5,26,16,0,246.0,303.0,3.3,34.0,469.0,531.6,392.94
2017,5,26,16,15,219.0,281.0,3.3,33.5,420.5,466.02,348.09
2017,5,26,16,30,192.0,259.0,3.3,33.0,372.0,417.42,314.35
2017,5,26,16,45,309.0,213.5,3.3,33.0,374.5,468.49,355.3
2017,5,26,17,0,426.0,168.0,3.3,33.0,377.0,509.4,387.82
2017,5,26,17,15,401.0,151.5,3.1,32.5,329.5,457.88,350.78
2017,5,26,17,30,376.0,135.0,2.9,32.0,282.0,407.0,313.69
2017,5,26,17,45,333.0,119.5,2.75,31.5,234.5,347.46,268.85
2017,5,26,18,0,290.0,104.0,2.6,31.0,187.0,279.7,216.56
2017,5,26,18,15,240.5,85.0,2.5,30.0,144.0,220.76,169.92
2017,5,26,18,30,191.0,66.0,2.4,29.0,101.0,166.35,125.57
2017,5,26,18,45,123.0,45.5,2.3,28.5,65.5,107.53,77.1
2017,5,26,19,0,55.0,25.0,2.2,28.0,30.0,47.68,25.47
2017,5,26,19,15,27.5,12.5,2.4,27.5,15.0,18.23,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.0,3.6,23.5,17.0,11.95,0.0
2017,5,27,6,0,77.0,28.0,3.7,24.0,34.0,21.92,10.49
2017,5,27,6,15,152.5,49.0,3.9,24.0,73.5,37.58,25.82
2017,5,27,6,30,228.0,70.0,4.1,24.0,113.0,52.92,39.55
2017,5,27,6,45,114.0,59.0,4.35,24.5,80.5,45.0,33.08
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,39.69,28.56
2017,5,27,7,15,0.0,71.0,4.7,25.5,71.0,58.63,44.66
2017,5,27,7,30,0.0,94.0,4.8,26.0,94.0,76.44,59.53
2017,5,27,7,45,0.0,109.5,4.95,26.5,109.5,88.52,69.34
2017,5,27,8,0,0.0,125.0,5.1,27.0,125.0,100.5,78.92
2017,5,27,8,15,0.0,132.0,5.1,27.5,132.0,106.26,83.22
2017,5,27,8,30,0.0,139.0,5.1,28.0,139.0,111.93,87.41
2017,5,27,8,45,1.0,151.0,5.2,28.5,152.0,121.52,90.56
2017,5,27,9,0,2.0,163.0,5.3,29.0,165.0,131.52,97.81
2017,5,27,9,15,37.0,252.0,5.25,29.5,280.0,194.32,144.11
2017,5,27,9,30,72.0,341.0,5.2,30.0,395.0,265.63,196.12
2017,5,27,9,45,77.5,363.5,5.2,30.5,425.0,291.57,214.91
2017,5,27,10,0,83.0,386.0,5.2,31.0,455.0,318.44,234.41
2017,5,27,10,15,89.5,397.5,5.15,31.0,474.5,339.16,249.74
2017,5,27,10,30,96.0,409.0,5.1,31.0,494.0,360.44,265.46
2017,5,27,10,45,79.0,409.0,5.05,31.5,480.5,361.82,266.07
2017,5,27,11,0,62.0,409.0,5.0,32.0,467.0,360.94,264.85
2017,5,27,11,15,56.5,423.0,4.95,32.0,477.0,375.85,275.52
2017,5,27,11,30,51.0,437.0,4.9,32.0,487.0,390.44,285.82
2017,5,27,11,45,56.0,435.0,4.85,32.5,490.5,399.25,291.57
2017,5,27,12,0,61.0,433.0,4.8,33.0,494.0,408.12,297.39
2017,5,27,12,15,81.0,449.5,4.75,33.0,530.0,444.2,323.42
2017,5,27,12,30,101.0,466.0,4.7,33.0,566.0,481.8,350.3
2017,5,27,12,45,91.5,474.0,4.7,33.5,564.0,488.56,354.06
2017,5,27,13,0,82.0,482.0,4.7,34.0,562.0,494.49,357.32
2017,5,27,13,15,56.0,434.5,4.65,34.0,489.0,434.69,314.94
2017,5,27,13,30,30.0,387.0,4.6,34.0,416.0,372.26,270.3
2017,5,27,13,45,73.5,425.5,4.6,34.0,494.0,451.02,327.89
2017,5,27,14,0,117.0,464.0,4.6,34.0,572.0,546.14,395.51
2017,5,27,14,15,410.5,340.0,4.55,34.0,704.0,732.8,532.22
2017,5,27,14,30,704.0,216.0,4.5,34.0,836.0,894.75,647.11
2017,5,27,14,45,719.0,197.0,4.5,34.0,809.0,890.88,644.51
2017,5,27,15,0,734.0,178.0,4.5,34.0,782.0,882.93,640.37
2017,5,27,15,15,539.5,253.0,4.4,34.0,684.5,769.96,562.45
2017,5,27,15,30,345.0,328.0,4.3,34.0,587.0,650.01,476.87
2017,5,27,15,45,330.0,309.0,4.25,34.0,544.5,613.54,452.95
2017,5,27,16,0,315.0,290.0,4.2,34.0,502.0,576.01,427.63
2017,5,27,16,15,322.0,264.0,4.1,33.5,466.5,548.33,410.37
2017,5,27,16,30,329.0,238.0,4.0,33.0,431.0,518.62,391.31
2017,5,27,16,45,418.0,196.5,3.95,33.0,417.5,547.96,415.31
2017,5,27,17,0,507.0,155.0,3.9,33.0,404.0,553.63,421.92
2017,5,27,17,15,468.5,144.5,3.6,32.5,353.5,496.07,380.38
2017,5,27,17,30,430.0,134.0,3.3,32.0,303.0,440.1,339.28
2017,5,27,17,45,336.0,128.5,3.05,31.5,248.0,346.65,268.47
2017,5,27,18,0,242.0,123.0,2.8,31.0,193.0,275.62,213.04
2017,5,27,18,15,191.0,99.5,2.75,30.0,147.5,213.61,164.27
2017,5,27,18,30,140.0,76.0,2.7,29.0,102.0,148.27,111.71
2017,5,27,18,45,70.0,49.0,2.7,28.5,62.0,84.18,59.66
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,18.34,6.9
2017,5,27,19,15,0.0,11.0,3.05,28.0,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.5,1.4,22.5,15.5,11.52,0.0
2017,5,28,6,0,54.0,27.0,1.4,23.0,31.0,21.65,10.51
2017,5,28,6,15,116.0,50.5,1.35,23.0,69.0,38.47,26.74
2017,5,28,6,30,178.0,74.0,1.3,23.0,107.0,55.31,41.78
2017,5,28,6,45,227.5,95.5,1.3,23.5,152.5,70.34,54.94
2017,5,28,7,0,277.0,117.0,1.3,24.0,198.0,84.94,67.4
2017,5,28,7,15,321.0,126.0,1.4,24.5,238.5,91.3,72.56
2017,5,28,7,30,365.0,135.0,1.5,25.0,279.0,93.29,73.89
2017,5,28,7,45,413.0,148.0,1.6,25.5,334.0,100.49,79.51
2017,5,28,8,0,461.0,161.0,1.7,26.0,389.0,107.36,84.74
2017,5,28,8,15,428.0,192.0,1.65,26.0,422.0,123.58,97.78
2017,5,28,8,30,395.0,223.0,1.6,26.0,455.0,147.04,116.56
2017,5,28,8,45,379.5,250.5,1.55,26.5,489.5,177.56,125.9
2017,5,28,9,0,364.0,278.0,1.5,27.0,524.0,221.25,152.45
2017,5,28,9,15,390.5,289.5,1.4,27.0,570.0,261.28,179.95
2017,5,28,9,30,417.0,301.0,1.3,27.0,616.0,296.98,206.61
2017,5,28,9,45,371.0,338.0,1.2,27.5,629.5,345.09,244.91
2017,5,28,10,0,325.0,375.0,1.1,28.0,643.0,381.05,273.11
2017,5,28,10,15,328.5,392.0,1.05,28.0,672.0,419.18,301.69
2017,5,28,10,30,332.0,409.0,1.0,28.0,701.0,457.53,329.78
2017,5,28,10,45,356.0,410.0,0.95,28.5,732.5,495.3,356.19
2017,5,28,11,0,380.0,411.0,0.9,29.0,764.0,534.61,383.08
2017,5,28,11,15,257.5,450.5,0.9,29.0,692.0,514.35,368.97
2017,5,28,11,30,135.0,490.0,0.9,29.0,620.0,485.47,348.26
2017,5,28,11,45,146.5,482.0,0.9,29.5,625.0,500.4,358.39
2017,5,28,12,0,158.0,474.0,0.9,30.0,630.0,515.38,368.15
2017,5,28,12,15,223.5,482.0,0.9,30.0,703.0,585.16,416.06
2017,5,28,12,30,289.0,490.0,0.9,30.0,776.0,662.9,467.75
2017,5,28,12,45,239.0,497.5,0.95,30.0,734.0,638.85,451.12
2017,5,28,13,0,189.0,505.0,1.0,30.0,692.0,615.24,435.44
2017,5,28,13,15,211.5,495.5,1.05,30.0,701.5,636.96,451.29
2017,5,28,13,30,234.0,486.0,1.1,30.0,711.0,658.01,466.32
2017,5,28,13,45,186.5,477.0,1.2,30.5,654.5,615.0,437.12
2017,5,28,14,0,139.0,468.0,1.3,31.0,598.0,569.63,406.38
2017,5,28,14,15,137.5,453.0,1.35,31.0,578.5,559.29,400.65
2017,5,28,14,30,136.0,438.0,1.4,31.0,559.0,547.82,393.88
2017,5,28,14,45,162.5,420.0,1.5,31.0,558.5,558.19,403.03
2017,5,28,15,0,189.0,402.0,1.6,31.0,558.0,567.16,411.14
2017,5,28,15,15,98.5,304.0,1.6,31.0,385.0,387.65,285.31
2017,5,28,15,30,8.0,206.0,1.6,31.0,212.0,184.09,135.46
2017,5,28,15,45,4.0,180.0,1.65,31.0,183.0,157.47,116.14
2017,5,28,16,0,0.0,154.0,1.7,31.0,154.0,131.0,96.23
2017,5,28,16,15,14.5,188.5,1.7,30.5,197.5,175.02,130.96
2017,5,28,16,30,29.0,223.0,1.7,30.0,241.0,233.91,176.63
2017,5,28,16,45,14.5,116.0,1.7,30.0,125.0,108.97,80.86
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,7.42,0.31
2017,5,28,17,15,0.0,8.0,1.55,29.5,8.0,6.59,0.0
2017,5,28,17,30,0.0,7.0,1.4,29.0,7.0,5.76,0.0
2017,5,28,17,45,0.0,5.5,1.25,29.0,5.5,4.52,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.29,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.5,3.0,2.46,0.0
2017,5,28,18,30,0.0,2.0,0.9,28.0,2.0,1.64,0.0
2017,5,28,18,45,0.0,1.0,0.85,27.5,1.0,0.82,0.0
2017,5,28,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.5,3.35,19.0,5.5,4.69,0.0
2017,5,29,6,0,0.0,11.0,3.4,19.0,11.0,9.04,1.24
2017,5,29,6,15,0.0,25.0,3.45,19.0,25.0,20.62,12.0
2017,5,29,6,30,0.0,39.0,3.5,19.0,39.0,32.24,22.49
2017,5,29,6,45,0.0,56.0,3.6,19.0,56.0,46.03,34.81
2017,5,29,7,0,0.0,73.0,3.7,19.0,73.0,59.43,46.64
2017,5,29,7,15,2.5,102.0,3.75,19.0,103.5,81.27,65.62
2017,5,29,7,30,5.0,131.0,3.8,19.0,134.0,102.59,83.87
2017,5,29,7,45,14.0,155.5,3.85,19.0,163.0,120.65,99.05
2017,5,29,8,0,23.0,180.0,3.9,19.0,192.0,138.5,113.86
2017,5,29,8,15,34.0,209.0,3.8,19.0,228.0,150.26,123.35
2017,5,29,8,30,45.0,238.0,3.7,19.0,264.0,168.04,137.8
2017,5,29,8,45,40.5,253.5,3.65,19.5,278.5,181.56,140.9
2017,5,29,9,0,36.0,269.0,3.6,20.0,293.0,197.9,152.54
2017,5,29,9,15,60.5,308.0,3.35,20.5,352.5,233.04,178.08
2017,5,29,9,30,85.0,347.0,3.1,21.0,412.0,271.98,206.54
2017,5,29,9,45,92.5,370.5,2.9,22.0,444.0,299.98,226.81
2017,5,29,10,0,100.0,394.0,2.7,23.0,476.0,329.17,247.78
2017,5,29,10,15,108.0,414.0,2.45,23.5,506.5,357.35,268.12
2017,5,29,10,30,116.0,434.0,2.2,24.0,537.0,380.62,284.52
2017,5,29,10,45,131.5,451.5,2.0,24.5,571.5,413.9,307.99
2017,5,29,11,0,147.0,469.0,1.8,25.0,606.0,448.89,332.19
2017,5,29,11,15,203.0,474.5,1.75,25.0,667.5,501.41,369.91
2017,5,29,11,30,259.0,480.0,1.7,25.0,729.0,556.45,408.96
2017,5,29,11,45,185.0,488.0,1.7,25.5,667.5,531.36,389.68
2017,5,29,12,0,111.0,496.0,1.7,26.0,606.0,496.02,363.3
2017,5,29,12,15,153.5,502.5,1.7,26.0,654.5,547.36,400.21
2017,5,29,12,30,196.0,509.0,1.7,26.0,703.0,599.34,436.64
2017,5,29,12,45,333.0,472.0,1.7,26.0,800.0,700.28,507.94
2017,5,29,13,0,470.0,435.0,1.7,26.0,897.0,806.87,580.78
2017,5,29,13,15,609.5,326.5,1.55,26.0,918.0,850.48,611.3
2017,5,29,13,30,749.0,218.0,1.4,26.0,939.0,896.98,643.32
2017,5,29,13,45,550.5,322.0,1.3,26.0,846.0,825.86,591.98
2017,5,29,14,0,352.0,426.0,1.2,26.0,753.0,738.42,530.13
2017,5,29,14,15,336.0,419.0,1.05,26.0,723.5,723.91,520.33
2017,5,29,14,30,320.0,412.0,0.9,26.0,694.0,707.44,508.44
2017,5,29,14,45,509.5,307.5,0.8,26.5,736.0,798.42,571.37
2017,5,29,15,0,699.0,203.0,0.7,27.0,778.0,874.28,621.09
2017,5,29,15,15,684.5,198.5,0.6,27.0,738.5,851.42,605.08
2017,5,29,15,30,670.0,194.0,0.5,27.0,699.0,825.75,588.62
2017,5,29,15,45,660.0,184.5,0.45,27.0,656.5,796.35,570.69
2017,5,29,16,0,650.0,175.0,0.4,27.0,614.0,764.38,551.01
2017,5,29,16,15,626.5,168.5,0.5,27.0,565.5,721.98,526.41
2017,5,29,16,30,603.0,162.0,0.6,27.0,517.0,678.18,500.22
2017,5,29,16,45,578.0,152.5,0.7,27.0,467.0,629.17,469.61
2017,5,29,17,0,553.0,143.0,0.8,27.0,417.0,572.77,432.92
2017,5,29,17,15,514.0,134.0,0.8,26.5,365.0,514.79,393.41
2017,5,29,17,30,475.0,125.0,0.8,26.0,313.0,458.32,353.6
2017,5,29,17,45,423.5,113.5,0.85,25.5,261.5,393.68,306.37
2017,5,29,18,0,372.0,102.0,0.9,25.0,210.0,332.67,259.99
2017,5,29,18,15,304.0,86.5,0.95,24.5,162.5,263.29,205.28
2017,5,29,18,30,236.0,71.0,1.0,24.0,115.0,191.63,147.16
2017,5,29,18,45,150.5,50.5,1.05,23.5,75.5,123.96,91.34
2017,5,29,19,0,65.0,30.0,1.1,23.0,36.0,58.12,34.93
2017,5,29,19,15,32.5,15.0,1.25,22.5,18.0,21.73,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,22.0,15.5,0.6,19.5,17.0,13.23,0.0
2017,5,30,6,0,44.0,31.0,0.6,20.0,34.0,24.42,13.05
2017,5,30,6,15,113.0,54.5,0.55,20.5,73.5,41.2,29.43
2017,5,30,6,30,182.0,78.0,0.5,21.0,113.0,57.98,44.46
2017,5,30,6,45,253.5,95.5,0.45,21.5,160.5,70.54,55.55
2017,5,30,7,0,325.0,113.0,0.4,22.0,208.0,82.84,66.08
2017,5,30,7,15,377.5,127.0,0.65,22.5,259.5,89.73,71.75
2017,5,30,7,30,430.0,141.0,0.9,23.0,311.0,97.97,78.39
2017,5,30,7,45,504.5,134.0,1.15,23.5,362.5,92.63,73.47
2017,5,30,8,0,579.0,127.0,1.4,24.0,414.0,87.14,68.47
2017,5,30,8,15,580.5,151.5,1.5,24.5,466.5,101.04,79.68
2017,5,30,8,30,582.0,176.0,1.6,25.0,519.0,113.92,89.86
2017,5,30,8,45,614.0,179.0,1.75,25.5,569.0,136.08,89.5
2017,5,30,9,0,646.0,182.0,1.9,26.0,619.0,183.21,113.23
2017,5,30,9,15,490.0,256.5,1.95,26.0,601.0,249.15,167.98
2017,5,30,9,30,334.0,331.0,2.0,26.0,583.0,302.26,215.2
2017,5,30,9,45,528.5,262.5,2.15,26.5,686.5,334.18,235.01
2017,5,30,10,0,723.0,194.0,2.3,27.0,790.0,388.56,274.64
2017,5,30,10,15,734.0,197.0,2.35,27.0,824.0,440.09,316.95
2017,5,30,10,30,745.0,200.0,2.4,27.0,858.0,491.62,358.32
2017,5,30,10,45,756.0,201.0,2.5,27.5,886.0,541.43,396.83
2017,5,30,11,0,767.0,202.0,2.6,28.0,914.0,590.72,433.88
2017,5,30,11,15,772.5,203.5,2.65,28.0,934.0,635.04,467.24
2017,5,30,11,30,778.0,205.0,2.7,28.0,954.0,677.91,498.86
2017,5,30,11,45,574.5,325.5,2.75,28.0,882.0,674.73,494.62
2017,5,30,12,0,371.0,446.0,2.8,28.0,810.0,648.96,474.0
2017,5,30,12,15,279.5,477.5,2.8,28.0,753.0,625.5,456.7
2017,5,30,12,30,188.0,509.0,2.8,28.0,696.0,592.29,432.17
2017,5,30,12,45,141.5,499.0,2.85,28.0,639.5,557.82,407.88
2017,5,30,13,0,95.0,489.0,2.9,28.0,583.0,510.73,374.41
2017,5,30,13,15,64.0,442.5,2.9,28.0,505.5,448.04,329.94
2017,5,30,13,30,33.0,396.0,2.9,28.0,428.0,382.48,282.65
2017,5,30,13,45,22.0,311.5,2.9,28.0,332.5,297.93,221.37
2017,5,30,14,0,11.0,227.0,2.9,28.0,237.0,203.38,151.18
2017,5,30,14,15,5.5,158.5,2.85,28.0,163.5,139.12,102.6
2017,5,30,14,30,0.0,90.0,2.8,28.0,90.0,75.39,53.44
2017,5,30,14,45,2.0,127.5,2.8,28.0,129.5,109.2,79.89
2017,5,30,15,0,4.0,165.0,2.8,28.0,169.0,143.56,106.56
2017,5,30,15,15,2.0,121.5,2.75,28.0,123.5,103.93,76.03
2017,5,30,15,30,0.0,78.0,2.7,28.0,78.0,65.01,45.76
2017,5,30,15,45,0.0,80.5,2.7,28.0,80.5,67.05,47.51
2017,5,30,16,0,0.0,83.0,2.7,28.0,83.0,69.09,49.26
2017,5,30,16,15,0.0,107.0,2.6,27.5,107.0,89.56,65.71
2017,5,30,16,30,0.0,131.0,2.5,27.0,131.0,111.03,83.02
2017,5,30,16,45,0.0,135.5,2.4,27.0,135.5,115.63,86.92
2017,5,30,17,0,0.0,140.0,2.3,27.0,140.0,120.69,91.24
2017,5,30,17,15,0.0,122.5,1.95,26.5,122.5,105.31,79.48
2017,5,30,17,30,0.0,105.0,1.6,26.0,105.0,89.91,67.55
2017,5,30,17,45,0.0,88.0,1.3,25.5,88.0,74.96,55.78
2017,5,30,18,0,0.0,71.0,1.0,25.0,71.0,59.98,43.75
2017,5,30,18,15,0.0,55.0,0.95,24.5,55.0,45.91,32.24
2017,5,30,18,30,0.0,39.0,0.9,24.0,39.0,32.24,20.84
2017,5,30,18,45,0.0,25.5,0.85,23.5,25.5,21.04,11.36
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,9.87,1.55
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.12,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,12.5,0.45,20.5,12.5,10.67,0.0
2017,5,31,6,0,0.0,25.0,0.4,21.0,25.0,20.44,10.04
2017,5,31,6,15,21.0,47.5,0.45,21.5,51.5,37.4,26.12
2017,5,31,6,30,42.0,70.0,0.5,22.0,78.0,53.98,40.87
2017,5,31,6,45,71.5,91.0,0.6,22.5,110.0,69.46,54.42
2017,5,31,7,0,101.0,112.0,0.7,23.0,142.0,82.66,65.68
2017,5,31,7,15,60.0,126.5,0.85,23.5,145.5,95.3,76.19
2017,5,31,7,30,19.0,141.0,1.0,24.0,149.0,109.45,87.72
2017,5,31,7,45,56.5,175.0,1.15,24.5,202.5,127.8,102.51
2017,5,31,8,0,94.0,209.0,1.3,25.0,256.0,149.38,119.69
2017,5,31,8,15,94.5,233.5,1.45,25.0,285.5,164.68,131.75
2017,5,31,8,30,95.0,258.0,1.6,25.0,315.0,179.55,143.37
2017,5,31,8,45,170.5,281.5,1.75,25.5,393.0,193.01,143.15
2017,5,31,9,0,246.0,305.0,1.9,26.0,471.0,222.09,158.61
2017,5,31,9,15,236.0,330.0,1.95,26.0,498.5,266.46,191.41
2017,5,31,9,30,226.0,355.0,2.0,26.0,526.0,300.14,217.45
2017,5,31,9,45,138.5,357.5,2.1,26.5,464.5,296.62,218.19
2017,5,31,10,0,51.0,360.0,2.2,27.0,403.0,289.15,214.88
2017,5,31,10,15,43.0,361.5,2.15,27.0,398.5,294.59,219.03
2017,5,31,10,30,35.0,363.0,2.1,27.0,394.0,298.69,222.01
2017,5,31,10,45,44.0,392.0,2.1,27.0,432.5,330.5,245.21
2017,5,31,11,0,53.0,421.0,2.1,27.0,471.0,363.86,269.3
2017,5,31,11,15,40.5,399.5,2.05,27.0,438.0,347.02,256.79
2017,5,31,11,30,28.0,378.0,2.0,27.0,405.0,327.85,242.7
2017,5,31,11,45,125.0,439.5,2.0,27.0,562.5,450.69,332.6
2017,5,31,12,0,222.0,501.0,2.0,27.0,720.0,582.2,425.23
2017,5,31,12,15,285.0,481.5,1.95,27.0,763.5,632.19,459.92
2017,5,31,12,30,348.0,462.0,1.9,27.0,807.0,684.26,496.2
2017,5,31,12,45,303.5,477.5,1.85,27.0,777.5,678.8,491.18
2017,5,31,13,0,259.0,493.0,1.8,27.0,748.0,670.04,484.27
2017,5,31,13,15,144.5,440.5,1.8,27.0,582.5,527.17,385.25
2017,5,31,13,30,30.0,388.0,1.8,27.0,417.0,372.27,274.11
2017,5,31,13,45,24.0,348.5,1.85,27.0,371.0,333.56,247.14
2017,5,31,14,0,18.0,309.0,1.9,27.0,325.0,281.78,209.62
2017,5,31,14,15,16.5,291.5,1.9,27.0,306.5,265.73,198.17
2017,5,31,14,30,15.0,274.0,1.9,27.0,288.0,249.47,186.38
2017,5,31,14,45,19.0,289.0,1.95,27.0,305.5,267.35,200.21
2017,5,31,15,0,23.0,304.0,2.0,27.0,323.0,285.58,214.19
2017,5,31,15,15,45.5,321.5,2.0,26.5,357.0,339.96,255.96
2017,5,31,15,30,68.0,339.0,2.0,26.0,391.0,379.6,286.58
2017,5,31,15,45,43.0,288.0,2.0,26.0,320.0,307.35,233.02
2017,5,31,16,0,18.0,237.0,2.0,26.0,249.0,222.41,169.03
2017,5,31,16,15,163.0,240.5,1.9,25.5,337.5,375.14,289.82
2017,5,31,16,30,308.0,244.0,1.8,25.0,426.0,506.42,389.77
2017,5,31,16,45,173.5,218.5,1.7,25.0,319.5,354.14,274.6
2017,5,31,17,0,39.0,193.0,1.6,25.0,213.0,212.39,164.33
2017,5,31,17,15,32.0,171.0,1.4,24.5,186.0,185.5,144.29
2017,5,31,17,30,25.0,149.0,1.2,24.0,159.0,149.21,116.03
2017,5,31,17,45,18.5,126.5,1.05,24.0,133.5,124.15,96.13
2017,5,31,18,0,12.0,104.0,0.9,24.0,108.0,99.53,76.22
2017,5,31,18,15,6.0,81.5,0.85,23.5,83.5,75.58,56.68
2017,5,31,18,30,0.0,59.0,0.8,23.0,59.0,51.95,37.08
2017,5,31,18,45,0.0,38.5,0.8,23.0,38.5,33.05,21.1
2017,5,31,19,0,0.0,18.0,0.8,23.0,18.0,14.84,5.29
2017,5,31,19,15,0.0,9.0,0.9,22.5,9.0,7.68,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,76.5,15.5,1.15,20.5,22.0,13.23,0.0
2017,6,1,6,0,153.0,31.0,1.3,21.0,44.0,23.89,12.72
2017,6,1,6,15,255.0,45.5,1.4,21.0,85.5,34.8,23.94
2017,6,1,6,30,357.0,60.0,1.5,21.0,127.0,45.54,33.78
2017,6,1,6,45,434.0,69.0,1.65,21.5,177.5,53.81,41.18
2017,6,1,7,0,511.0,78.0,1.8,22.0,228.0,59.62,46.22
2017,6,1,7,15,277.5,115.0,1.85,22.5,198.5,83.89,66.89
2017,6,1,7,30,44.0,152.0,1.9,23.0,169.0,112.33,90.67
2017,6,1,7,45,30.0,163.0,1.95,23.5,176.0,120.46,96.94
2017,6,1,8,0,16.0,174.0,2.0,24.0,183.0,134.53,108.08
2017,6,1,8,15,79.5,218.5,2.0,24.5,265.5,156.33,125.4
2017,6,1,8,30,143.0,263.0,2.0,25.0,348.0,173.61,138.73
2017,6,1,8,45,196.0,283.5,2.0,25.5,410.5,195.02,144.38
2017,6,1,9,0,249.0,304.0,2.0,26.0,473.0,221.47,158.1
2017,6,1,9,15,277.5,321.5,2.0,26.5,521.5,258.8,183.58
2017,6,1,9,30,306.0,339.0,2.0,27.0,570.0,299.61,213.27
2017,6,1,9,45,287.0,364.5,2.05,27.5,590.5,335.04,241.2
2017,6,1,10,0,268.0,390.0,2.1,28.0,611.0,368.52,267.28
2017,6,1,10,15,142.5,342.0,2.15,28.0,460.0,315.37,231.96
2017,6,1,10,30,17.0,294.0,2.2,28.0,309.0,245.15,181.8
2017,6,1,10,45,12.5,240.0,2.25,28.5,251.5,202.83,150.06
2017,6,1,11,0,8.0,186.0,2.3,29.0,194.0,158.3,116.32
2017,6,1,11,15,109.5,337.5,2.35,29.0,443.5,340.14,252.09
2017,6,1,11,30,211.0,489.0,2.4,29.0,693.0,532.22,388.58
2017,6,1,11,45,200.0,497.0,2.45,29.5,692.0,547.04,397.3
2017,6,1,12,0,189.0,505.0,2.5,30.0,691.0,560.62,405.98
2017,6,1,12,15,117.5,474.0,2.5,30.0,589.5,494.78,359.42
2017,6,1,12,30,46.0,443.0,2.5,30.0,488.0,416.32,303.26
2017,6,1,12,45,471.5,280.5,2.55,30.5,744.0,654.38,479.35
2017,6,1,13,0,897.0,118.0,2.6,31.0,1000.0,874.79,629.0
2017,6,1,13,15,894.5,117.5,2.6,31.0,988.0,894.04,639.85
2017,6,1,13,30,892.0,117.0,2.6,31.0,976.0,909.73,650.15
2017,6,1,13,45,888.0,115.5,2.65,31.0,956.5,919.5,657.16
2017,6,1,14,0,884.0,114.0,2.7,31.0,937.0,925.5,661.91
2017,6,1,14,15,465.5,250.5,2.7,31.0,683.0,693.62,505.89
2017,6,1,14,30,47.0,387.0,2.7,31.0,429.0,398.7,291.27
2017,6,1,14,45,436.0,257.0,2.75,31.0,618.5,678.98,500.36
2017,6,1,15,0,825.0,127.0,2.8,31.0,808.0,891.96,646.53
2017,6,1,15,15,813.5,124.5,2.8,30.5,768.5,882.93,641.38
2017,6,1,15,30,802.0,122.0,2.8,30.0,729.0,860.03,628.97
2017,6,1,15,45,786.0,119.5,2.8,30.0,684.0,830.21,610.76
2017,6,1,16,0,770.0,117.0,2.8,30.0,639.0,797.8,590.74
2017,6,1,16,15,750.5,113.0,2.8,29.5,590.5,758.53,567.03
2017,6,1,16,30,731.0,109.0,2.8,29.0,542.0,717.35,541.64
2017,6,1,16,45,702.5,105.5,2.8,29.0,490.0,671.45,511.4
2017,6,1,17,0,674.0,102.0,2.8,29.0,438.0,621.86,477.16
2017,6,1,17,15,639.5,96.5,2.7,28.5,385.0,565.68,437.56
2017,6,1,17,30,605.0,91.0,2.6,28.0,332.0,510.14,397.26
2017,6,1,17,45,551.5,85.0,2.55,28.0,279.5,443.8,346.82
2017,6,1,18,0,498.0,79.0,2.5,28.0,227.0,380.62,297.27
2017,6,1,18,15,429.5,69.0,2.35,27.0,177.5,309.54,240.96
2017,6,1,18,30,361.0,59.0,2.2,26.0,128.0,241.25,185.08
2017,6,1,18,45,258.5,45.0,2.05,25.5,86.5,166.62,123.13
2017,6,1,19,0,156.0,31.0,1.9,25.0,45.0,103.49,67.25
2017,6,1,19,15,78.0,15.5,2.05,24.5,22.5,34.66,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,13.5,1.65,21.5,13.5,11.52,0.0
2017,6,2,6,0,0.0,27.0,1.8,22.0,27.0,21.92,11.19
2017,6,2,6,15,27.0,48.5,1.85,22.0,53.5,38.12,26.63
2017,6,2,6,30,54.0,70.0,1.9,22.0,80.0,54.09,40.95
2017,6,2,6,45,81.5,91.5,2.0,22.5,112.5,68.41,53.55
2017,6,2,7,0,109.0,113.0,2.1,23.0,145.0,83.35,66.36
2017,6,2,7,15,59.5,124.5,2.15,23.0,142.5,94.11,75.45
2017,6,2,7,30,10.0,136.0,2.2,23.0,140.0,106.06,85.37
2017,6,2,7,45,90.0,173.5,2.25,23.5,217.5,127.4,102.81
2017,6,2,8,0,170.0,211.0,2.3,24.0,295.0,145.28,117.05
2017,6,2,8,15,166.5,237.0,2.3,24.0,327.5,159.95,128.67
2017,6,2,8,30,163.0,263.0,2.3,24.0,360.0,173.96,139.65
2017,6,2,8,45,125.5,283.5,2.35,24.5,362.0,191.4,143.78
2017,6,2,9,0,88.0,304.0,2.4,25.0,364.0,223.22,166.63
