Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,15,207.0,318.5,2.4,25.5,472.0,254.28,184.12
2017,6,2,9,30,326.0,333.0,2.4,26.0,580.0,300.06,214.09
2017,6,2,9,45,244.5,368.0,2.4,26.5,559.0,324.44,235.95
2017,6,2,10,0,163.0,403.0,2.4,27.0,538.0,347.82,255.8
2017,6,2,10,15,113.5,404.5,2.35,27.5,500.5,345.19,254.74
2017,6,2,10,30,64.0,406.0,2.3,28.0,463.0,342.09,252.63
2017,6,2,10,45,37.5,317.0,2.25,28.5,351.0,271.24,200.56
2017,6,2,11,0,11.0,228.0,2.2,29.0,239.0,193.82,142.84
2017,6,2,11,15,142.0,352.5,2.1,29.0,489.0,370.98,274.23
2017,6,2,11,30,273.0,477.0,2.0,29.0,739.0,560.44,407.47
2017,6,2,11,45,538.5,327.5,1.95,29.5,854.0,648.25,470.32
2017,6,2,12,0,804.0,178.0,1.9,30.0,969.0,742.43,537.35
2017,6,2,12,15,621.5,313.0,1.85,30.0,925.5,749.29,537.46
2017,6,2,12,30,439.0,448.0,1.8,30.0,882.0,745.08,530.25
2017,6,2,12,45,621.0,313.5,1.75,30.0,925.5,802.01,572.33
2017,6,2,13,0,803.0,179.0,1.7,30.0,969.0,856.95,611.09
2017,6,2,13,15,800.0,178.0,1.7,30.0,957.0,875.07,622.35
2017,6,2,13,30,797.0,177.0,1.7,30.0,945.0,889.78,631.86
2017,6,2,13,45,635.0,284.5,1.75,30.0,888.5,864.75,614.28
2017,6,2,14,0,473.0,392.0,1.8,30.0,832.0,825.14,585.59
2017,6,2,14,15,394.0,403.5,1.8,30.0,763.0,759.46,542.64
2017,6,2,14,30,315.0,415.0,1.8,30.0,694.0,702.97,504.89
2017,6,2,14,45,281.0,405.5,1.85,30.0,647.0,665.97,481.12
2017,6,2,15,0,247.0,396.0,1.9,30.0,600.0,627.68,455.95
2017,6,2,15,15,302.5,361.0,1.95,30.0,599.0,643.52,469.86
2017,6,2,15,30,358.0,326.0,2.0,30.0,598.0,655.77,481.0
2017,6,2,15,45,256.5,320.5,2.1,30.0,509.5,558.19,412.96
2017,6,2,16,0,155.0,315.0,2.2,30.0,421.0,447.44,334.14
2017,6,2,16,15,403.0,227.5,2.2,29.5,473.5,589.73,443.84
2017,6,2,16,30,651.0,140.0,2.2,29.0,526.0,691.1,520.96
2017,6,2,16,45,620.5,135.0,2.2,29.0,475.5,641.43,486.18
2017,6,2,17,0,590.0,130.0,2.2,29.0,425.0,591.4,451.55
2017,6,2,17,15,553.5,122.0,2.1,28.5,373.0,534.19,411.32
2017,6,2,17,30,517.0,114.0,2.0,28.0,321.0,471.65,366.13
2017,6,2,17,45,466.0,104.5,1.9,27.5,270.0,407.8,318.3
2017,6,2,18,0,415.0,95.0,1.8,27.0,219.0,347.42,271.56
2017,6,2,18,15,349.5,81.5,1.8,26.5,171.0,279.41,217.53
2017,6,2,18,30,284.0,68.0,1.8,26.0,123.0,217.44,166.71
2017,6,2,18,45,199.5,50.5,1.85,25.5,83.0,150.17,111.06
2017,6,2,19,0,115.0,33.0,1.9,25.0,43.0,84.53,54.73
2017,6,2,19,15,57.5,16.5,2.0,24.5,21.5,29.89,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,24.5,14.5,1.25,21.5,17.0,12.38,0.0
2017,6,3,6,0,49.0,29.0,1.4,22.0,34.0,23.13,12.18
2017,6,3,6,15,98.0,49.5,1.45,22.0,66.0,38.52,26.98
2017,6,3,6,30,147.0,70.0,1.5,22.0,98.0,52.53,39.63
2017,6,3,6,45,191.0,88.0,1.6,22.5,137.0,65.24,50.83
2017,6,3,7,0,235.0,106.0,1.7,23.0,176.0,77.61,61.44
2017,6,3,7,15,347.5,112.5,1.75,23.5,238.5,79.55,62.89
2017,6,3,7,30,460.0,119.0,1.8,24.0,301.0,83.74,66.14
2017,6,3,7,45,241.0,149.5,1.85,25.0,246.0,104.47,83.03
2017,6,3,8,0,22.0,180.0,1.9,26.0,191.0,138.55,110.53
2017,6,3,8,15,69.5,221.0,1.9,26.0,261.0,157.57,125.61
2017,6,3,8,30,117.0,262.0,1.9,26.0,331.0,172.66,137.37
2017,6,3,8,45,80.5,270.0,1.95,26.5,319.5,192.02,143.94
2017,6,3,9,0,44.0,278.0,2.0,27.0,308.0,203.53,151.84
2017,6,3,9,15,49.0,303.0,2.0,27.5,338.5,227.36,168.76
2017,6,3,9,30,54.0,328.0,2.0,28.0,369.0,252.23,186.58
2017,6,3,9,45,41.5,325.0,2.0,28.5,357.5,254.96,188.53
2017,6,3,10,0,29.0,322.0,2.0,29.0,346.0,255.35,188.67
2017,6,3,10,15,102.0,381.0,1.95,29.0,470.5,331.15,243.05
2017,6,3,10,30,175.0,440.0,1.9,29.0,595.0,409.61,298.78
2017,6,3,10,45,236.0,444.0,1.85,29.5,660.0,459.62,333.59
2017,6,3,11,0,297.0,448.0,1.8,30.0,725.0,510.4,368.89
2017,6,3,11,15,232.5,470.0,1.75,30.0,689.5,513.24,370.57
2017,6,3,11,30,168.0,492.0,1.7,30.0,654.0,505.47,364.64
2017,6,3,11,45,220.5,491.0,1.65,30.5,706.5,555.44,398.93
2017,6,3,12,0,273.0,490.0,1.6,31.0,759.0,609.01,434.74
2017,6,3,12,15,217.0,500.5,1.55,31.0,715.0,591.58,421.72
2017,6,3,12,30,161.0,511.0,1.5,31.0,671.0,570.11,406.24
2017,6,3,12,45,129.5,501.5,1.45,31.0,630.0,547.99,390.86
2017,6,3,13,0,98.0,492.0,1.4,31.0,589.0,514.5,367.69
2017,6,3,13,15,90.0,481.0,1.3,31.0,569.5,504.33,360.65
2017,6,3,13,30,82.0,470.0,1.2,31.0,550.0,492.97,352.64
2017,6,3,13,45,175.0,463.5,1.2,31.0,628.5,588.81,420.06
2017,6,3,14,0,268.0,457.0,1.2,31.0,707.0,687.14,486.53
2017,6,3,14,15,170.5,436.5,1.15,30.5,593.5,570.96,408.1
2017,6,3,14,30,73.0,416.0,1.1,30.0,480.0,450.26,325.36
2017,6,3,14,45,209.5,393.0,1.1,30.0,568.5,571.91,413.9
2017,6,3,15,0,346.0,370.0,1.1,30.0,657.0,691.43,496.27
2017,6,3,15,15,372.0,340.5,1.1,30.0,635.5,684.85,492.63
2017,6,3,15,30,398.0,311.0,1.1,30.0,614.0,675.34,488.36
2017,6,3,15,45,271.0,313.5,1.1,30.0,514.0,563.1,411.28
2017,6,3,16,0,144.0,316.0,1.1,30.0,414.0,438.86,323.94
2017,6,3,16,15,236.0,279.0,1.05,29.5,425.5,474.47,353.85
2017,6,3,16,30,328.0,242.0,1.0,29.0,437.0,518.87,388.24
2017,6,3,16,45,222.5,228.0,0.95,29.0,354.5,400.59,302.62
2017,6,3,17,0,117.0,214.0,0.9,29.0,272.0,304.21,231.15
2017,6,3,17,15,106.0,190.5,0.85,28.5,238.5,269.31,206.36
2017,6,3,17,30,95.0,167.0,0.8,28.0,205.0,223.23,172.12
2017,6,3,17,45,83.5,142.5,0.75,28.0,172.5,188.8,145.71
2017,6,3,18,0,72.0,118.0,0.7,28.0,140.0,155.01,119.17
2017,6,3,18,15,54.5,94.5,0.65,27.5,109.0,120.13,91.33
2017,6,3,18,30,37.0,71.0,0.6,27.0,78.0,86.54,63.99
2017,6,3,18,45,18.5,49.0,0.55,26.5,52.5,55.63,38.53
2017,6,3,19,0,0.0,27.0,0.5,26.0,27.0,23.29,11.72
2017,6,3,19,15,0.0,13.5,0.5,25.5,13.5,11.14,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,48.5,15.5,1.75,20.5,19.5,13.23,0.0
2017,6,4,6,0,97.0,31.0,2.0,21.0,39.0,24.18,13.1
2017,6,4,6,15,175.5,50.5,2.1,21.0,78.5,38.78,27.32
2017,6,4,6,30,254.0,70.0,2.2,21.0,118.0,52.23,39.54
2017,6,4,6,45,211.5,90.5,2.35,21.5,139.5,67.02,52.58
2017,6,4,7,0,169.0,111.0,2.5,22.0,161.0,82.68,66.07
2017,6,4,7,15,333.5,111.5,2.6,22.5,235.0,78.72,62.46
2017,6,4,7,30,498.0,112.0,2.7,23.0,309.0,79.55,62.87
2017,6,4,7,45,515.5,126.5,2.8,24.0,357.5,87.9,69.46
2017,6,4,8,0,533.0,141.0,2.9,25.0,406.0,95.78,75.51
2017,6,4,8,15,448.5,186.0,2.95,25.5,426.0,120.13,95.29
2017,6,4,8,30,364.0,231.0,3.0,26.0,446.0,150.87,119.97
2017,6,4,8,45,400.0,242.5,3.1,26.5,497.5,161.86,114.81
2017,6,4,9,0,436.0,254.0,3.2,27.0,549.0,203.0,136.79
2017,6,4,9,15,573.5,210.5,3.15,27.0,626.5,229.85,149.65
2017,6,4,9,30,711.0,167.0,3.1,27.0,704.0,270.18,177.19
2017,6,4,9,45,730.0,167.0,3.1,27.5,744.5,321.43,219.49
2017,6,4,10,0,749.0,167.0,3.1,28.0,785.0,378.5,266.24
2017,6,4,10,15,595.0,263.5,3.05,28.0,767.5,426.34,308.05
2017,6,4,10,30,441.0,360.0,3.0,28.0,750.0,463.6,338.94
2017,6,4,10,45,621.5,262.5,2.95,28.0,830.0,512.62,376.33
2017,6,4,11,0,802.0,165.0,2.9,28.0,910.0,577.18,425.56
2017,6,4,11,15,609.0,292.0,2.8,28.0,865.0,598.06,440.03
2017,6,4,11,30,416.0,419.0,2.7,28.0,820.0,605.48,443.31
2017,6,4,11,45,636.0,280.0,2.65,28.5,901.5,672.48,493.26
2017,6,4,12,0,856.0,141.0,2.6,29.0,983.0,741.42,544.06
2017,6,4,12,15,581.0,313.0,2.55,29.0,886.0,716.18,521.43
2017,6,4,12,30,306.0,485.0,2.5,29.0,789.0,666.71,481.9
2017,6,4,12,45,373.0,464.0,2.45,29.0,832.5,721.54,520.72
2017,6,4,13,0,440.0,443.0,2.4,29.0,876.0,781.92,561.92
2017,6,4,13,15,366.0,458.0,2.3,29.0,815.0,742.77,533.96
2017,6,4,13,30,292.0,473.0,2.2,29.0,754.0,703.87,506.54
2017,6,4,13,45,153.5,378.0,2.15,29.0,526.0,489.86,358.92
2017,6,4,14,0,15.0,283.0,2.1,29.0,298.0,255.83,188.53
2017,6,4,14,15,7.5,202.0,2.0,28.5,209.5,178.55,131.97
2017,6,4,14,30,0.0,121.0,1.9,28.0,121.0,101.81,73.76
2017,6,4,14,45,0.0,103.0,1.85,28.0,103.0,86.37,62.04
2017,6,4,15,0,0.0,85.0,1.8,28.0,85.0,71.0,50.2
2017,6,4,15,15,0.0,62.5,1.75,28.0,62.5,52.09,35.52
2017,6,4,15,30,0.0,40.0,1.7,28.0,40.0,33.27,20.77
2017,6,4,15,45,3.0,115.0,1.65,28.0,117.0,99.05,72.69
2017,6,4,16,0,6.0,190.0,1.6,28.0,194.0,168.43,126.52
2017,6,4,16,15,19.5,210.0,1.5,28.0,222.0,198.74,150.31
2017,6,4,16,30,33.0,230.0,1.4,28.0,250.0,243.13,184.69
2017,6,4,16,45,121.0,220.5,1.35,28.0,283.0,315.5,241.83
2017,6,4,17,0,209.0,211.0,1.3,28.0,316.0,366.92,282.16
2017,6,4,17,15,202.0,186.5,1.2,27.5,278.5,329.98,255.19
2017,6,4,17,30,195.0,162.0,1.1,27.0,241.0,292.78,227.87
2017,6,4,17,45,181.5,138.5,1.0,27.0,203.5,252.71,197.09
2017,6,4,18,0,168.0,115.0,0.9,27.0,166.0,213.2,165.99
2017,6,4,18,15,144.0,93.5,0.85,26.5,130.5,171.54,132.65
2017,6,4,18,30,120.0,72.0,0.8,26.0,95.0,131.79,99.97
2017,6,4,18,45,83.5,51.5,0.75,25.5,65.0,90.36,65.53
2017,6,4,19,0,47.0,31.0,0.7,25.0,35.0,51.98,32.54
2017,6,4,19,15,23.5,15.5,0.7,24.5,17.5,23.25,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,97.0,14.5,2.35,19.5,22.5,12.38,0.0
2017,6,5,6,0,194.0,29.0,2.7,20.0,45.0,22.47,11.87
2017,6,5,6,15,292.5,41.5,2.75,20.5,86.5,31.97,21.6
2017,6,5,6,30,391.0,54.0,2.8,21.0,128.0,42.88,31.49
2017,6,5,6,45,464.0,62.0,2.85,21.5,178.0,48.22,36.34
2017,6,5,7,0,537.0,70.0,2.9,22.0,228.0,53.49,40.92
2017,6,5,7,15,583.0,76.5,3.05,23.0,280.5,57.27,43.95
2017,6,5,7,30,629.0,83.0,3.2,24.0,333.0,60.93,46.77
2017,6,5,7,45,667.0,86.5,3.35,25.0,386.5,62.3,47.55
2017,6,5,8,0,705.0,90.0,3.5,26.0,440.0,69.61,53.31
2017,6,5,8,15,729.0,94.0,3.5,26.5,491.0,71.19,54.31
2017,6,5,8,30,753.0,98.0,3.5,27.0,542.0,72.67,55.21
2017,6,5,8,45,772.5,101.0,3.55,27.5,591.0,95.93,56.15
2017,6,5,9,0,792.0,104.0,3.6,28.0,640.0,149.84,81.82
2017,6,5,9,15,806.0,106.5,3.55,28.0,684.0,204.43,120.19
2017,6,5,9,30,820.0,109.0,3.5,28.0,728.0,267.13,170.35
2017,6,5,9,45,829.5,112.0,3.5,28.5,767.0,321.65,216.11
2017,6,5,10,0,839.0,115.0,3.5,29.0,806.0,376.1,261.93
2017,6,5,10,15,846.5,116.5,3.45,29.5,839.5,428.42,305.34
2017,6,5,10,30,854.0,118.0,3.4,30.0,873.0,479.96,346.93
2017,6,5,10,45,455.0,271.0,3.4,30.5,674.5,437.1,320.0
2017,6,5,11,0,56.0,424.0,3.4,31.0,476.0,366.61,268.18
2017,6,5,11,15,228.5,423.0,3.4,31.0,642.5,471.43,345.01
2017,6,5,11,30,401.0,422.0,3.4,31.0,809.0,599.72,436.6
2017,6,5,11,45,419.5,432.5,3.45,31.0,841.5,642.89,466.73
2017,6,5,12,0,438.0,443.0,3.5,31.0,874.0,689.33,499.13
2017,6,5,12,15,647.5,292.0,3.5,31.0,932.0,749.63,545.32
2017,6,5,12,30,857.0,141.0,3.5,31.0,990.0,803.15,585.81
2017,6,5,12,45,511.0,324.0,3.5,31.0,830.5,721.14,524.49
2017,6,5,13,0,165.0,507.0,3.5,31.0,671.0,592.05,428.29
2017,6,5,13,15,505.0,324.5,3.5,31.0,814.0,753.47,548.55
2017,6,5,13,30,845.0,142.0,3.5,31.0,957.0,885.46,641.24
2017,6,5,13,45,836.5,143.5,3.5,31.0,937.0,893.89,646.28
2017,6,5,14,0,828.0,145.0,3.5,31.0,917.0,898.73,649.98
2017,6,5,14,15,821.0,143.5,3.45,30.5,890.5,898.72,651.65
2017,6,5,14,30,814.0,142.0,3.4,30.0,864.0,907.06,659.0
2017,6,5,14,45,594.0,251.0,3.4,30.0,767.0,820.1,599.89
2017,6,5,15,0,374.0,360.0,3.4,30.0,670.0,705.85,518.19
2017,6,5,15,15,187.0,191.0,3.35,29.5,346.0,365.72,277.34
2017,6,5,15,30,0.0,22.0,3.3,29.0,22.0,18.28,8.76
2017,6,5,15,45,0.0,19.5,3.3,29.0,19.5,16.18,7.2
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,14.09,5.57
2017,6,5,16,15,0.0,17.0,3.2,28.5,17.0,14.08,5.61
2017,6,5,16,30,0.0,17.0,3.1,28.0,17.0,14.06,5.66
2017,6,5,16,45,0.0,16.5,3.05,28.0,16.5,13.64,5.35
2017,6,5,17,0,0.0,16.0,3.0,28.0,16.0,13.21,5.05
2017,6,5,17,15,0.0,14.0,2.8,27.5,14.0,11.55,3.75
2017,6,5,17,30,0.0,12.0,2.6,27.0,12.0,9.89,2.44
2017,6,5,17,45,0.0,10.0,2.45,26.5,10.0,8.23,1.12
2017,6,5,18,0,0.0,8.0,2.3,26.0,8.0,6.58,0.0
2017,6,5,18,15,0.0,6.0,2.05,25.5,6.0,4.93,0.0
2017,6,5,18,30,0.0,4.0,1.8,25.0,4.0,3.28,0.0
2017,6,5,18,45,0.0,2.5,1.6,24.5,2.5,2.05,0.0
2017,6,5,19,0,0.0,1.0,1.4,24.0,1.0,0.82,0.0
2017,6,5,19,15,0.0,0.5,1.45,23.5,0.5,0.41,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,91.0,15.0,2.85,20.5,23.0,12.8,0.0
2017,6,6,6,0,182.0,30.0,3.0,21.0,46.0,23.2,12.39
2017,6,6,6,15,278.5,44.0,3.1,21.5,87.5,33.77,23.02
2017,6,6,6,30,375.0,58.0,3.2,22.0,129.0,44.17,32.46
2017,6,6,6,45,445.0,67.0,3.35,22.5,178.5,52.17,39.59
2017,6,6,7,0,515.0,76.0,3.5,23.0,228.0,58.01,44.64
2017,6,6,7,15,562.5,83.5,3.6,23.5,281.0,62.33,48.2
2017,6,6,7,30,610.0,91.0,3.7,24.0,334.0,66.51,51.53
2017,6,6,7,45,645.5,96.5,3.85,24.5,387.0,68.95,53.3
2017,6,6,8,0,681.0,102.0,4.0,25.0,440.0,71.28,54.94
2017,6,6,8,15,361.0,168.5,4.05,25.5,349.5,108.07,85.36
2017,6,6,8,30,41.0,235.0,4.1,26.0,259.0,166.37,132.81
2017,6,6,8,45,176.5,263.0,4.2,26.5,381.0,182.11,135.21
2017,6,6,9,0,312.0,291.0,4.3,27.0,503.0,218.87,154.08
2017,6,6,9,15,557.5,208.5,4.35,27.5,617.5,224.42,146.14
2017,6,6,9,30,803.0,126.0,4.4,28.0,732.0,267.17,171.17
2017,6,6,9,45,412.5,214.0,4.45,28.5,526.5,264.16,185.72
2017,6,6,10,0,22.0,302.0,4.5,29.0,321.0,246.9,183.77
2017,6,6,10,15,432.0,219.0,4.55,29.0,600.5,331.6,241.69
2017,6,6,10,30,842.0,136.0,4.6,29.0,880.0,486.04,354.62
2017,6,6,10,45,849.5,137.0,4.7,29.5,907.5,535.78,393.97
2017,6,6,11,0,857.0,138.0,4.8,30.0,935.0,584.31,431.66
2017,6,6,11,15,861.5,139.0,4.85,30.0,955.0,629.63,466.83
2017,6,6,11,30,866.0,140.0,4.9,30.0,975.0,673.08,499.89
2017,6,6,11,45,864.5,144.0,5.0,30.5,986.5,712.55,528.52
2017,6,6,12,0,863.0,148.0,5.1,31.0,998.0,749.46,554.75
2017,6,6,12,15,864.0,148.0,5.1,31.0,1002.0,782.78,578.68
2017,6,6,12,30,865.0,148.0,5.1,31.0,1006.0,813.76,599.69
2017,6,6,12,45,602.5,306.0,5.2,31.0,902.5,776.61,570.24
2017,6,6,13,0,340.0,464.0,5.3,31.0,799.0,709.37,518.25
2017,6,6,13,15,605.0,300.5,5.3,31.0,888.5,816.67,599.86
2017,6,6,13,30,870.0,137.0,5.3,31.0,978.0,902.39,661.46
2017,6,6,13,45,870.5,132.5,5.35,31.5,959.5,913.92,668.13
2017,6,6,14,0,871.0,128.0,5.4,32.0,941.0,921.7,672.78
2017,6,6,14,15,864.5,126.5,5.35,31.5,914.0,922.09,674.81
2017,6,6,14,30,858.0,125.0,5.3,31.0,887.0,918.77,674.52
2017,6,6,14,45,852.5,121.5,5.3,31.0,854.0,910.8,670.14
2017,6,6,15,0,847.0,118.0,5.3,31.0,821.0,899.2,663.45
2017,6,6,15,15,836.5,115.5,5.2,31.0,781.5,880.61,651.54
2017,6,6,15,30,826.0,113.0,5.1,31.0,742.0,858.78,637.54
2017,6,6,15,45,814.5,109.5,5.1,31.0,698.5,840.91,626.89
2017,6,6,16,0,803.0,106.0,5.1,31.0,655.0,810.83,607.81
2017,6,6,16,15,785.5,102.5,5.0,30.5,606.5,773.18,584.1
2017,6,6,16,30,768.0,99.0,4.9,30.0,558.0,733.43,558.68
2017,6,6,16,45,745.0,95.0,4.85,30.0,506.5,687.15,527.34
2017,6,6,17,0,722.0,91.0,4.8,30.0,455.0,639.7,494.56
2017,6,6,17,15,691.0,86.0,4.5,29.5,402.0,587.22,456.46
2017,6,6,17,30,660.0,81.0,4.2,29.0,349.0,532.73,416.26
2017,6,6,17,45,615.0,75.5,3.95,28.5,296.0,470.0,368.63
2017,6,6,18,0,570.0,70.0,3.7,28.0,243.0,409.6,321.25
2017,6,6,18,15,506.0,62.0,3.25,27.5,192.5,339.77,264.79
2017,6,6,18,30,442.0,54.0,2.8,27.0,142.0,275.15,210.87
2017,6,6,18,45,342.0,42.5,2.35,26.5,98.0,198.72,147.11
2017,6,6,19,0,242.0,31.0,1.9,26.0,54.0,132.99,89.53
2017,6,6,19,15,121.0,15.5,1.8,25.5,27.0,57.78,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,14.5,1.2,20.5,24.0,12.38,0.0
2017,6,7,6,0,222.0,29.0,1.3,21.0,48.0,22.54,11.93
2017,6,7,6,15,325.0,41.0,1.35,21.5,91.5,33.12,22.5
2017,6,7,6,30,428.0,53.0,1.4,22.0,135.0,42.23,30.81
2017,6,7,6,45,485.5,60.5,1.5,23.0,181.5,47.15,35.2
2017,6,7,7,0,543.0,68.0,1.6,24.0,228.0,51.98,39.28
2017,6,7,7,15,600.5,75.0,1.55,25.0,286.0,56.32,42.77
2017,6,7,7,30,658.0,82.0,1.5,26.0,344.0,60.55,46.04
2017,6,7,7,45,691.5,87.0,1.5,27.0,398.0,62.96,47.68
2017,6,7,8,0,725.0,92.0,1.5,28.0,452.0,71.37,54.29
2017,6,7,8,15,749.5,96.0,1.65,28.5,504.5,72.94,55.25
2017,6,7,8,30,774.0,100.0,1.8,29.0,557.0,74.39,56.12
2017,6,7,8,45,791.5,104.0,1.95,29.5,606.0,97.21,57.03
2017,6,7,9,0,809.0,108.0,2.1,30.0,655.0,152.67,82.76
2017,6,7,9,15,823.0,111.0,2.2,30.0,700.5,208.58,121.27
2017,6,7,9,30,837.0,114.0,2.3,30.0,746.0,272.47,171.54
2017,6,7,9,45,847.5,116.0,2.4,30.5,786.0,327.6,217.08
2017,6,7,10,0,858.0,118.0,2.5,31.0,826.0,382.72,262.8
2017,6,7,10,15,866.0,120.0,2.6,31.5,859.5,436.62,306.89
2017,6,7,10,30,874.0,122.0,2.7,32.0,893.0,489.78,349.27
2017,6,7,10,45,880.0,123.0,2.8,32.5,920.5,540.27,388.49
2017,6,7,11,0,886.0,124.0,2.9,33.0,948.0,589.34,425.51
2017,6,7,11,15,890.0,125.0,2.95,33.0,968.0,635.6,460.26
2017,6,7,11,30,894.0,126.0,3.0,33.0,988.0,679.87,492.79
2017,6,7,11,45,896.0,126.5,3.05,33.0,1000.0,720.24,521.97
2017,6,7,12,0,898.0,127.0,3.1,33.0,1012.0,758.17,548.95
2017,6,7,12,15,898.5,127.5,3.1,33.0,1015.5,792.48,572.08
2017,6,7,12,30,899.0,128.0,3.1,33.0,1019.0,824.25,592.75
2017,6,7,12,45,896.5,128.5,3.15,33.5,1014.5,851.0,609.13
2017,6,7,13,0,894.0,129.0,3.2,34.0,1010.0,874.77,623.54
2017,6,7,13,15,891.0,128.5,3.2,34.0,998.0,893.98,636.01
2017,6,7,13,30,888.0,128.0,3.2,34.0,986.0,909.63,646.29
2017,6,7,13,45,881.0,128.5,3.2,34.0,965.0,918.93,652.6
2017,6,7,14,0,874.0,129.0,3.2,34.0,944.0,924.49,656.68
2017,6,7,14,15,867.5,127.5,3.2,34.0,917.0,924.96,657.63
2017,6,7,14,30,861.0,126.0,3.2,34.0,890.0,921.72,656.37
2017,6,7,14,45,836.0,133.0,3.25,34.0,852.0,906.09,647.58
2017,6,7,15,0,811.0,140.0,3.3,34.0,814.0,898.78,644.34
2017,6,7,15,15,799.0,137.5,3.3,33.5,774.5,879.22,634.14
2017,6,7,15,30,787.0,135.0,3.3,33.0,735.0,856.52,621.94
2017,6,7,15,45,770.5,132.0,3.35,33.0,690.0,826.44,603.81
2017,6,7,16,0,754.0,129.0,3.4,33.0,645.0,793.78,583.86
2017,6,7,16,15,733.5,125.0,3.35,32.5,596.0,758.38,562.57
2017,6,7,16,30,713.0,121.0,3.3,32.0,547.0,717.26,537.05
2017,6,7,16,45,688.0,115.0,3.25,32.0,496.0,669.03,504.89
2017,6,7,17,0,663.0,109.0,3.2,32.0,445.0,619.97,470.89
2017,6,7,17,15,628.5,103.0,2.95,31.0,392.0,563.94,432.19
2017,6,7,17,30,594.0,97.0,2.7,30.0,339.0,508.55,392.77
2017,6,7,17,45,549.0,89.0,2.45,29.5,287.0,445.8,345.78
2017,6,7,18,0,504.0,81.0,2.2,29.0,235.0,385.47,299.18
2017,6,7,18,15,438.5,71.0,2.0,28.0,185.5,315.79,244.48
2017,6,7,18,30,373.0,61.0,1.8,27.0,136.0,248.3,189.76
2017,6,7,18,45,280.0,47.0,1.6,26.5,93.5,176.66,130.58
2017,6,7,19,0,187.0,33.0,1.4,26.0,51.0,115.19,77.67
2017,6,7,19,15,93.5,16.5,1.35,25.5,25.5,51.63,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,61.5,16.0,1.95,21.5,21.0,13.66,0.0
2017,6,8,6,0,123.0,32.0,2.3,22.0,42.0,24.97,13.74
2017,6,8,6,15,207.0,49.5,2.4,22.5,82.0,37.56,26.12
2017,6,8,6,30,291.0,67.0,2.5,23.0,122.0,50.24,37.51
2017,6,8,6,45,358.0,79.5,2.65,23.5,170.0,58.92,45.21
2017,6,8,7,0,425.0,92.0,2.8,24.0,218.0,67.37,52.46
2017,6,8,7,15,473.5,102.5,2.75,24.5,269.0,74.04,57.98
2017,6,8,7,30,522.0,113.0,2.7,25.0,320.0,80.49,63.15
2017,6,8,7,45,557.5,121.0,2.65,26.0,372.0,85.44,66.81
2017,6,8,8,0,593.0,129.0,2.6,27.0,424.0,88.68,68.96
2017,6,8,8,15,621.0,135.5,2.4,27.5,474.5,90.54,70.08
2017,6,8,8,30,649.0,142.0,2.2,28.0,525.0,92.22,71.05
2017,6,8,8,45,667.0,149.5,2.0,28.5,572.5,112.97,72.1
2017,6,8,9,0,685.0,157.0,1.8,29.0,620.0,164.2,96.67
2017,6,8,9,15,702.0,161.5,1.65,29.0,664.5,215.26,131.53
2017,6,8,9,30,719.0,166.0,1.5,29.0,709.0,267.92,172.42
2017,6,8,9,45,728.0,172.0,1.4,29.5,747.5,320.71,215.01
2017,6,8,10,0,737.0,178.0,1.3,30.0,786.0,373.74,257.6
2017,6,8,10,15,747.5,181.0,1.25,30.0,819.5,429.1,301.49
2017,6,8,10,30,758.0,184.0,1.2,30.0,853.0,479.47,340.73
2017,6,8,10,45,767.5,185.0,1.2,30.5,880.5,527.54,376.75
2017,6,8,11,0,777.0,186.0,1.2,31.0,908.0,574.93,411.09
2017,6,8,11,15,782.5,187.5,1.2,31.0,928.0,619.38,443.23
2017,6,8,11,30,788.0,189.0,1.2,31.0,948.0,662.35,473.53
2017,6,8,11,45,789.5,191.0,1.2,31.5,960.0,701.33,499.44
2017,6,8,12,0,791.0,193.0,1.2,32.0,972.0,738.23,523.31
2017,6,8,12,15,597.0,316.5,1.2,32.0,906.0,727.19,512.87
2017,6,8,12,30,403.0,440.0,1.2,32.0,840.0,703.4,493.82
2017,6,8,12,45,601.0,313.5,1.25,32.5,907.5,779.53,547.52
2017,6,8,13,0,799.0,187.0,1.3,33.0,975.0,854.1,597.73
2017,6,8,13,15,553.0,327.5,1.35,33.0,870.0,795.44,556.13
2017,6,8,13,30,307.0,468.0,1.4,33.0,765.0,710.19,496.9
2017,6,8,13,45,546.5,324.0,1.5,33.0,839.5,815.38,572.8
2017,6,8,14,0,786.0,180.0,1.6,33.0,914.0,903.37,633.18
2017,6,8,14,15,779.0,177.5,1.65,33.0,887.5,902.75,633.11
2017,6,8,14,30,772.0,175.0,1.7,33.0,861.0,898.58,631.85
2017,6,8,14,45,773.0,166.0,1.8,33.0,830.5,891.98,629.73
2017,6,8,15,0,774.0,157.0,1.9,33.0,800.0,881.73,625.35
2017,6,8,15,15,761.5,154.0,1.95,32.5,761.0,861.77,615.6
2017,6,8,15,30,749.0,151.0,2.0,32.0,722.0,838.78,603.9
2017,6,8,15,45,736.5,145.5,2.05,32.0,679.0,815.4,590.66
2017,6,8,16,0,724.0,140.0,2.1,32.0,636.0,784.2,572.16
2017,6,8,16,15,704.0,135.5,2.1,31.5,588.0,745.57,549.29
2017,6,8,16,30,684.0,131.0,2.1,31.0,540.0,705.19,524.89
2017,6,8,16,45,633.0,130.5,2.15,31.0,482.5,644.24,483.85
2017,6,8,17,0,582.0,130.0,2.2,31.0,425.0,584.15,442.44
2017,6,8,17,15,543.5,124.0,2.1,30.5,374.5,528.29,403.45
2017,6,8,17,30,505.0,118.0,2.0,30.0,324.0,467.37,359.74
2017,6,8,17,45,471.0,104.5,1.9,29.5,275.0,409.93,317.3
2017,6,8,18,0,437.0,91.0,1.8,29.0,226.0,354.28,274.73
2017,6,8,18,15,380.0,78.5,1.7,28.0,178.5,290.57,224.85
2017,6,8,18,30,323.0,66.0,1.6,27.0,131.0,231.91,177.25
2017,6,8,18,45,242.5,50.0,1.5,26.5,91.0,165.61,122.52
2017,6,8,19,0,162.0,34.0,1.4,26.0,51.0,108.01,73.1
2017,6,8,19,15,81.0,17.0,1.5,25.5,25.5,48.96,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,4.5,14.0,3.25,21.5,14.5,11.95,0.0
2017,6,9,6,0,9.0,28.0,3.5,22.0,29.0,22.68,11.96
2017,6,9,6,15,45.0,51.5,3.7,22.5,60.0,40.21,28.34
2017,6,9,6,30,81.0,75.0,3.9,23.0,91.0,56.48,42.83
2017,6,9,6,45,133.5,92.5,4.1,23.5,128.0,69.44,54.22
2017,6,9,7,0,186.0,110.0,4.3,24.0,165.0,79.75,63.06
2017,6,9,7,15,295.0,126.5,4.35,24.0,234.5,91.36,72.88
2017,6,9,7,30,404.0,143.0,4.4,24.0,304.0,98.93,79.1
2017,6,9,7,45,210.5,158.5,4.5,24.5,243.5,109.55,87.61
2017,6,9,8,0,17.0,174.0,4.6,25.0,183.0,134.56,107.98
2017,6,9,8,15,20.5,196.0,4.55,25.0,207.5,150.56,120.81
2017,6,9,8,30,24.0,218.0,4.5,25.0,232.0,166.39,133.37
2017,6,9,8,45,29.5,242.5,4.5,25.5,261.5,173.81,132.11
2017,6,9,9,0,35.0,267.0,4.5,26.0,291.0,195.46,147.4
2017,6,9,9,15,17.5,201.0,4.45,26.0,213.0,163.05,122.49
2017,6,9,9,30,0.0,135.0,4.4,26.0,135.0,110.98,82.36
2017,6,9,9,45,99.5,268.0,4.4,26.5,350.0,225.79,167.59
2017,6,9,10,0,199.0,401.0,4.4,27.0,565.0,356.24,263.12
2017,6,9,10,15,209.5,418.0,4.35,27.0,597.5,389.6,288.32
2017,6,9,10,30,220.0,435.0,4.3,27.0,630.0,424.04,314.39
2017,6,9,10,45,231.5,448.0,4.25,27.5,658.5,457.25,338.64
2017,6,9,11,0,243.0,461.0,4.2,28.0,687.0,491.35,363.18
2017,6,9,11,15,276.0,466.0,4.15,28.0,728.0,529.21,391.03
2017,6,9,11,30,309.0,471.0,4.1,28.0,769.0,574.65,424.0
2017,6,9,11,45,360.0,453.0,4.05,28.0,804.5,616.91,454.89
2017,6,9,12,0,411.0,435.0,4.0,28.0,840.0,661.46,487.2
2017,6,9,12,15,327.5,468.5,3.9,28.0,792.5,647.65,476.05
2017,6,9,12,30,244.0,502.0,3.8,28.0,745.0,625.43,458.95
2017,6,9,12,45,167.5,495.5,3.75,28.5,662.0,571.47,419.18
2017,6,9,13,0,91.0,489.0,3.7,29.0,579.0,504.08,369.59
2017,6,9,13,15,430.0,342.5,3.55,29.0,759.0,701.4,516.5
2017,6,9,13,30,769.0,196.0,3.4,29.0,939.0,875.15,639.35
2017,6,9,13,45,769.0,190.5,3.25,29.0,921.5,885.24,644.33
2017,6,9,14,0,769.0,185.0,3.1,29.0,904.0,891.79,648.21
2017,6,9,14,15,548.0,299.0,2.95,29.0,804.0,810.67,590.26
2017,6,9,14,30,327.0,413.0,2.8,29.0,704.0,708.26,515.9
2017,6,9,14,45,299.5,403.0,2.7,29.0,661.5,676.98,495.14
2017,6,9,15,0,272.0,393.0,2.6,29.0,619.0,644.25,472.79
2017,6,9,15,15,266.5,373.5,2.55,29.0,586.5,620.67,457.5
2017,6,9,15,30,261.0,354.0,2.5,29.0,554.0,595.58,441.03
2017,6,9,15,45,449.5,266.5,2.5,29.0,586.0,683.46,508.13
2017,6,9,16,0,638.0,179.0,2.5,29.0,618.0,752.42,560.48
2017,6,9,16,15,616.5,170.5,2.4,28.5,568.5,710.63,532.82
2017,6,9,16,30,595.0,162.0,2.3,28.0,519.0,667.37,504.51
2017,6,9,16,45,375.0,190.0,2.2,28.0,408.0,504.09,385.41
2017,6,9,17,0,155.0,218.0,2.1,28.0,297.0,334.68,257.52
2017,6,9,17,15,143.0,195.0,1.95,27.5,261.5,298.29,231.42
2017,6,9,17,30,131.0,172.0,1.8,27.0,226.0,262.28,204.5
2017,6,9,17,45,118.0,148.0,1.65,26.5,191.0,225.05,175.99
2017,6,9,18,0,105.0,124.0,1.5,26.0,156.0,188.51,147.32
2017,6,9,18,15,84.5,100.5,1.45,25.5,123.0,149.61,116.03
2017,6,9,18,30,64.0,77.0,1.4,25.0,90.0,104.77,79.33
2017,6,9,18,45,38.0,54.5,1.4,25.0,62.0,69.08,49.55
2017,6,9,19,0,12.0,32.0,1.4,25.0,34.0,35.16,21.16
2017,6,9,19,15,6.0,16.0,1.45,24.5,17.0,16.02,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.0,16.0,3.4,20.5,20.0,13.66,0.0
2017,6,10,6,0,90.0,32.0,3.5,21.0,40.0,24.88,13.74
2017,6,10,6,15,169.0,52.0,3.65,21.5,79.5,39.79,28.11
2017,6,10,6,30,248.0,72.0,3.8,22.0,119.0,54.44,41.26
2017,6,10,6,45,319.0,85.5,4.0,22.5,166.5,62.91,48.83
2017,6,10,7,0,390.0,99.0,4.2,23.0,214.0,71.93,56.61
2017,6,10,7,15,439.5,110.5,4.2,23.5,265.0,79.12,62.58
2017,6,10,7,30,489.0,122.0,4.2,24.0,316.0,86.05,68.17
2017,6,10,7,45,534.0,128.0,4.25,24.5,369.0,89.11,70.37
2017,6,10,8,0,579.0,134.0,4.3,25.0,422.0,92.06,72.44
2017,6,10,8,15,393.5,196.5,4.25,25.5,402.0,125.68,99.99
2017,6,10,8,30,208.0,259.0,4.2,26.0,382.0,172.72,137.99
2017,6,10,8,45,449.5,206.5,4.2,26.5,501.5,139.69,98.01
2017,6,10,9,0,691.0,154.0,4.2,27.0,621.0,161.35,95.59
2017,6,10,9,15,708.0,158.5,4.15,27.5,665.5,212.67,130.86
2017,6,10,9,30,725.0,163.0,4.1,28.0,710.0,265.58,172.45
2017,6,10,9,45,741.0,164.5,4.05,28.5,750.0,317.52,215.34
2017,6,10,10,0,757.0,166.0,4.0,29.0,790.0,375.08,262.63
2017,6,10,10,15,767.0,168.5,4.0,29.5,823.5,425.99,304.51
2017,6,10,10,30,777.0,171.0,4.0,30.0,857.0,476.71,345.21
2017,6,10,10,45,787.0,171.5,4.0,30.5,884.5,525.51,383.4
2017,6,10,11,0,797.0,172.0,4.0,31.0,912.0,573.62,419.96
2017,6,10,11,15,801.5,173.5,4.0,31.5,932.0,618.28,453.01
2017,6,10,11,30,806.0,175.0,4.0,32.0,952.0,661.31,483.99
2017,6,10,11,45,807.5,177.0,4.05,32.5,964.0,700.9,511.92
2017,6,10,12,0,809.0,179.0,4.1,33.0,976.0,738.34,537.74
2017,6,10,12,15,810.0,179.5,4.1,33.0,980.0,772.03,561.47
2017,6,10,12,30,811.0,180.0,4.1,33.0,984.0,803.46,583.36
2017,6,10,12,45,810.0,179.5,4.15,33.5,980.5,830.09,600.22
2017,6,10,13,0,809.0,179.0,4.2,34.0,977.0,853.92,614.95
2017,6,10,13,15,546.0,327.5,4.2,34.0,863.0,787.94,566.3
2017,6,10,13,30,283.0,476.0,4.2,34.0,749.0,695.14,497.94
2017,6,10,13,45,537.5,326.0,4.25,34.0,832.5,807.83,581.65
2017,6,10,14,0,792.0,176.0,4.3,34.0,916.0,903.67,649.84
2017,6,10,14,15,785.0,174.0,4.3,34.0,890.0,903.6,649.86
2017,6,10,14,30,778.0,172.0,4.3,34.0,864.0,899.98,648.29
2017,6,10,14,45,776.5,164.5,4.3,34.0,833.0,892.58,644.37
2017,6,10,15,0,775.0,157.0,4.3,34.0,802.0,881.6,638.22
2017,6,10,15,15,763.0,154.0,4.3,33.5,763.5,862.2,627.87
2017,6,10,15,30,751.0,151.0,4.3,33.0,725.0,839.74,615.5
2017,6,10,15,45,731.5,149.0,4.3,33.0,680.5,814.15,599.75
2017,6,10,16,0,712.0,147.0,4.3,33.0,636.0,781.07,578.85
2017,6,10,16,15,691.5,142.0,4.25,32.5,588.5,741.91,554.59
2017,6,10,16,30,671.0,137.0,4.2,32.0,541.0,701.04,528.56
2017,6,10,16,45,639.5,133.0,4.2,32.0,489.5,651.52,494.42
2017,6,10,17,0,608.0,129.0,4.2,32.0,438.0,601.63,459.36
2017,6,10,17,15,572.5,121.5,4.05,31.5,386.5,545.37,419.5
2017,6,10,17,30,537.0,114.0,3.9,31.0,335.0,489.88,379.14
2017,6,10,17,45,486.5,105.5,3.75,30.5,283.0,420.21,326.92
2017,6,10,18,0,436.0,97.0,3.6,30.0,231.0,360.44,280.62
2017,6,10,18,15,371.5,84.5,3.4,29.5,183.0,293.12,227.05
2017,6,10,18,30,307.0,72.0,3.2,29.0,135.0,231.59,176.71
2017,6,10,18,45,221.5,55.0,3.05,28.5,93.5,163.21,120.53
2017,6,10,19,0,136.0,38.0,2.9,28.0,52.0,96.77,65.22
2017,6,10,19,15,68.0,19.0,3.05,27.5,26.0,43.55,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,16.5,3.35,21.5,22.5,14.08,0.0
2017,6,11,6,0,131.0,33.0,3.5,22.0,45.0,25.7,14.29
2017,6,11,6,15,227.5,49.0,3.7,22.5,86.0,37.28,25.86
2017,6,11,6,30,324.0,65.0,3.9,23.0,127.0,48.98,36.42
2017,6,11,6,45,402.0,75.0,4.15,23.5,177.0,56.04,42.74
2017,6,11,7,0,480.0,85.0,4.4,24.0,227.0,62.99,48.72
2017,6,11,7,15,530.0,93.5,4.45,24.5,279.5,69.73,54.32
2017,6,11,7,30,580.0,102.0,4.5,25.0,332.0,74.34,57.97
2017,6,11,7,45,300.5,140.5,4.6,25.5,260.5,99.71,79.02
2017,6,11,8,0,21.0,179.0,4.7,26.0,189.0,137.87,110.32
2017,6,11,8,15,57.5,218.0,4.65,26.5,251.0,155.7,124.32
2017,6,11,8,30,94.0,257.0,4.6,27.0,313.0,179.02,142.6
2017,6,11,8,45,439.0,186.5,4.55,27.5,479.5,127.01,88.13
2017,6,11,9,0,784.0,116.0,4.5,28.0,646.0,152.23,84.82
2017,6,11,9,15,799.0,119.0,4.45,28.5,691.0,206.71,122.06
2017,6,11,9,30,814.0,122.0,4.4,29.0,736.0,262.37,166.06
2017,6,11,9,45,827.5,123.0,4.35,29.5,776.5,317.16,211.71
2017,6,11,10,0,841.0,124.0,4.3,30.0,817.0,377.27,261.54
2017,6,11,10,15,849.5,126.0,4.25,30.5,851.0,430.41,305.58
2017,6,11,10,30,858.0,128.0,4.2,31.0,885.0,482.9,347.98
2017,6,11,10,45,865.5,128.5,4.2,31.5,912.5,532.97,387.42
2017,6,11,11,0,873.0,129.0,4.2,32.0,940.0,581.81,424.76
2017,6,11,11,15,877.5,130.0,4.15,32.0,960.0,627.78,459.75
2017,6,11,11,30,882.0,131.0,4.1,32.0,980.0,671.85,492.51
2017,6,11,11,45,885.5,130.5,4.1,32.5,993.0,712.07,520.96
2017,6,11,12,0,889.0,130.0,4.1,33.0,1006.0,749.99,547.14
2017,6,11,12,15,890.0,130.0,4.1,33.0,1010.5,784.04,570.75
2017,6,11,12,30,891.0,130.0,4.1,33.0,1015.0,815.63,591.68
2017,6,11,12,45,890.0,130.0,4.1,33.5,1011.0,843.11,608.59
2017,6,11,13,0,889.0,130.0,4.1,34.0,1007.0,867.74,623.55
2017,6,11,13,15,886.5,129.5,4.1,34.0,995.5,887.46,636.55
2017,6,11,13,30,884.0,129.0,4.1,34.0,984.0,903.66,647.36
2017,6,11,13,45,880.0,128.0,4.1,34.0,965.0,914.47,654.76
2017,6,11,14,0,876.0,127.0,4.1,34.0,946.0,921.57,659.88
2017,6,11,14,15,869.5,125.5,4.05,34.0,919.5,922.21,660.69
2017,6,11,14,30,863.0,124.0,4.0,34.0,893.0,919.14,659.24
2017,6,11,14,45,854.5,122.5,4.0,34.0,859.5,910.61,654.64
2017,6,11,15,0,846.0,121.0,4.0,34.0,826.0,898.55,647.86
2017,6,11,15,15,835.5,118.5,3.95,34.0,787.0,880.3,636.88
2017,6,11,15,30,825.0,116.0,3.9,34.0,748.0,858.82,623.86
2017,6,11,15,45,810.5,113.5,3.9,34.0,703.5,839.89,612.83
2017,6,11,16,0,796.0,111.0,3.9,34.0,659.0,808.78,593.6
2017,6,11,16,15,778.0,107.5,3.85,33.5,610.5,771.22,570.89
2017,6,11,16,30,760.0,104.0,3.8,33.0,562.0,731.57,546.48
2017,6,11,16,45,735.5,100.0,3.8,33.0,510.5,684.68,515.7
2017,6,11,17,0,711.0,96.0,3.8,33.0,459.0,639.3,485.04
2017,6,11,17,15,679.0,91.0,3.6,32.5,405.5,584.52,446.62
2017,6,11,17,30,647.0,86.0,3.4,32.0,352.0,530.07,407.41
2017,6,11,17,45,602.0,80.0,3.2,31.5,299.0,467.47,360.89
2017,6,11,18,0,557.0,74.0,3.0,31.0,246.0,407.19,314.61
2017,6,11,18,15,492.5,65.5,2.65,30.0,196.0,337.24,259.75
2017,6,11,18,30,428.0,57.0,2.3,29.0,146.0,272.53,207.19
2017,6,11,18,45,331.0,45.5,2.0,28.0,102.0,197.89,146.07
2017,6,11,19,0,234.0,34.0,1.7,27.0,58.0,131.88,90.15
2017,6,11,19,15,117.0,17.0,1.8,26.5,29.0,59.46,2.29
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.5,15.5,2.4,21.5,24.0,13.23,0.0
2017,6,12,6,0,197.0,31.0,2.7,22.0,48.0,24.0,12.96
2017,6,12,6,15,301.0,44.0,2.85,22.5,91.0,33.86,22.99
2017,6,12,6,30,405.0,57.0,3.0,23.0,134.0,45.52,33.46
2017,6,12,6,45,481.5,64.5,3.15,23.5,185.0,50.39,37.88
2017,6,12,7,0,558.0,72.0,3.3,24.0,236.0,55.25,42.08
2017,6,12,7,15,604.5,78.0,3.3,24.5,289.5,58.63,44.83
2017,6,12,7,30,651.0,84.0,3.3,25.0,343.0,61.93,47.42
2017,6,12,7,45,693.5,86.0,3.3,25.5,398.0,62.33,47.47
2017,6,12,8,0,736.0,88.0,3.3,26.0,453.0,68.62,52.48
2017,6,12,8,15,480.0,172.5,3.25,26.5,421.0,112.45,88.62
2017,6,12,8,30,224.0,257.0,3.2,27.0,389.0,171.97,136.7
2017,6,12,8,45,526.0,177.5,3.2,28.0,523.5,124.57,84.86
2017,6,12,9,0,828.0,98.0,3.2,29.0,658.0,152.59,83.17
2017,6,12,9,15,841.5,100.5,3.15,29.5,703.5,208.23,120.73
2017,6,12,9,30,855.0,103.0,3.1,30.0,749.0,264.71,165.08
2017,6,12,9,45,867.0,104.5,3.1,30.5,789.5,320.69,211.46
