Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,0,879.0,106.0,3.1,31.0,830.0,376.83,258.22
2017,6,12,10,15,887.0,107.5,3.1,31.0,864.0,431.34,303.69
2017,6,12,10,30,895.0,109.0,3.1,31.0,898.0,485.09,347.53
2017,6,12,10,45,901.5,109.5,3.15,31.5,925.5,536.37,387.75
2017,6,12,11,0,908.0,110.0,3.2,32.0,953.0,586.27,425.7
2017,6,12,11,15,911.5,110.5,3.2,32.5,973.0,632.77,459.97
2017,6,12,11,30,915.0,111.0,3.2,33.0,993.0,677.19,491.74
2017,6,12,11,45,910.0,116.5,3.25,33.5,1003.5,717.37,519.8
2017,6,12,12,0,905.0,122.0,3.3,34.0,1014.0,754.57,545.14
2017,6,12,12,15,906.0,122.5,3.35,34.0,1018.5,789.5,568.98
2017,6,12,12,30,907.0,123.0,3.4,34.0,1023.0,821.91,590.33
2017,6,12,12,45,907.0,122.0,3.45,34.0,1019.5,849.76,608.66
2017,6,12,13,0,907.0,121.0,3.5,34.0,1016.0,874.69,625.13
2017,6,12,13,15,904.5,120.5,3.55,34.0,1004.5,894.62,638.4
2017,6,12,13,30,902.0,120.0,3.6,34.0,993.0,910.98,649.47
2017,6,12,13,45,898.5,119.0,3.65,34.5,974.0,922.33,656.07
2017,6,12,14,0,895.0,118.0,3.7,35.0,955.0,929.92,660.37
2017,6,12,14,15,889.5,116.5,3.7,35.0,928.5,931.45,661.99
2017,6,12,14,30,884.0,115.0,3.7,35.0,902.0,929.2,661.35
2017,6,12,14,45,651.0,227.0,3.7,35.0,795.0,845.62,607.04
2017,6,12,15,0,418.0,339.0,3.7,35.0,688.0,736.45,530.05
2017,6,12,15,15,616.0,232.5,3.7,34.5,718.5,814.21,590.01
2017,6,12,15,30,814.0,126.0,3.7,34.0,749.0,868.95,630.03
2017,6,12,15,45,801.0,122.0,3.75,34.0,705.0,840.6,612.51
2017,6,12,16,0,788.0,118.0,3.8,34.0,661.0,809.43,593.57
2017,6,12,16,15,769.0,114.5,3.8,33.5,612.5,771.32,570.73
2017,6,12,16,30,750.0,111.0,3.8,33.0,564.0,731.19,546.17
2017,6,12,16,45,727.0,106.0,3.85,33.0,512.5,687.65,517.92
2017,6,12,17,0,704.0,101.0,3.9,33.0,461.0,640.03,485.58
2017,6,12,17,15,671.5,96.0,3.7,32.5,407.5,585.19,447.12
2017,6,12,17,30,639.0,91.0,3.5,32.0,354.0,530.71,407.89
2017,6,12,17,45,595.5,84.0,3.35,31.5,301.5,468.2,361.57
2017,6,12,18,0,552.0,77.0,3.2,31.0,249.0,407.87,315.35
2017,6,12,18,15,488.0,68.0,2.95,30.0,198.0,337.82,260.53
2017,6,12,18,30,424.0,59.0,2.7,29.0,147.0,272.94,207.9
2017,6,12,18,45,330.0,47.0,2.5,28.5,103.0,196.2,144.82
2017,6,12,19,0,236.0,35.0,2.3,28.0,59.0,133.82,91.56
2017,6,12,19,15,118.0,17.5,2.5,27.5,29.5,60.58,5.5
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,78.5,16.0,2.7,22.5,23.0,13.66,0.0
2017,6,13,6,0,157.0,32.0,3.0,23.0,46.0,24.65,13.38
2017,6,13,6,15,255.5,47.0,3.25,23.5,87.5,35.91,24.59
2017,6,13,6,30,354.0,62.0,3.5,24.0,129.0,46.97,34.54
2017,6,13,6,45,437.5,70.0,3.75,24.5,180.0,54.63,41.35
2017,6,13,7,0,521.0,78.0,4.0,25.0,231.0,59.68,45.69
2017,6,13,7,15,260.5,85.0,4.0,25.5,161.5,60.05,45.86
2017,6,13,7,30,0.0,92.0,4.0,26.0,92.0,75.0,58.29
2017,6,13,7,45,350.5,95.5,4.05,27.0,269.0,65.84,50.13
2017,6,13,8,0,701.0,99.0,4.1,28.0,446.0,69.6,52.86
2017,6,13,8,15,726.5,103.5,4.1,28.5,498.0,71.11,53.79
2017,6,13,8,30,752.0,108.0,4.1,29.0,550.0,79.57,60.44
2017,6,13,8,45,774.5,110.0,4.1,29.5,600.0,95.82,58.76
2017,6,13,9,0,797.0,112.0,4.1,30.0,650.0,149.18,81.57
2017,6,13,9,15,811.5,115.0,4.1,30.5,695.0,204.27,118.62
2017,6,13,9,30,826.0,118.0,4.1,31.0,740.0,260.48,162.61
2017,6,13,9,45,612.5,230.0,4.15,31.5,705.5,324.06,221.11
2017,6,13,10,0,399.0,342.0,4.2,32.0,671.0,375.72,267.22
2017,6,13,10,15,635.0,231.5,4.25,32.0,780.5,412.4,293.32
2017,6,13,10,30,871.0,121.0,4.3,32.0,890.0,482.0,345.84
2017,6,13,10,45,880.0,120.5,4.35,32.5,918.0,532.69,385.73
2017,6,13,11,0,889.0,120.0,4.4,33.0,946.0,582.27,423.68
2017,6,13,11,15,893.0,121.0,4.45,33.5,966.0,628.64,458.23
2017,6,13,11,30,897.0,122.0,4.5,34.0,986.0,673.03,490.42
2017,6,13,11,45,889.0,129.5,4.6,34.5,995.5,711.95,517.98
2017,6,13,12,0,881.0,137.0,4.7,35.0,1005.0,747.71,542.7
2017,6,13,12,15,881.5,137.5,4.75,35.0,1009.0,781.59,566.68
2017,6,13,12,30,882.0,138.0,4.8,35.0,1013.0,813.04,587.78
2017,6,13,12,45,883.5,135.5,4.85,35.5,1010.0,840.55,604.96
2017,6,13,13,0,885.0,133.0,4.9,36.0,1007.0,865.28,620.28
2017,6,13,13,15,600.5,300.5,4.95,36.0,890.5,807.49,578.71
2017,6,13,13,30,316.0,468.0,5.0,36.0,774.0,715.68,510.8
2017,6,13,13,45,597.5,295.5,5.05,36.0,860.0,832.12,597.55
2017,6,13,14,0,879.0,123.0,5.1,36.0,946.0,919.47,658.68
2017,6,13,14,15,872.5,122.0,5.1,36.0,919.5,920.62,659.62
2017,6,13,14,30,866.0,121.0,5.1,36.0,893.0,918.07,658.75
2017,6,13,14,45,866.0,114.0,5.15,36.0,861.5,911.95,655.99
2017,6,13,15,0,866.0,107.0,5.2,36.0,830.0,901.95,650.8
2017,6,13,15,15,649.0,202.5,5.2,35.5,730.0,814.38,594.3
2017,6,13,15,30,432.0,298.0,5.2,35.0,630.0,704.18,516.29
2017,6,13,15,45,276.5,308.0,5.2,35.0,516.0,559.23,413.48
2017,6,13,16,0,121.0,318.0,5.2,35.0,402.0,419.27,310.8
2017,6,13,16,15,456.0,204.0,5.2,34.5,484.5,605.98,455.42
2017,6,13,16,30,791.0,90.0,5.2,34.0,567.0,740.25,556.13
2017,6,13,16,45,768.5,86.5,5.2,34.0,515.5,694.54,525.01
2017,6,13,17,0,746.0,83.0,5.2,34.0,464.0,647.59,493.4
2017,6,13,17,15,716.0,79.0,5.1,33.5,411.5,594.05,455.92
2017,6,13,17,30,686.0,75.0,5.0,33.0,359.0,540.53,417.19
2017,6,13,17,45,636.5,71.5,4.95,32.5,305.0,478.42,370.74
2017,6,13,18,0,587.0,68.0,4.9,32.0,251.0,417.17,323.44
2017,6,13,18,15,524.5,60.5,4.75,31.5,200.5,347.99,268.37
2017,6,13,18,30,462.0,53.0,4.6,31.0,150.0,283.83,215.56
2017,6,13,18,45,351.0,44.0,4.45,30.5,105.0,204.56,150.47
2017,6,13,19,0,240.0,35.0,4.3,30.0,60.0,135.17,92.2
2017,6,13,19,15,120.0,17.5,4.3,29.5,30.0,61.31,8.23
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,59.5,16.0,3.7,23.5,21.5,13.66,0.0
2017,6,14,6,0,119.0,32.0,3.8,24.0,43.0,24.95,13.5
2017,6,14,6,15,211.0,48.5,4.05,24.5,83.0,36.84,25.25
2017,6,14,6,30,303.0,65.0,4.3,25.0,123.0,48.87,36.0
2017,6,14,6,45,373.0,77.0,4.55,25.5,171.0,57.27,43.41
2017,6,14,7,0,443.0,89.0,4.8,26.0,219.0,65.46,50.41
2017,6,14,7,15,493.0,98.0,4.85,26.5,270.5,71.22,55.13
2017,6,14,7,30,543.0,107.0,4.9,27.0,322.0,77.74,60.36
2017,6,14,7,45,418.5,151.0,5.0,27.5,331.0,102.45,80.69
2017,6,14,8,0,294.0,195.0,5.1,28.0,340.0,131.58,104.3
2017,6,14,8,15,262.5,225.0,5.1,28.5,366.0,147.13,116.4
2017,6,14,8,30,231.0,255.0,5.1,29.0,392.0,171.07,135.15
2017,6,14,8,45,117.0,214.0,5.15,29.5,284.0,150.87,111.25
2017,6,14,9,0,3.0,173.0,5.2,30.0,176.0,138.74,102.92
2017,6,14,9,15,6.0,194.5,5.2,30.5,200.0,156.31,115.79
2017,6,14,9,30,9.0,216.0,5.2,31.0,224.0,174.43,128.95
2017,6,14,9,45,8.0,202.0,5.2,31.5,209.0,165.36,121.6
2017,6,14,10,0,7.0,188.0,5.2,32.0,194.0,155.52,113.76
2017,6,14,10,15,11.0,229.5,5.2,32.5,239.5,190.4,139.56
2017,6,14,10,30,15.0,271.0,5.2,33.0,285.0,225.91,165.5
2017,6,14,10,45,170.5,355.0,5.2,33.5,514.0,359.85,262.9
2017,6,14,11,0,326.0,439.0,5.2,34.0,743.0,513.59,372.43
2017,6,14,11,15,168.0,317.5,5.2,34.0,474.5,352.62,257.96
2017,6,14,11,30,10.0,196.0,5.2,34.0,206.0,169.11,122.22
2017,6,14,11,45,14.5,265.5,5.2,34.5,280.0,230.14,167.22
2017,6,14,12,0,19.0,335.0,5.2,35.0,354.0,292.09,211.87
2017,6,14,12,15,20.5,347.5,5.15,35.0,368.0,305.74,221.6
2017,6,14,12,30,22.0,360.0,5.1,35.0,382.0,319.57,231.54
2017,6,14,12,45,17.5,301.0,5.1,35.5,318.5,268.03,193.9
2017,6,14,13,0,13.0,242.0,5.1,36.0,255.0,215.32,155.27
2017,6,14,13,15,15.0,275.0,5.1,36.0,290.0,246.07,177.86
2017,6,14,13,30,17.0,308.0,5.1,36.0,325.0,277.25,200.56
2017,6,14,13,45,127.5,387.0,5.1,36.0,507.0,472.07,342.68
2017,6,14,14,0,238.0,466.0,5.1,36.0,689.0,650.67,468.02
2017,6,14,14,15,173.0,451.5,5.05,36.0,611.0,583.84,420.44
2017,6,14,14,30,108.0,437.0,5.0,36.0,533.0,500.27,361.55
2017,6,14,14,45,102.5,417.5,5.0,36.0,506.5,479.42,347.71
2017,6,14,15,0,97.0,398.0,5.0,36.0,480.0,457.86,333.11
2017,6,14,15,15,411.0,282.5,4.95,35.5,601.5,674.06,494.27
2017,6,14,15,30,725.0,167.0,4.9,35.0,723.0,837.91,612.78
2017,6,14,15,45,531.5,229.5,4.85,35.0,624.0,716.06,527.04
2017,6,14,16,0,338.0,292.0,4.8,35.0,525.0,590.8,436.96
2017,6,14,16,15,239.0,281.5,4.7,34.5,440.5,492.78,367.43
2017,6,14,16,30,140.0,271.0,4.6,34.0,356.0,383.98,288.11
2017,6,14,16,45,380.0,199.0,4.55,34.0,400.5,516.73,391.33
2017,6,14,17,0,620.0,127.0,4.5,34.0,445.0,608.25,461.69
2017,6,14,17,15,585.0,120.0,4.3,33.5,393.0,552.58,421.83
2017,6,14,17,30,550.0,113.0,4.1,33.0,341.0,497.57,382.09
2017,6,14,17,45,507.5,103.0,3.9,33.0,290.0,430.23,331.44
2017,6,14,18,0,465.0,93.0,3.7,33.0,239.0,372.22,286.4
2017,6,14,18,15,400.5,81.5,3.4,32.0,190.0,304.53,233.63
2017,6,14,18,30,336.0,70.0,3.1,31.0,141.0,242.56,183.77
2017,6,14,18,45,254.0,54.0,2.8,30.5,99.0,174.9,128.43
2017,6,14,19,0,172.0,38.0,2.5,30.0,57.0,116.03,79.14
2017,6,14,19,15,86.0,19.0,2.65,29.5,28.5,53.94,8.85
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,23.0,15.5,3.55,23.5,17.5,13.23,0.0
2017,6,15,6,0,46.0,31.0,3.7,24.0,35.0,24.51,13.13
2017,6,15,6,15,103.0,53.0,3.9,24.5,70.5,40.81,28.56
2017,6,15,6,30,160.0,75.0,4.1,25.0,106.0,55.92,41.97
2017,6,15,6,45,246.5,85.0,4.3,25.5,149.5,63.65,48.84
2017,6,15,7,0,333.0,95.0,4.5,26.0,193.0,68.69,53.15
2017,6,15,7,15,298.5,122.5,4.6,26.5,223.5,88.87,70.06
2017,6,15,7,30,264.0,150.0,4.7,27.0,254.0,105.48,83.66
2017,6,15,7,45,265.0,174.5,4.8,27.5,292.5,119.85,95.14
2017,6,15,8,0,266.0,199.0,4.9,28.0,331.0,133.48,105.83
2017,6,15,8,15,453.0,173.0,4.95,28.5,427.0,112.38,87.89
2017,6,15,8,30,640.0,147.0,5.0,29.0,523.0,95.5,73.55
2017,6,15,8,45,671.5,148.0,5.05,29.5,573.0,107.22,69.95
2017,6,15,9,0,703.0,149.0,5.1,30.0,623.0,155.56,90.29
2017,6,15,9,15,720.0,153.0,5.0,30.5,667.5,207.08,124.71
2017,6,15,9,30,737.0,157.0,4.9,31.0,712.0,260.16,165.83
2017,6,15,9,45,755.0,157.5,4.85,32.0,752.5,318.06,212.29
2017,6,15,10,0,773.0,158.0,4.8,33.0,793.0,370.52,254.89
2017,6,15,10,15,782.5,160.0,4.7,33.0,827.0,421.66,297.16
2017,6,15,10,30,792.0,162.0,4.6,33.0,861.0,472.51,338.3
2017,6,15,10,45,802.5,162.0,4.55,33.5,889.0,521.86,376.67
2017,6,15,11,0,813.0,162.0,4.5,34.0,917.0,570.52,413.41
2017,6,15,11,15,818.0,163.0,4.4,34.5,937.0,615.77,446.56
2017,6,15,11,30,823.0,164.0,4.3,35.0,957.0,659.39,477.57
2017,6,15,11,45,824.0,166.0,4.25,35.5,969.0,699.29,505.24
2017,6,15,12,0,825.0,168.0,4.2,36.0,981.0,736.95,530.69
2017,6,15,12,15,826.0,168.5,4.15,36.0,985.5,771.12,554.38
2017,6,15,12,30,827.0,169.0,4.1,36.0,990.0,802.99,576.14
2017,6,15,12,45,829.5,166.5,4.1,36.0,987.5,831.16,594.58
2017,6,15,13,0,832.0,164.0,4.1,36.0,985.0,856.6,611.21
2017,6,15,13,15,829.0,163.5,4.1,36.0,974.0,875.99,623.92
2017,6,15,13,30,826.0,163.0,4.1,36.0,963.0,891.92,634.48
2017,6,15,13,45,824.0,160.0,4.1,36.5,945.0,902.88,640.59
2017,6,15,14,0,822.0,157.0,4.1,37.0,927.0,910.19,644.45
2017,6,15,14,15,815.5,155.5,4.1,37.0,901.5,911.22,645.73
2017,6,15,14,30,809.0,154.0,4.1,37.0,876.0,908.63,644.85
2017,6,15,14,45,818.5,141.0,4.1,37.0,848.0,905.55,643.79
2017,6,15,15,0,828.0,128.0,4.1,37.0,820.0,887.84,633.35
2017,6,15,15,15,817.5,125.5,4.1,36.5,781.5,880.31,631.03
2017,6,15,15,30,807.0,123.0,4.1,36.0,743.0,859.03,619.68
2017,6,15,15,45,616.5,193.5,4.1,36.0,650.5,760.02,553.96
2017,6,15,16,0,426.0,264.0,4.1,36.0,558.0,651.61,477.31
2017,6,15,16,15,585.0,186.5,4.05,35.5,559.0,700.1,517.05
2017,6,15,16,30,744.0,109.0,4.0,35.0,560.0,724.37,538.02
2017,6,15,16,45,721.0,104.5,4.0,35.0,509.0,678.76,507.87
2017,6,15,17,0,698.0,100.0,4.0,35.0,458.0,634.85,478.18
2017,6,15,17,15,666.0,95.0,3.8,34.5,405.5,580.69,440.47
2017,6,15,17,30,634.0,90.0,3.6,34.0,353.0,526.87,402.0
2017,6,15,17,45,590.0,83.0,3.45,34.0,300.5,464.37,355.3
2017,6,15,18,0,546.0,76.0,3.3,34.0,248.0,404.12,308.96
2017,6,15,18,15,483.0,67.5,2.95,33.0,198.0,335.44,255.74
2017,6,15,18,30,420.0,59.0,2.6,32.0,148.0,271.82,204.69
2017,6,15,18,45,325.5,47.5,2.3,31.0,104.0,195.35,142.94
2017,6,15,19,0,231.0,36.0,2.0,30.0,60.0,133.48,91.22
2017,6,15,19,15,115.5,18.0,2.15,29.5,30.0,61.08,12.67
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,63.5,16.0,3.9,23.0,21.5,13.66,0.0
2017,6,16,6,0,127.0,32.0,4.1,23.0,43.0,24.96,13.5
2017,6,16,6,15,221.5,48.0,4.2,23.5,83.5,36.52,25.08
2017,6,16,6,30,316.0,64.0,4.3,24.0,124.0,48.22,35.6
2017,6,16,6,45,394.0,73.5,4.4,24.5,173.0,54.94,41.6
2017,6,16,7,0,472.0,83.0,4.5,25.0,222.0,63.34,48.81
2017,6,16,7,15,521.5,91.5,4.5,25.5,273.5,68.17,52.77
2017,6,16,7,30,571.0,100.0,4.5,26.0,325.0,72.82,56.45
2017,6,16,7,45,616.5,103.5,4.5,27.0,379.0,73.63,56.69
2017,6,16,8,0,662.0,107.0,4.5,28.0,433.0,74.5,56.95
2017,6,16,8,15,688.5,111.5,4.45,28.5,484.5,75.74,57.64
2017,6,16,8,30,715.0,116.0,4.4,29.0,536.0,76.88,58.24
2017,6,16,8,45,736.5,119.5,4.4,29.5,585.0,98.61,62.82
2017,6,16,9,0,758.0,123.0,4.4,30.0,634.0,150.52,84.5
2017,6,16,9,15,774.0,126.5,4.35,30.5,679.0,203.83,119.89
2017,6,16,9,30,790.0,130.0,4.3,31.0,724.0,258.51,162.32
2017,6,16,9,45,803.5,131.5,4.3,31.5,764.5,312.22,206.53
2017,6,16,10,0,817.0,133.0,4.3,32.0,805.0,366.47,251.55
2017,6,16,10,15,826.5,135.0,4.2,32.5,839.5,423.2,297.69
2017,6,16,10,30,836.0,137.0,4.1,33.0,874.0,474.96,339.08
2017,6,16,10,45,844.0,138.0,4.1,33.5,902.0,524.58,377.86
2017,6,16,11,0,852.0,139.0,4.1,34.0,930.0,573.09,414.65
2017,6,16,11,15,857.0,140.0,4.1,34.5,950.5,618.5,448.16
2017,6,16,11,30,862.0,141.0,4.1,35.0,971.0,662.13,479.46
2017,6,16,11,45,877.5,132.5,4.1,35.5,987.5,703.99,508.92
2017,6,16,12,0,893.0,124.0,4.1,36.0,1004.0,744.29,536.64
2017,6,16,12,15,894.0,124.5,4.05,36.0,1009.0,778.91,560.2
2017,6,16,12,30,895.0,125.0,4.0,36.0,1014.0,811.04,581.04
2017,6,16,12,45,895.5,124.0,4.0,36.5,1011.0,839.11,598.09
2017,6,16,13,0,896.0,123.0,4.0,37.0,1008.0,864.38,613.24
2017,6,16,13,15,894.0,122.5,4.0,37.0,997.0,884.73,626.48
2017,6,16,13,30,892.0,122.0,4.0,37.0,986.0,901.58,637.54
2017,6,16,13,45,888.5,121.0,4.0,37.0,967.5,913.04,645.24
2017,6,16,14,0,885.0,120.0,4.0,37.0,949.0,920.78,650.69
2017,6,16,14,15,879.5,118.5,3.95,37.0,923.0,922.5,652.16
2017,6,16,14,30,874.0,117.0,3.9,37.0,897.0,920.5,651.4
2017,6,16,14,45,856.0,121.0,3.9,37.0,861.5,908.79,644.8
2017,6,16,15,0,838.0,125.0,3.9,37.0,826.0,893.77,636.2
2017,6,16,15,15,827.0,122.5,3.9,37.0,787.0,875.5,625.58
2017,6,16,15,30,816.0,120.0,3.9,37.0,748.0,863.68,619.27
2017,6,16,15,45,802.0,117.5,3.9,37.0,704.0,836.2,602.68
2017,6,16,16,0,788.0,115.0,3.9,37.0,660.0,805.98,584.3
2017,6,16,16,15,770.0,111.5,3.9,36.5,612.0,768.88,562.36
2017,6,16,16,30,752.0,108.0,3.9,36.0,564.0,729.71,538.72
2017,6,16,16,45,728.0,104.0,3.9,36.0,513.0,683.66,508.85
2017,6,16,17,0,704.0,100.0,3.9,36.0,462.0,639.35,479.12
2017,6,16,17,15,672.5,94.5,3.7,35.5,409.0,584.76,441.35
2017,6,16,17,30,641.0,89.0,3.5,35.0,356.0,530.46,402.78
2017,6,16,17,45,597.0,82.5,3.3,34.5,303.5,468.24,357.18
2017,6,16,18,0,553.0,76.0,3.1,34.0,251.0,408.22,311.75
2017,6,16,18,15,490.5,67.5,2.85,33.0,200.5,339.45,258.67
2017,6,16,18,30,428.0,59.0,2.6,32.0,150.0,275.66,207.62
2017,6,16,18,45,334.5,47.0,2.4,31.0,106.0,201.69,147.79
2017,6,16,19,0,241.0,35.0,2.2,30.0,62.0,135.65,92.88
2017,6,16,19,15,120.5,17.5,2.4,29.5,31.0,61.99,14.76
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,44.5,16.5,4.25,24.0,20.0,14.08,0.0
2017,6,17,6,0,89.0,33.0,4.4,24.0,40.0,25.56,13.82
2017,6,17,6,15,173.0,52.0,4.55,24.5,80.0,39.77,27.67
2017,6,17,6,30,257.0,71.0,4.7,25.0,120.0,53.0,39.48
2017,6,17,6,45,340.0,82.5,4.85,25.5,169.0,60.97,46.56
2017,6,17,7,0,423.0,94.0,5.0,26.0,218.0,68.79,53.24
2017,6,17,7,15,473.5,104.0,5.05,26.5,269.5,75.12,58.44
2017,6,17,7,30,524.0,114.0,5.1,27.0,321.0,81.24,63.32
2017,6,17,7,45,577.0,116.5,5.15,27.5,375.0,82.56,64.06
2017,6,17,8,0,630.0,119.0,5.2,28.0,429.0,82.35,63.51
2017,6,17,8,15,657.5,124.5,5.2,28.5,480.5,83.87,64.39
2017,6,17,8,30,685.0,130.0,5.2,29.0,532.0,85.26,65.16
2017,6,17,8,45,714.0,130.5,5.2,29.5,582.0,96.28,61.73
2017,6,17,9,0,743.0,131.0,5.2,30.0,632.0,153.85,87.85
2017,6,17,9,15,759.0,134.5,5.15,30.5,676.5,206.27,122.54
2017,6,17,9,30,775.0,138.0,5.1,31.0,721.0,260.08,164.31
2017,6,17,9,45,789.5,139.5,5.1,31.5,761.5,313.23,208.08
2017,6,17,10,0,804.0,141.0,5.1,32.0,802.0,367.08,252.85
2017,6,17,10,15,813.0,143.0,5.05,32.0,835.5,419.61,296.77
2017,6,17,10,30,822.0,145.0,5.0,32.0,869.0,471.74,339.48
2017,6,17,10,45,830.0,145.5,5.0,32.5,896.5,522.02,379.13
2017,6,17,11,0,838.0,146.0,5.0,33.0,924.0,569.57,415.67
2017,6,17,11,15,842.5,147.5,5.0,33.5,944.0,614.45,449.24
2017,6,17,11,30,847.0,149.0,5.0,34.0,964.0,657.54,480.59
2017,6,17,11,45,828.0,164.5,5.0,34.5,970.0,699.37,509.72
2017,6,17,12,0,809.0,180.0,5.0,35.0,976.0,733.57,532.92
2017,6,17,12,15,619.0,315.0,4.95,35.0,926.0,735.98,531.12
2017,6,17,12,30,429.0,450.0,4.9,35.0,876.0,727.64,521.32
2017,6,17,12,45,433.5,448.0,4.9,35.0,877.5,751.68,538.07
2017,6,17,13,0,438.0,446.0,4.9,35.0,879.0,774.03,553.45
2017,6,17,13,15,438.0,437.0,4.85,35.0,866.5,784.67,560.8
2017,6,17,13,30,438.0,428.0,4.8,35.0,854.0,792.67,566.45
2017,6,17,13,45,436.5,414.0,4.8,35.5,831.0,792.35,565.75
2017,6,17,14,0,435.0,400.0,4.8,36.0,808.0,789.21,563.28
2017,6,17,14,15,426.0,386.5,4.75,36.0,776.5,776.95,555.61
2017,6,17,14,30,417.0,373.0,4.7,36.0,745.0,761.99,546.32
2017,6,17,14,45,401.0,365.0,4.7,36.0,712.0,743.2,534.38
2017,6,17,15,0,385.0,357.0,4.7,36.0,679.0,708.93,512.23
2017,6,17,15,15,307.0,360.0,4.65,35.5,609.0,641.67,466.54
2017,6,17,15,30,229.0,363.0,4.6,35.0,539.0,558.85,409.38
2017,6,17,15,45,329.5,313.0,4.6,35.0,550.0,609.68,448.83
2017,6,17,16,0,430.0,263.0,4.6,35.0,561.0,653.95,482.89
2017,6,17,16,15,521.5,211.0,4.5,34.5,546.0,666.64,495.81
2017,6,17,16,30,613.0,159.0,4.4,34.0,531.0,678.31,507.92
2017,6,17,16,45,528.5,166.5,4.3,34.0,467.0,595.27,448.78
2017,6,17,17,0,444.0,174.0,4.2,34.0,403.0,523.96,397.15
2017,6,17,17,15,364.0,166.0,4.0,33.5,340.0,429.79,328.8
2017,6,17,17,30,284.0,158.0,3.8,33.0,277.0,356.35,273.98
2017,6,17,17,45,265.5,137.5,3.6,33.0,236.0,311.81,240.22
2017,6,17,18,0,247.0,117.0,3.4,33.0,195.0,268.1,206.21
2017,6,17,18,15,216.5,97.0,3.3,32.0,155.5,220.0,168.65
2017,6,17,18,30,186.0,77.0,3.2,31.0,116.0,174.37,131.9
2017,6,17,18,45,140.0,57.5,3.1,30.5,82.0,125.88,92.04
2017,6,17,19,0,94.0,38.0,3.0,30.0,48.0,81.83,55.22
2017,6,17,19,15,47.0,19.0,3.15,29.5,24.0,38.03,8.24
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,16.0,4.35,23.5,21.0,13.66,0.0
2017,6,18,6,0,109.0,32.0,4.5,24.0,42.0,24.9,13.26
2017,6,18,6,15,200.0,49.5,4.65,24.5,82.0,37.56,25.81
2017,6,18,6,30,291.0,67.0,4.8,25.0,122.0,50.28,37.17
2017,6,18,6,45,299.0,82.5,4.95,25.5,154.5,60.69,46.32
2017,6,18,7,0,307.0,98.0,5.1,26.0,187.0,70.59,54.77
2017,6,18,7,15,433.5,97.5,5.15,26.5,252.0,70.32,54.38
2017,6,18,7,30,560.0,97.0,5.2,27.0,317.0,70.51,54.27
2017,6,18,7,45,596.5,103.5,5.3,27.5,369.5,73.42,56.41
2017,6,18,8,0,633.0,110.0,5.4,28.0,422.0,76.18,58.38
2017,6,18,8,15,674.5,114.5,5.35,28.5,480.5,77.54,59.15
2017,6,18,8,30,716.0,119.0,5.3,29.0,539.0,78.83,59.87
2017,6,18,8,45,742.5,120.5,5.25,29.5,589.0,98.04,63.27
2017,6,18,9,0,769.0,122.0,5.2,30.0,639.0,149.36,83.59
2017,6,18,9,15,784.0,125.0,5.1,30.5,684.0,202.8,118.86
2017,6,18,9,30,799.0,128.0,5.0,31.0,729.0,257.47,161.34
2017,6,18,9,45,812.0,129.5,4.9,32.0,769.0,311.54,205.51
2017,6,18,10,0,825.0,131.0,4.8,33.0,809.0,366.09,250.27
2017,6,18,10,15,833.0,133.5,4.7,33.5,843.0,423.16,296.67
2017,6,18,10,30,841.0,136.0,4.6,34.0,877.0,474.94,338.07
2017,6,18,10,45,847.0,137.5,4.5,34.5,904.0,524.19,376.49
2017,6,18,11,0,853.0,139.0,4.4,35.0,931.0,572.14,412.71
2017,6,18,11,15,652.0,280.5,4.3,35.0,893.5,603.92,435.16
2017,6,18,11,30,451.0,422.0,4.2,35.0,856.0,620.53,445.01
2017,6,18,11,45,663.0,279.0,4.15,35.5,927.0,678.61,488.13
2017,6,18,12,0,875.0,136.0,4.1,36.0,998.0,739.06,532.89
2017,6,18,12,15,655.5,293.0,4.1,36.0,940.5,746.0,533.46
2017,6,18,12,30,436.0,450.0,4.1,36.0,883.0,732.68,519.99
2017,6,18,12,45,443.5,447.5,4.15,36.5,887.0,758.98,537.16
2017,6,18,13,0,451.0,445.0,4.2,37.0,891.0,783.72,552.92
2017,6,18,13,15,492.5,419.5,4.25,37.0,901.5,816.65,576.02
2017,6,18,13,30,534.0,394.0,4.3,37.0,912.0,847.66,597.81
2017,6,18,13,45,499.5,396.5,4.35,37.0,874.0,833.12,588.36
2017,6,18,14,0,465.0,399.0,4.4,37.0,836.0,815.16,576.89
2017,6,18,14,15,456.0,382.0,4.4,37.0,800.5,799.98,567.84
2017,6,18,14,30,447.0,365.0,4.4,37.0,765.0,781.88,556.86
2017,6,18,14,45,439.0,350.5,4.45,37.0,730.5,764.29,546.34
2017,6,18,15,0,431.0,336.0,4.5,37.0,696.0,744.21,534.13
2017,6,18,15,15,470.5,304.0,4.5,36.5,680.5,747.62,539.82
2017,6,18,15,30,510.0,272.0,4.5,36.0,665.0,747.03,542.78
2017,6,18,15,45,561.0,234.5,4.5,36.0,643.0,746.43,545.0
2017,6,18,16,0,612.0,197.0,4.5,36.0,621.0,747.5,548.22
2017,6,18,16,15,623.5,174.5,4.5,35.5,579.5,719.93,532.2
2017,6,18,16,30,635.0,152.0,4.5,35.0,538.0,688.64,513.44
2017,6,18,16,45,643.5,132.0,4.55,35.0,493.5,653.96,490.91
2017,6,18,17,0,652.0,112.0,4.6,35.0,449.0,615.84,465.43
2017,6,18,17,15,645.5,99.0,4.55,34.5,401.0,571.97,435.53
2017,6,18,17,30,639.0,86.0,4.5,34.0,353.0,526.33,403.39
2017,6,18,17,45,582.0,83.5,4.45,33.5,300.5,461.01,354.95
2017,6,18,18,0,525.0,81.0,4.4,33.0,248.0,398.83,307.42
2017,6,18,18,15,462.0,72.0,4.15,32.5,198.0,330.5,253.61
2017,6,18,18,30,399.0,63.0,3.9,32.0,148.0,263.44,199.36
2017,6,18,18,45,301.5,51.0,3.7,31.5,104.5,190.58,139.94
2017,6,18,19,0,204.0,39.0,3.5,31.0,61.0,128.28,88.12
2017,6,18,19,15,102.0,19.5,3.45,30.5,30.5,59.83,17.09
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.6,24.5,20.5,13.66,0.0
2017,6,19,6,0,105.0,32.0,2.8,25.0,41.0,24.88,13.11
2017,6,19,6,15,194.0,50.0,2.95,25.0,81.0,37.92,26.05
2017,6,19,6,30,283.0,68.0,3.1,25.0,121.0,50.98,37.76
2017,6,19,6,45,343.5,76.5,3.3,25.5,162.0,56.74,42.95
2017,6,19,7,0,404.0,85.0,3.5,26.0,203.0,62.39,47.79
2017,6,19,7,15,281.0,121.5,3.45,26.5,212.0,88.06,69.36
2017,6,19,7,30,158.0,158.0,3.4,27.0,221.0,113.16,90.02
2017,6,19,7,45,169.0,183.0,3.4,27.5,258.5,128.72,102.39
2017,6,19,8,0,180.0,208.0,3.4,28.0,296.0,143.73,114.1
2017,6,19,8,15,100.0,208.5,3.15,28.5,258.5,143.61,113.29
2017,6,19,8,30,20.0,209.0,2.9,29.0,221.0,160.39,126.18
2017,6,19,8,45,43.0,250.5,2.65,29.5,279.0,177.7,132.69
2017,6,19,9,0,66.0,292.0,2.4,30.0,337.0,211.48,155.59
2017,6,19,9,15,39.5,265.0,2.2,30.5,292.5,200.64,147.25
2017,6,19,9,30,13.0,238.0,2.0,31.0,248.0,191.16,140.59
2017,6,19,9,45,14.0,250.5,1.8,31.5,262.0,203.04,148.82
2017,6,19,10,0,15.0,263.0,1.6,32.0,276.0,215.08,157.03
2017,6,19,10,15,76.0,349.0,1.4,32.5,416.0,295.89,213.99
2017,6,19,10,30,137.0,435.0,1.2,33.0,556.0,383.96,274.52
2017,6,19,10,45,110.0,441.0,1.05,33.5,540.0,394.81,280.99
2017,6,19,11,0,83.0,447.0,0.9,34.0,524.0,395.58,280.47
2017,6,19,11,15,49.5,374.5,0.85,34.0,421.5,330.15,235.19
2017,6,19,11,30,16.0,302.0,0.8,34.0,319.0,258.84,185.04
2017,6,19,11,45,10.5,228.5,0.75,34.0,240.0,196.98,140.97
2017,6,19,12,0,5.0,155.0,0.7,34.0,161.0,133.19,94.54
2017,6,19,12,15,7.5,173.5,0.95,34.0,181.5,150.98,107.99
2017,6,19,12,30,10.0,192.0,1.2,34.0,202.0,169.05,121.4
2017,6,19,12,45,9.5,190.5,1.45,34.5,200.5,168.05,120.5
2017,6,19,13,0,9.0,189.0,1.7,35.0,199.0,166.9,119.53
2017,6,19,13,15,17.5,280.5,1.75,34.5,298.0,252.82,182.48
2017,6,19,13,30,26.0,372.0,1.8,34.0,397.0,351.67,253.12
2017,6,19,13,45,35.0,390.5,1.9,34.0,424.0,379.58,272.85
2017,6,19,14,0,44.0,409.0,2.0,34.0,451.0,408.02,293.23
2017,6,19,14,15,172.0,416.0,2.05,34.0,571.5,548.55,393.83
2017,6,19,14,30,300.0,423.0,2.1,34.0,692.0,690.47,491.3
2017,6,19,14,45,307.0,404.0,2.15,34.0,670.0,682.34,486.27
2017,6,19,15,0,314.0,385.0,2.2,34.0,648.0,672.2,481.04
2017,6,19,15,15,410.5,328.5,2.25,33.5,656.0,717.23,515.78
2017,6,19,15,30,507.0,272.0,2.3,33.0,664.0,744.4,538.54
2017,6,19,15,45,620.0,202.5,2.35,33.0,653.0,771.96,561.03
2017,6,19,16,0,733.0,133.0,2.4,33.0,642.0,778.95,568.45
2017,6,19,16,15,713.5,129.0,2.4,32.5,595.0,745.65,548.74
2017,6,19,16,30,694.0,125.0,2.4,32.0,548.0,706.46,525.04
2017,6,19,16,45,673.5,118.5,2.45,32.0,498.5,662.23,496.28
2017,6,19,17,0,653.0,112.0,2.5,32.0,449.0,616.85,465.69
2017,6,19,17,15,620.0,106.0,2.45,31.5,397.5,562.64,428.38
2017,6,19,17,30,587.0,100.0,2.4,31.0,346.0,508.91,390.33
2017,6,19,17,45,546.5,91.5,2.35,31.0,295.0,448.87,345.65
2017,6,19,18,0,506.0,83.0,2.3,31.0,244.0,390.82,301.11
2017,6,19,18,15,444.0,73.5,2.15,30.5,195.0,323.34,248.35
2017,6,19,18,30,382.0,64.0,2.0,30.0,146.0,257.22,195.15
2017,6,19,18,45,295.5,51.0,1.85,29.5,103.5,188.39,138.92
2017,6,19,19,0,209.0,38.0,1.7,29.0,61.0,128.85,89.09
2017,6,19,19,15,104.5,19.0,1.8,28.5,30.5,60.05,18.56
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,88.0,14.5,2.1,23.5,22.0,12.38,0.0
2017,6,20,6,0,176.0,29.0,2.3,24.0,44.0,22.44,11.27
2017,6,20,6,15,277.0,42.0,2.4,24.5,85.0,32.3,21.41
2017,6,20,6,30,378.0,55.0,2.5,25.0,126.0,43.8,31.68
2017,6,20,6,45,451.0,63.5,2.65,26.0,175.0,49.49,36.7
2017,6,20,7,0,524.0,72.0,2.8,27.0,224.0,55.09,41.4
2017,6,20,7,15,572.0,79.0,2.85,27.5,276.5,59.19,44.73
2017,6,20,7,30,620.0,86.0,2.9,28.0,329.0,63.15,47.85
2017,6,20,7,45,655.5,91.0,3.0,28.5,382.0,65.42,49.46
2017,6,20,8,0,691.0,96.0,3.1,29.0,435.0,67.59,50.97
2017,6,20,8,15,716.5,100.0,3.2,29.5,487.0,75.46,57.15
2017,6,20,8,30,742.0,104.0,3.3,30.0,539.0,76.78,57.9
2017,6,20,8,45,765.0,106.0,3.4,30.5,588.5,87.51,55.43
2017,6,20,9,0,788.0,108.0,3.5,31.0,638.0,140.13,75.64
2017,6,20,9,15,414.0,208.5,3.55,31.5,488.5,195.17,127.58
2017,6,20,9,30,40.0,309.0,3.6,32.0,339.0,235.01,172.22
2017,6,20,9,45,91.0,353.5,3.7,32.5,427.0,284.35,206.49
2017,6,20,10,0,142.0,398.0,3.8,33.0,515.0,332.03,239.82
2017,6,20,10,15,503.0,258.0,3.85,33.5,696.5,378.17,268.2
2017,6,20,10,30,864.0,118.0,3.9,34.0,878.0,471.17,334.45
2017,6,20,10,45,583.5,280.5,4.0,34.5,801.0,494.49,354.77
2017,6,20,11,0,303.0,443.0,4.1,35.0,724.0,501.44,359.9
2017,6,20,11,15,274.0,462.0,4.1,35.0,720.5,520.28,373.66
2017,6,20,11,30,245.0,481.0,4.1,35.0,717.0,539.76,387.3
2017,6,20,11,45,565.0,304.5,4.15,35.5,858.5,630.4,454.67
2017,6,20,12,0,885.0,128.0,4.2,36.0,1000.0,739.11,533.66
2017,6,20,12,15,886.0,128.5,4.2,36.0,1005.0,773.61,557.23
2017,6,20,12,30,887.0,129.0,4.2,36.0,1010.0,805.66,578.28
2017,6,20,12,45,593.0,306.0,4.2,36.5,894.5,759.44,541.81
2017,6,20,13,0,299.0,483.0,4.2,37.0,779.0,684.76,484.43
2017,6,20,13,15,252.5,488.0,4.2,37.0,735.5,663.65,470.06
2017,6,20,13,30,206.0,493.0,4.2,37.0,692.0,629.86,446.88
2017,6,20,13,45,164.5,481.5,4.25,37.0,638.5,590.84,420.28
2017,6,20,14,0,123.0,470.0,4.3,37.0,585.0,549.5,391.78
2017,6,20,14,15,184.0,453.5,4.35,37.0,621.0,594.82,425.21
2017,6,20,14,30,245.0,437.0,4.4,37.0,657.0,653.65,467.06
2017,6,20,14,45,235.5,421.0,4.45,37.0,626.0,618.68,444.01
2017,6,20,15,0,226.0,405.0,4.5,37.0,595.0,596.7,429.9
2017,6,20,15,15,525.0,260.0,4.5,36.5,672.5,753.39,546.32
2017,6,20,15,30,824.0,115.0,4.5,36.0,750.0,856.18,620.11
2017,6,20,15,45,560.0,209.5,4.5,36.0,630.0,727.04,531.7
2017,6,20,16,0,296.0,304.0,4.5,36.0,510.0,567.69,417.11
2017,6,20,16,15,329.0,272.5,4.45,35.5,486.0,556.87,412.97
2017,6,20,16,30,362.0,241.0,4.4,35.0,462.0,542.46,405.56
2017,6,20,16,45,538.5,168.0,4.35,35.0,463.5,605.01,454.61
2017,6,20,17,0,715.0,95.0,4.3,35.0,465.0,640.25,483.39
2017,6,20,17,15,684.5,90.5,4.15,34.5,412.5,589.58,447.82
2017,6,20,17,30,654.0,86.0,4.0,34.0,360.0,536.68,410.1
2017,6,20,17,45,612.0,79.5,3.9,33.5,307.5,475.16,364.9
2017,6,20,18,0,570.0,73.0,3.8,33.0,255.0,415.63,319.67
2017,6,20,18,15,509.5,65.0,3.4,32.0,204.5,347.59,266.63
2017,6,20,18,30,449.0,57.0,3.0,31.0,154.0,284.3,215.53
2017,6,20,18,45,359.0,46.0,2.7,30.5,109.5,211.49,155.78
2017,6,20,19,0,269.0,35.0,2.4,30.0,65.0,147.94,102.24
2017,6,20,19,15,134.5,17.5,2.4,29.5,32.5,66.72,22.02
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,106.5,14.0,2.05,22.5,22.5,11.95,0.0
2017,6,21,6,0,213.0,28.0,2.4,23.0,45.0,21.77,10.75
2017,6,21,6,15,317.0,40.0,2.45,23.5,87.5,32.36,21.56
2017,6,21,6,30,421.0,52.0,2.5,24.0,130.0,41.5,29.86
2017,6,21,6,45,493.0,59.5,2.55,25.0,180.5,46.55,34.35
2017,6,21,7,0,565.0,67.0,2.6,26.0,231.0,51.55,38.56
2017,6,21,7,15,611.0,73.5,2.75,26.5,284.5,55.47,41.78
2017,6,21,7,30,657.0,80.0,2.9,27.0,338.0,59.27,44.78
2017,6,21,7,45,693.0,84.0,3.05,28.0,392.0,61.09,45.95
2017,6,21,8,0,729.0,88.0,3.2,29.0,446.0,68.67,51.87
2017,6,21,8,15,753.0,92.0,3.25,29.5,498.0,70.36,52.95
2017,6,21,8,30,777.0,96.0,3.3,30.0,550.0,71.93,53.92
2017,6,21,8,45,797.0,98.5,3.4,30.5,600.0,82.79,51.9
2017,6,21,9,0,817.0,101.0,3.5,31.0,650.0,137.35,72.65
2017,6,21,9,15,831.0,104.0,3.6,31.5,695.5,201.58,115.3
2017,6,21,9,30,845.0,107.0,3.7,32.0,741.0,257.82,158.58
2017,6,21,9,45,856.5,108.5,3.8,32.5,782.0,313.08,204.0
2017,6,21,10,0,868.0,110.0,3.9,33.0,823.0,368.48,250.06
2017,6,21,10,15,876.5,112.0,4.0,33.5,857.5,422.99,294.96
2017,6,21,10,30,885.0,114.0,4.1,34.0,892.0,476.85,338.29
2017,6,21,10,45,892.0,114.5,4.25,34.5,920.5,528.02,378.57
2017,6,21,11,0,899.0,115.0,4.4,35.0,949.0,577.9,416.73
2017,6,21,11,15,903.5,116.0,4.45,35.0,970.0,625.16,452.69
2017,6,21,11,30,908.0,117.0,4.5,35.0,991.0,670.48,486.44
2017,6,21,11,45,910.5,118.0,4.6,35.5,1004.5,712.34,516.14
2017,6,21,12,0,913.0,119.0,4.7,36.0,1018.0,751.78,543.5
2017,6,21,12,15,914.5,119.0,4.75,36.0,1023.5,787.21,568.05
2017,6,21,12,30,916.0,119.0,4.8,36.0,1029.0,820.1,589.96
2017,6,21,12,45,917.5,117.5,4.85,36.0,1027.0,849.26,609.39
2017,6,21,13,0,919.0,116.0,4.9,36.0,1025.0,875.57,626.96
2017,6,21,13,15,917.0,115.5,4.9,36.0,1014.0,896.5,640.76
2017,6,21,13,30,915.0,115.0,4.9,36.0,1003.0,913.87,652.3
2017,6,21,13,45,913.0,113.5,4.9,36.5,985.0,926.64,659.56
2017,6,21,14,0,911.0,112.0,4.9,37.0,967.0,935.62,664.45
2017,6,21,14,15,906.0,111.0,4.85,36.5,941.5,938.55,668.04
2017,6,21,14,30,901.0,110.0,4.8,36.0,916.0,937.66,669.33
2017,6,21,14,45,892.0,109.5,4.8,36.0,883.0,929.88,665.21
2017,6,21,15,0,883.0,109.0,4.8,36.0,850.0,918.48,658.87
2017,6,21,15,15,874.0,107.0,4.75,36.0,811.5,902.05,649.13
2017,6,21,15,30,865.0,105.0,4.7,36.0,773.0,882.22,637.27
2017,6,21,15,45,853.5,102.5,4.7,36.0,729.0,856.48,621.72
2017,6,21,16,0,842.0,100.0,4.7,36.0,685.0,827.77,604.19
2017,6,21,16,15,806.5,102.5,4.7,35.5,630.5,789.91,581.58
2017,6,21,16,30,771.0,105.0,4.7,35.0,576.0,742.68,552.18
2017,6,21,16,45,756.5,96.5,4.7,34.5,524.0,698.49,524.49
2017,6,21,17,0,742.0,88.0,4.7,34.0,472.0,652.44,494.89
2017,6,21,17,15,612.0,106.0,4.6,33.5,399.0,557.87,426.53
2017,6,21,17,30,482.0,124.0,4.5,33.0,326.0,460.91,354.87
2017,6,21,17,45,450.0,111.5,4.4,32.5,279.0,407.01,314.9
2017,6,21,18,0,418.0,99.0,4.3,32.0,232.0,354.72,274.75
2017,6,21,18,15,378.5,83.5,4.0,31.0,186.5,297.32,229.71
2017,6,21,18,30,339.0,68.0,3.7,30.0,141.0,243.0,185.55
2017,6,21,18,45,275.0,52.5,3.45,29.5,101.0,182.44,135.25
2017,6,21,19,0,211.0,37.0,3.2,29.0,61.0,128.53,89.3
2017,6,21,19,15,105.5,18.5,3.15,28.5,30.5,60.01,20.53
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,5.5,2.95,21.5,5.5,4.69,0.0
2017,6,22,6,0,0.0,11.0,3.1,22.0,11.0,9.04,1.15
2017,6,22,6,15,0.0,22.0,3.05,22.5,22.0,18.13,9.66
