Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,30,0.0,33.0,3.0,23.0,33.0,27.24,17.78
2017,6,22,6,45,0.0,46.0,3.0,24.0,46.0,38.05,27.19
2017,6,22,7,0,0.0,59.0,3.0,25.0,59.0,48.87,36.44
2017,6,22,7,15,36.0,107.0,2.95,25.5,121.0,82.69,65.11
2017,6,22,7,30,72.0,155.0,2.9,26.0,183.0,114.18,91.23
2017,6,22,7,45,399.5,119.5,2.9,27.0,311.5,82.07,63.72
2017,6,22,8,0,727.0,84.0,2.9,28.0,440.0,65.73,49.63
2017,6,22,8,15,750.5,87.5,2.85,28.5,491.5,67.18,50.53
2017,6,22,8,30,774.0,91.0,2.8,29.0,543.0,68.53,51.35
2017,6,22,8,45,647.5,154.0,2.75,29.5,555.0,105.66,71.8
2017,6,22,9,0,521.0,217.0,2.7,30.0,567.0,178.98,115.34
2017,6,22,9,15,679.0,160.0,2.7,30.5,649.0,200.44,120.9
2017,6,22,9,30,837.0,103.0,2.7,31.0,731.0,252.75,155.31
2017,6,22,9,45,594.0,233.0,2.7,31.5,691.0,315.37,213.76
2017,6,22,10,0,351.0,363.0,2.7,32.0,651.0,369.27,261.83
2017,6,22,10,15,399.5,359.0,2.75,32.5,700.0,411.54,292.89
2017,6,22,10,30,448.0,355.0,2.8,33.0,749.0,452.42,323.11
2017,6,22,10,45,672.0,231.0,2.85,33.5,843.0,501.47,359.09
2017,6,22,11,0,896.0,107.0,2.9,34.0,937.0,569.79,409.71
2017,6,22,11,15,900.0,108.0,2.95,34.5,957.5,616.59,444.02
2017,6,22,11,30,904.0,109.0,3.0,35.0,978.0,661.41,476.05
2017,6,22,11,45,891.5,120.0,3.05,35.5,987.5,700.54,503.14
2017,6,22,12,0,879.0,131.0,3.1,36.0,997.0,736.12,527.13
2017,6,22,12,15,880.5,131.5,3.05,36.0,1002.5,770.88,550.8
2017,6,22,12,30,882.0,132.0,3.0,36.0,1008.0,803.26,571.43
2017,6,22,12,45,883.5,130.5,3.0,36.5,1005.5,831.73,588.48
2017,6,22,13,0,885.0,129.0,3.0,37.0,1003.0,857.52,603.72
2017,6,22,13,15,883.0,128.5,2.9,37.0,993.0,878.06,616.23
2017,6,22,13,30,881.0,128.0,2.8,37.0,983.0,895.16,626.55
2017,6,22,13,45,878.5,126.5,2.7,37.5,965.0,907.37,632.5
2017,6,22,14,0,876.0,125.0,2.6,38.0,947.0,915.89,636.19
2017,6,22,14,15,870.5,123.5,2.5,38.0,921.5,917.99,637.29
2017,6,22,14,30,865.0,122.0,2.4,38.0,896.0,916.39,636.23
2017,6,22,14,45,858.0,120.0,2.3,38.0,864.0,909.29,631.86
2017,6,22,15,0,851.0,118.0,2.2,38.0,832.0,898.62,625.42
2017,6,22,15,15,841.0,116.0,2.05,37.5,793.5,881.8,616.09
2017,6,22,15,30,831.0,114.0,1.9,37.0,755.0,861.72,604.77
2017,6,22,15,45,817.5,111.0,1.75,37.0,711.5,843.39,593.34
2017,6,22,16,0,804.0,108.0,1.6,37.0,668.0,812.96,574.23
2017,6,22,16,15,786.5,105.0,1.45,37.0,619.5,776.65,551.41
2017,6,22,16,30,769.0,102.0,1.3,37.0,571.0,738.2,527.11
2017,6,22,16,45,745.5,98.0,1.2,37.0,520.0,692.21,498.17
2017,6,22,17,0,722.0,94.0,1.1,37.0,469.0,645.05,467.95
2017,6,22,17,15,691.0,89.5,1.0,36.5,416.0,593.71,434.19
2017,6,22,17,30,660.0,85.0,0.9,36.0,363.0,540.26,398.05
2017,6,22,17,45,616.5,79.0,0.8,35.5,310.0,478.15,354.63
2017,6,22,18,0,573.0,73.0,0.7,35.0,257.0,418.15,311.19
2017,6,22,18,15,512.0,65.0,0.7,34.0,206.0,349.66,260.91
2017,6,22,18,30,451.0,57.0,0.7,33.0,155.0,285.97,211.96
2017,6,22,18,45,359.0,46.5,0.75,32.0,110.5,212.64,154.31
2017,6,22,19,0,267.0,36.0,0.8,31.0,66.0,146.64,100.57
2017,6,22,19,15,133.5,18.0,0.85,30.5,33.0,67.53,24.12
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,34.5,15.5,3.55,24.5,18.0,13.23,0.0
2017,6,23,6,0,69.0,31.0,3.8,25.0,36.0,24.04,12.09
2017,6,23,6,15,150.5,50.5,3.95,25.5,74.5,38.59,26.48
2017,6,23,6,30,232.0,70.0,4.1,26.0,113.0,52.93,39.2
2017,6,23,6,45,321.5,81.0,4.3,26.5,161.5,59.84,45.38
2017,6,23,7,0,411.0,92.0,4.5,27.0,210.0,67.38,51.81
2017,6,23,7,15,462.5,101.5,4.55,27.5,261.0,73.4,56.75
2017,6,23,7,30,514.0,111.0,4.6,28.0,312.0,79.23,61.38
2017,6,23,7,45,564.5,115.0,4.65,29.0,365.5,81.53,62.81
2017,6,23,8,0,615.0,119.0,4.7,30.0,419.0,82.35,62.99
2017,6,23,8,15,643.0,124.5,4.65,30.5,470.0,83.87,63.86
2017,6,23,8,30,671.0,130.0,4.6,31.0,521.0,85.25,64.61
2017,6,23,8,45,696.5,132.5,4.6,32.0,570.0,92.85,61.16
2017,6,23,9,0,722.0,135.0,4.6,33.0,619.0,142.8,79.85
2017,6,23,9,15,738.0,138.5,4.45,33.5,663.5,201.63,118.33
2017,6,23,9,30,754.0,142.0,4.3,34.0,708.0,254.17,158.08
2017,6,23,9,45,767.5,144.5,4.2,35.0,747.5,306.54,199.9
2017,6,23,10,0,781.0,147.0,4.1,36.0,787.0,359.57,242.53
2017,6,23,10,15,790.5,149.5,3.9,36.5,821.0,411.47,284.2
2017,6,23,10,30,800.0,152.0,3.7,37.0,855.0,463.11,324.53
2017,6,23,10,45,806.5,154.0,3.55,37.5,882.5,512.4,362.01
2017,6,23,11,0,813.0,156.0,3.4,38.0,910.0,560.65,397.46
2017,6,23,11,15,818.0,157.0,3.2,38.5,929.5,606.01,429.57
2017,6,23,11,30,823.0,158.0,3.0,39.0,949.0,649.76,459.43
2017,6,23,11,45,806.0,172.5,2.9,39.5,956.0,687.46,484.29
2017,6,23,12,0,789.0,187.0,2.8,40.0,963.0,721.7,506.06
2017,6,23,12,15,790.0,187.5,2.75,40.0,968.0,755.08,528.35
2017,6,23,12,30,791.0,188.0,2.7,40.0,973.0,786.31,548.84
2017,6,23,12,45,788.0,189.0,2.65,40.0,969.5,812.54,565.78
2017,6,23,13,0,785.0,190.0,2.6,40.0,966.0,836.09,580.33
2017,6,23,13,15,782.0,189.0,2.6,40.0,955.0,854.91,592.19
2017,6,23,13,30,779.0,188.0,2.6,40.0,944.0,870.42,602.06
2017,6,23,13,45,770.5,189.0,2.65,40.5,925.0,879.39,607.0
2017,6,23,14,0,762.0,190.0,2.7,41.0,906.0,884.84,609.89
2017,6,23,14,15,754.5,188.0,2.75,40.5,880.5,884.98,612.2
2017,6,23,14,30,747.0,186.0,2.8,40.0,855.0,881.65,612.48
2017,6,23,14,45,716.0,196.0,2.9,40.0,818.0,872.82,608.45
2017,6,23,15,0,685.0,206.0,3.0,40.0,781.0,853.74,597.99
2017,6,23,15,15,671.0,202.0,3.05,40.0,743.5,833.28,586.25
2017,6,23,15,30,657.0,198.0,3.1,40.0,706.0,810.04,572.63
2017,6,23,15,45,629.0,198.5,3.2,40.0,661.5,776.56,552.21
2017,6,23,16,0,601.0,199.0,3.3,40.0,617.0,741.18,530.29
2017,6,23,16,15,498.0,216.5,3.35,39.5,546.0,654.11,472.92
2017,6,23,16,30,395.0,234.0,3.4,39.0,475.0,561.67,410.49
2017,6,23,16,45,439.5,204.0,3.45,38.5,450.0,568.18,418.2
2017,6,23,17,0,484.0,174.0,3.5,38.0,425.0,554.29,411.29
2017,6,23,17,15,448.5,162.5,3.5,37.5,375.5,499.49,373.58
2017,6,23,17,30,413.0,151.0,3.5,37.0,326.0,445.93,335.89
2017,6,23,17,45,367.0,137.0,3.55,37.0,276.0,385.13,291.15
2017,6,23,18,0,321.0,123.0,3.6,37.0,226.0,316.74,239.71
2017,6,23,18,15,266.0,105.0,3.45,36.0,179.5,255.03,192.64
2017,6,23,18,30,211.0,87.0,3.3,35.0,133.0,198.35,148.13
2017,6,23,18,45,150.0,64.5,3.2,34.5,93.0,139.05,100.7
2017,6,23,19,0,89.0,42.0,3.1,34.0,53.0,85.54,57.55
2017,6,23,19,15,44.5,21.0,3.1,33.5,26.5,36.2,11.0
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,1.0,13.0,1.7,24.5,13.0,11.1,0.0
2017,6,24,6,0,2.0,26.0,1.8,25.0,26.0,21.1,9.83
2017,6,24,6,15,41.0,49.0,1.85,25.0,56.0,38.29,26.29
2017,6,24,6,30,80.0,72.0,1.9,25.0,86.0,54.34,40.57
2017,6,24,6,45,141.0,88.5,1.95,25.5,124.5,66.77,51.44
2017,6,24,7,0,202.0,105.0,2.0,26.0,163.0,76.65,59.86
2017,6,24,7,15,101.0,78.5,2.25,26.5,107.5,61.59,46.95
2017,6,24,7,30,0.0,52.0,2.5,27.0,52.0,43.03,31.03
2017,6,24,7,45,0.0,63.0,2.8,28.0,63.0,52.2,38.5
2017,6,24,8,0,0.0,74.0,3.1,29.0,74.0,61.41,45.84
2017,6,24,8,15,0.0,67.5,3.15,29.5,67.5,56.01,41.08
2017,6,24,8,30,0.0,61.0,3.2,30.0,61.0,50.62,36.38
2017,6,24,8,45,0.0,101.5,3.25,30.5,101.5,84.04,60.65
2017,6,24,9,0,0.0,142.0,3.3,31.0,142.0,115.37,84.55
2017,6,24,9,15,6.5,189.5,2.95,31.0,195.0,152.49,112.38
2017,6,24,9,30,13.0,237.0,2.6,31.0,248.0,190.25,140.26
2017,6,24,9,45,11.0,225.0,2.3,31.5,234.5,183.22,134.37
2017,6,24,10,0,9.0,213.0,2.0,32.0,221.0,175.25,127.93
2017,6,24,10,15,14.5,261.5,1.75,32.5,274.5,215.95,157.4
2017,6,24,10,30,20.0,310.0,1.5,33.0,328.0,257.51,186.77
2017,6,24,10,45,62.5,383.0,1.25,33.5,440.5,329.48,236.88
2017,6,24,11,0,105.0,456.0,1.0,34.0,553.0,413.31,293.47
2017,6,24,11,15,94.5,461.5,1.2,34.0,550.5,421.82,299.59
2017,6,24,11,30,84.0,467.0,1.4,34.0,548.0,429.09,305.18
2017,6,24,11,45,69.5,460.0,1.65,34.0,528.0,422.72,301.4
2017,6,24,12,0,55.0,453.0,1.9,34.0,508.0,414.56,296.24
2017,6,24,12,15,36.0,381.0,2.15,33.5,417.0,347.58,250.39
2017,6,24,12,30,17.0,309.0,2.4,33.0,326.0,272.56,197.57
2017,6,24,12,45,17.0,310.5,2.7,33.0,328.0,275.41,200.11
2017,6,24,13,0,17.0,312.0,3.0,33.0,330.0,278.11,202.31
2017,6,24,13,15,38.0,381.0,3.25,32.5,419.0,366.59,267.18
2017,6,24,13,30,59.0,450.0,3.5,32.0,508.0,450.97,328.14
2017,6,24,13,45,126.5,461.5,3.8,31.5,582.0,538.4,392.45
2017,6,24,14,0,194.0,473.0,4.1,31.0,656.0,616.14,449.61
2017,6,24,14,15,258.5,447.5,4.15,30.5,683.5,670.13,489.84
2017,6,24,14,30,323.0,422.0,4.2,30.0,711.0,710.32,520.8
2017,6,24,14,45,304.5,407.5,4.3,29.5,672.0,683.44,503.87
2017,6,24,15,0,286.0,393.0,4.4,29.0,633.0,654.83,485.87
2017,6,24,15,15,194.0,377.5,4.3,28.5,537.5,542.06,405.74
2017,6,24,15,30,102.0,362.0,4.2,28.0,442.0,429.76,323.81
2017,6,24,15,45,87.0,334.5,4.15,28.0,399.5,390.14,295.38
2017,6,24,16,0,72.0,307.0,4.1,28.0,357.0,350.43,266.32
2017,6,24,16,15,91.0,289.5,4.05,27.5,348.0,349.13,267.31
2017,6,24,16,30,110.0,272.0,4.0,27.0,339.0,346.47,267.13
2017,6,24,16,45,77.0,238.5,3.95,27.0,283.0,285.67,220.8
2017,6,24,17,0,44.0,205.0,3.9,27.0,227.0,226.53,175.12
2017,6,24,17,15,47.0,184.5,3.9,27.0,206.5,208.06,161.47
2017,6,24,17,30,50.0,164.0,3.9,27.0,186.0,189.16,147.16
2017,6,24,17,45,43.5,141.5,3.9,27.0,158.5,161.87,125.74
2017,6,24,18,0,37.0,119.0,3.9,27.0,131.0,134.92,104.25
2017,6,24,18,15,198.0,93.5,3.85,26.5,138.5,207.44,163.05
2017,6,24,18,30,359.0,68.0,3.8,26.0,146.0,252.95,196.71
2017,6,24,18,45,275.5,54.0,3.75,26.0,104.0,185.12,139.51
2017,6,24,19,0,192.0,40.0,3.7,26.0,62.0,126.22,89.28
2017,6,24,19,15,96.0,20.0,3.65,25.5,31.0,59.87,23.06
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,56.0,14.5,3.45,21.0,19.0,12.38,0.0
2017,6,25,6,0,112.0,29.0,3.5,21.0,38.0,22.7,11.1
2017,6,25,6,15,202.0,45.5,3.5,21.0,76.5,34.64,23.66
2017,6,25,6,30,292.0,62.0,3.5,21.0,115.0,46.71,34.7
2017,6,25,6,45,375.0,71.5,3.5,21.5,163.5,53.46,40.84
2017,6,25,7,0,458.0,81.0,3.5,22.0,212.0,60.14,46.66
2017,6,25,7,15,232.0,105.5,3.4,22.5,172.0,77.31,61.3
2017,6,25,7,30,6.0,130.0,3.3,23.0,132.0,101.73,81.83
2017,6,25,7,45,10.0,149.0,3.25,24.0,153.5,116.06,93.26
2017,6,25,8,0,14.0,168.0,3.2,25.0,175.0,130.28,104.36
2017,6,25,8,15,7.0,130.0,3.2,25.5,133.5,104.83,82.63
2017,6,25,8,30,0.0,92.0,3.2,26.0,92.0,76.48,58.63
2017,6,25,8,45,186.0,180.5,3.2,26.5,305.0,120.45,94.61
2017,6,25,9,0,372.0,269.0,3.2,27.0,518.0,204.14,141.75
2017,6,25,9,15,575.5,197.5,3.2,27.0,613.5,208.2,133.05
2017,6,25,9,30,779.0,126.0,3.2,27.0,709.0,246.98,155.75
2017,6,25,9,45,560.0,244.5,3.25,27.5,676.0,314.3,217.77
2017,6,25,10,0,341.0,363.0,3.3,28.0,643.0,365.02,263.76
2017,6,25,10,15,583.0,248.0,3.25,28.5,750.0,396.78,285.04
2017,6,25,10,30,825.0,133.0,3.2,29.0,857.0,461.47,333.16
2017,6,25,10,45,545.5,292.0,3.2,29.5,777.0,485.38,354.11
2017,6,25,11,0,266.0,451.0,3.2,30.0,697.0,485.79,354.54
2017,6,25,11,15,559.0,293.5,3.15,30.0,826.0,555.57,407.42
2017,6,25,11,30,852.0,136.0,3.1,30.0,955.0,647.19,476.07
2017,6,25,11,45,827.0,157.0,3.05,30.5,961.0,682.79,500.48
2017,6,25,12,0,802.0,178.0,3.0,31.0,967.0,723.29,527.45
2017,6,25,12,15,803.0,178.0,2.95,31.0,972.0,756.71,550.7
2017,6,25,12,30,804.0,178.0,2.9,31.0,977.0,787.89,572.07
2017,6,25,12,45,438.5,326.5,2.85,31.0,762.0,654.29,475.43
2017,6,25,13,0,73.0,475.0,2.8,31.0,547.0,474.34,343.28
2017,6,25,13,15,103.0,483.0,2.75,31.0,584.0,513.31,372.11
2017,6,25,13,30,133.0,491.0,2.7,31.0,621.0,563.66,407.46
2017,6,25,13,45,81.5,433.5,2.7,31.0,513.0,460.34,334.94
2017,6,25,14,0,30.0,376.0,2.7,31.0,405.0,364.54,266.45
2017,6,25,14,15,34.5,376.5,2.7,31.0,409.0,371.81,272.45
2017,6,25,14,30,39.0,377.0,2.7,31.0,413.0,379.0,278.07
2017,6,25,14,45,371.0,288.0,2.7,31.0,601.5,643.4,473.63
2017,6,25,15,0,703.0,199.0,2.7,31.0,790.0,863.51,626.98
2017,6,25,15,15,690.0,195.0,2.7,31.0,752.0,843.82,613.33
2017,6,25,15,30,677.0,191.0,2.7,31.0,714.0,821.27,599.78
2017,6,25,15,45,602.5,208.5,2.7,31.0,654.0,764.03,561.33
2017,6,25,16,0,528.0,226.0,2.7,31.0,594.0,700.92,518.6
2017,6,25,16,15,570.5,194.5,2.65,30.5,566.0,691.44,515.68
2017,6,25,16,30,613.0,163.0,2.6,30.0,538.0,684.74,514.03
2017,6,25,16,45,589.0,154.5,2.6,29.5,489.0,638.38,483.45
2017,6,25,17,0,565.0,146.0,2.6,29.0,440.0,591.22,451.8
2017,6,25,17,15,530.0,137.5,2.45,28.5,389.0,529.63,408.3
2017,6,25,17,30,495.0,129.0,2.3,28.0,338.0,476.25,369.64
2017,6,25,17,45,444.5,119.0,2.15,28.0,287.0,413.35,321.95
2017,6,25,18,0,394.0,109.0,2.0,28.0,236.0,353.73,275.62
2017,6,25,18,15,336.0,94.5,1.8,27.5,188.5,289.27,224.8
2017,6,25,18,30,278.0,80.0,1.6,27.0,141.0,229.89,176.66
2017,6,25,18,45,204.0,61.5,1.4,26.5,99.5,157.12,117.38
2017,6,25,19,0,130.0,43.0,1.2,26.0,58.0,101.19,70.89
2017,6,25,19,15,65.0,21.5,1.2,25.5,29.0,47.25,17.59
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,21.5,13.0,1.7,22.5,14.5,11.1,0.0
2017,6,26,6,0,43.0,26.0,1.9,23.0,29.0,20.86,9.49
2017,6,26,6,15,86.5,45.0,1.95,23.0,58.5,35.26,23.96
2017,6,26,6,30,130.0,64.0,2.0,23.0,88.0,48.31,35.76
2017,6,26,6,45,160.0,84.5,2.1,23.5,124.0,62.65,48.36
2017,6,26,7,0,190.0,105.0,2.2,24.0,160.0,76.54,60.28
2017,6,26,7,15,204.5,127.5,2.15,24.5,197.5,91.07,72.44
2017,6,26,7,30,219.0,150.0,2.1,25.0,235.0,105.0,83.83
2017,6,26,7,45,297.0,162.5,2.1,25.5,296.0,113.18,90.19
2017,6,26,8,0,375.0,175.0,2.1,26.0,357.0,115.28,91.39
2017,6,26,8,15,220.5,209.5,2.05,26.5,319.5,137.98,109.52
2017,6,26,8,30,66.0,244.0,2.0,27.0,282.0,171.35,135.93
2017,6,26,8,45,78.5,271.5,2.0,28.0,321.0,189.0,148.97
2017,6,26,9,0,91.0,299.0,2.0,29.0,360.0,216.45,159.05
2017,6,26,9,15,109.5,325.5,2.0,29.0,404.0,246.25,179.42
2017,6,26,9,30,128.0,352.0,2.0,29.0,448.0,269.16,195.39
2017,6,26,9,45,140.5,374.5,2.05,29.5,485.0,300.61,218.09
2017,6,26,10,0,153.0,397.0,2.1,30.0,522.0,333.78,242.09
2017,6,26,10,15,129.5,411.5,2.15,30.0,520.5,349.85,254.8
2017,6,26,10,30,106.0,426.0,2.2,30.0,519.0,370.1,270.08
2017,6,26,10,45,188.0,438.0,2.3,30.5,610.0,423.82,308.01
2017,6,26,11,0,270.0,450.0,2.4,31.0,701.0,487.05,352.61
2017,6,26,11,15,310.5,445.0,2.45,31.0,739.5,527.9,381.98
2017,6,26,11,30,351.0,440.0,2.5,31.0,778.0,571.44,413.17
2017,6,26,11,45,327.5,459.0,2.6,31.5,777.0,592.68,427.29
2017,6,26,12,0,304.0,478.0,2.7,32.0,776.0,611.76,439.69
2017,6,26,12,15,303.0,481.0,2.75,32.0,780.0,632.97,454.53
2017,6,26,12,30,302.0,484.0,2.8,32.0,784.0,653.35,468.67
2017,6,26,12,45,335.0,465.5,2.85,32.0,797.5,682.22,489.34
2017,6,26,13,0,368.0,447.0,2.9,32.0,811.0,710.67,509.66
2017,6,26,13,15,595.0,301.5,2.95,32.0,882.5,799.51,575.15
2017,6,26,13,30,822.0,156.0,3.0,32.0,954.0,879.31,631.23
2017,6,26,13,45,812.5,158.5,3.05,32.0,934.5,889.08,637.7
2017,6,26,14,0,803.0,161.0,3.1,32.0,915.0,895.26,642.49
2017,6,26,14,15,435.5,288.5,3.1,31.5,696.0,694.74,505.88
2017,6,26,14,30,68.0,416.0,3.1,31.0,477.0,442.84,323.58
2017,6,26,14,45,56.5,388.0,3.15,31.0,438.0,408.18,300.23
2017,6,26,15,0,45.0,360.0,3.2,31.0,399.0,372.85,275.24
2017,6,26,15,15,45.5,344.0,3.25,30.5,381.5,359.68,266.99
2017,6,26,15,30,46.0,328.0,3.3,30.0,364.0,346.13,258.32
2017,6,26,15,45,155.0,320.0,3.35,30.0,430.5,450.38,338.31
2017,6,26,16,0,264.0,312.0,3.4,30.0,497.0,549.74,412.69
2017,6,26,16,15,237.5,291.5,3.35,29.5,449.0,486.97,368.54
2017,6,26,16,30,211.0,271.0,3.3,29.0,401.0,440.47,335.95
2017,6,26,16,45,217.0,245.0,3.3,29.0,368.0,413.46,317.38
2017,6,26,17,0,223.0,219.0,3.3,29.0,335.0,385.03,297.36
2017,6,26,17,15,314.0,179.5,3.1,28.5,323.0,412.1,320.55
2017,6,26,17,30,405.0,140.0,2.9,28.0,311.0,430.3,336.19
2017,6,26,17,45,361.5,127.5,2.75,27.5,264.5,372.87,292.44
2017,6,26,18,0,318.0,115.0,2.6,27.0,218.0,306.76,241.25
2017,6,26,18,15,273.0,98.0,2.45,26.5,174.5,251.08,196.75
2017,6,26,18,30,228.0,81.0,2.3,26.0,131.0,199.36,154.24
2017,6,26,18,45,166.0,61.5,2.2,26.0,92.5,142.03,106.48
2017,6,26,19,0,104.0,42.0,2.1,26.0,54.0,90.9,63.56
2017,6,26,19,15,52.0,21.0,2.1,25.5,27.0,42.86,15.86
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.5,1.2,22.5,10.5,8.96,0.0
2017,6,27,6,0,0.0,21.0,1.4,23.0,21.0,17.35,6.82
2017,6,27,6,15,7.0,41.0,1.4,23.0,42.0,32.97,22.03
2017,6,27,6,30,14.0,61.0,1.4,23.0,63.0,48.4,35.84
2017,6,27,6,45,26.0,82.0,1.45,23.5,88.5,63.19,48.81
2017,6,27,7,0,38.0,103.0,1.5,24.0,114.0,78.38,61.83
2017,6,27,7,15,60.5,128.0,1.55,24.5,150.0,95.84,76.44
2017,6,27,7,30,83.0,153.0,1.6,25.0,186.0,112.95,90.44
2017,6,27,7,45,145.5,177.0,1.65,25.5,244.5,124.91,99.88
2017,6,27,8,0,208.0,201.0,1.7,26.0,303.0,140.19,111.89
2017,6,27,8,15,203.5,227.5,1.8,26.5,336.0,155.37,123.63
2017,6,27,8,30,199.0,254.0,1.9,27.0,369.0,169.87,134.67
2017,6,27,8,45,143.0,275.5,2.0,27.5,362.5,182.14,143.79
2017,6,27,9,0,87.0,297.0,2.1,28.0,356.0,214.86,158.72
2017,6,27,9,15,211.0,310.5,2.2,28.0,465.0,242.76,173.46
2017,6,27,9,30,335.0,324.0,2.3,28.0,574.0,285.72,200.71
2017,6,27,9,45,270.5,359.0,2.45,28.5,568.5,316.52,226.86
2017,6,27,10,0,206.0,394.0,2.6,29.0,563.0,348.89,253.34
2017,6,27,10,15,223.5,397.0,2.7,29.0,587.5,376.03,274.0
2017,6,27,10,30,241.0,400.0,2.8,29.0,612.0,397.12,290.4
2017,6,27,10,45,143.5,403.0,2.9,29.5,530.5,377.93,277.46
2017,6,27,11,0,46.0,406.0,3.0,30.0,449.0,344.84,253.27
2017,6,27,11,15,188.5,429.5,3.05,30.0,610.0,449.61,329.75
2017,6,27,11,30,331.0,453.0,3.1,30.0,771.0,568.38,414.57
2017,6,27,11,45,585.0,301.0,3.2,30.5,872.0,639.13,467.46
2017,6,27,12,0,839.0,149.0,3.3,31.0,973.0,719.35,527.24
2017,6,27,12,15,621.5,294.0,3.35,31.0,906.5,718.43,522.78
2017,6,27,12,30,404.0,439.0,3.4,31.0,840.0,695.91,503.3
2017,6,27,12,45,406.0,437.5,3.5,31.5,839.5,716.08,516.92
2017,6,27,13,0,408.0,436.0,3.6,32.0,839.0,734.6,529.08
2017,6,27,13,15,621.5,292.5,3.65,32.0,899.0,814.79,588.98
2017,6,27,13,30,835.0,149.0,3.7,32.0,959.0,872.41,630.5
2017,6,27,13,45,562.0,301.5,3.75,32.0,843.0,802.71,580.66
2017,6,27,14,0,289.0,454.0,3.8,32.0,727.0,696.66,503.0
2017,6,27,14,15,190.0,443.0,3.85,31.5,620.5,590.36,430.32
2017,6,27,14,30,91.0,432.0,3.9,31.0,514.0,479.3,351.73
2017,6,27,14,45,171.0,417.0,3.95,31.0,563.5,556.31,409.49
2017,6,27,15,0,251.0,402.0,4.0,31.0,613.0,632.39,465.08
2017,6,27,15,15,338.0,353.0,4.0,31.0,623.0,663.06,489.54
2017,6,27,15,30,425.0,304.0,4.0,31.0,633.0,704.58,521.35
2017,6,27,15,45,415.5,289.5,4.0,31.0,596.0,676.82,502.94
2017,6,27,16,0,406.0,275.0,4.0,31.0,559.0,647.27,483.51
2017,6,27,16,15,562.0,195.5,4.0,30.5,558.0,686.34,517.35
2017,6,27,16,30,718.0,116.0,4.0,30.0,557.0,718.66,544.79
2017,6,27,16,45,692.0,112.5,4.0,29.5,507.0,673.02,514.93
2017,6,27,17,0,666.0,109.0,4.0,29.0,457.0,626.52,483.32
2017,6,27,17,15,341.5,129.0,3.9,28.5,307.0,391.43,306.2
2017,6,27,17,30,17.0,149.0,3.8,28.0,157.0,142.47,108.82
2017,6,27,17,45,12.0,129.0,3.7,28.0,134.0,121.12,92.34
2017,6,27,18,0,7.0,109.0,3.6,28.0,111.0,100.14,75.62
2017,6,27,18,15,3.5,88.0,3.3,27.5,89.0,79.26,58.89
2017,6,27,18,30,0.0,67.0,3.0,27.0,67.0,58.56,42.0
2017,6,27,18,45,0.0,48.0,2.75,26.5,48.0,41.47,27.83
2017,6,27,19,0,0.0,29.0,2.5,26.0,29.0,24.04,13.24
2017,6,27,19,15,0.0,14.5,2.45,25.5,14.5,11.95,0.66
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,13.0,1.25,21.5,20.0,11.1,0.0
2017,6,28,6,0,172.0,26.0,1.5,22.0,40.0,20.17,8.73
2017,6,28,6,15,276.0,39.0,1.6,22.5,80.0,30.1,19.65
2017,6,28,6,30,380.0,52.0,1.7,23.0,120.0,41.51,29.95
2017,6,28,6,45,447.0,61.5,1.8,23.5,168.5,48.08,35.86
2017,6,28,7,0,514.0,71.0,1.9,24.0,217.0,54.47,41.4
2017,6,28,7,15,562.5,78.0,1.9,24.5,269.0,58.58,44.81
2017,6,28,7,30,611.0,85.0,1.9,25.0,321.0,62.56,47.99
2017,6,28,7,45,355.0,144.0,1.95,25.5,286.0,97.52,77.15
2017,6,28,8,0,99.0,203.0,2.0,26.0,251.0,145.69,116.55
2017,6,28,8,15,54.5,195.0,2.05,26.5,222.0,142.26,112.98
2017,6,28,8,30,10.0,187.0,2.1,27.0,193.0,145.51,115.01
2017,6,28,8,45,28.5,231.0,2.2,27.5,250.0,165.4,130.47
2017,6,28,9,0,47.0,275.0,2.3,28.0,307.0,199.04,148.22
2017,6,28,9,15,38.0,281.0,2.35,28.5,308.0,209.41,155.31
2017,6,28,9,30,29.0,287.0,2.4,29.0,309.0,218.16,161.63
2017,6,28,9,45,19.5,253.0,2.5,29.5,268.0,206.02,152.39
2017,6,28,10,0,10.0,219.0,2.6,30.0,227.0,180.09,132.76
2017,6,28,10,15,12.5,245.5,2.7,30.0,256.0,202.92,149.78
2017,6,28,10,30,15.0,272.0,2.8,30.0,285.0,226.26,167.01
2017,6,28,10,45,73.0,367.0,2.9,30.5,434.5,322.72,237.22
2017,6,28,11,0,131.0,462.0,3.0,31.0,584.0,426.22,310.86
2017,6,28,11,15,90.0,446.5,3.05,31.0,531.5,407.68,297.39
2017,6,28,11,30,49.0,431.0,3.1,31.0,479.0,379.13,276.81
2017,6,28,11,45,33.0,369.5,3.15,31.5,402.0,326.2,238.34
2017,6,28,12,0,17.0,308.0,3.2,32.0,325.0,268.09,195.73
2017,6,28,12,15,455.0,214.0,3.2,32.0,666.0,530.22,392.83
2017,6,28,12,30,893.0,120.0,3.2,32.0,1007.0,801.37,582.33
2017,6,28,12,45,495.0,306.0,3.25,32.5,797.5,682.56,494.25
2017,6,28,13,0,97.0,492.0,3.3,33.0,588.0,509.32,366.15
2017,6,28,13,15,493.0,305.0,3.3,33.0,784.5,717.02,519.41
2017,6,28,13,30,889.0,118.0,3.3,33.0,981.0,893.48,640.28
2017,6,28,13,45,488.0,287.5,3.35,33.5,760.0,724.17,522.31
2017,6,28,14,0,87.0,457.0,3.4,34.0,539.0,491.65,353.57
2017,6,28,14,15,479.5,285.0,3.35,34.0,717.0,731.77,529.85
2017,6,28,14,30,872.0,113.0,3.3,34.0,895.0,915.4,654.1
2017,6,28,14,45,814.5,141.5,3.3,34.0,851.0,903.28,645.77
2017,6,28,15,0,757.0,170.0,3.3,34.0,807.0,877.65,630.22
2017,6,28,15,15,745.0,167.0,3.25,33.5,769.0,859.37,620.55
2017,6,28,15,30,733.0,164.0,3.2,33.0,731.0,844.17,612.89
2017,6,28,15,45,716.0,160.0,3.2,33.0,688.0,814.57,594.68
2017,6,28,16,0,699.0,156.0,3.2,33.0,645.0,782.52,574.83
2017,6,28,16,15,679.0,151.0,3.15,32.5,598.0,744.75,551.85
2017,6,28,16,30,659.0,146.0,3.1,32.0,551.0,705.22,526.87
2017,6,28,16,45,633.0,140.0,3.1,32.0,501.0,658.57,495.44
2017,6,28,17,0,607.0,134.0,3.1,32.0,451.0,611.15,462.85
2017,6,28,17,15,573.5,126.5,2.95,31.5,399.5,556.56,424.78
2017,6,28,17,30,540.0,119.0,2.8,31.0,348.0,502.47,386.1
2017,6,28,17,45,491.0,110.5,2.7,31.0,296.0,433.49,334.64
2017,6,28,18,0,442.0,102.0,2.6,31.0,244.0,374.11,288.96
2017,6,28,18,15,382.0,89.0,2.35,30.0,195.5,307.74,237.49
2017,6,28,18,30,322.0,76.0,2.1,29.0,147.0,246.55,188.48
2017,6,28,18,45,244.5,59.5,1.85,28.5,104.5,180.14,134.15
2017,6,28,19,0,167.0,43.0,1.6,28.0,62.0,114.47,80.01
2017,6,28,19,15,83.5,21.5,1.75,27.5,31.0,52.95,20.86
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,54.5,14.0,2.2,23.5,18.0,11.95,0.0
2017,6,29,6,0,109.0,28.0,2.5,24.0,36.0,21.92,9.62
2017,6,29,6,15,203.0,45.0,2.6,24.5,75.5,34.31,22.92
2017,6,29,6,30,297.0,62.0,2.7,25.0,115.0,46.79,34.12
2017,6,29,6,45,384.5,71.5,2.85,25.5,164.5,53.58,40.22
2017,6,29,7,0,472.0,81.0,3.0,26.0,214.0,62.21,47.63
2017,6,29,7,15,522.5,89.0,3.05,26.5,266.0,66.72,51.33
2017,6,29,7,30,573.0,97.0,3.1,27.0,318.0,71.08,54.77
2017,6,29,7,45,622.0,100.0,3.15,27.5,372.5,71.65,54.94
2017,6,29,8,0,671.0,103.0,3.2,28.0,427.0,72.33,55.17
2017,6,29,8,15,698.0,107.5,3.2,28.5,479.0,73.71,55.98
2017,6,29,8,30,725.0,112.0,3.2,29.0,531.0,74.98,56.7
2017,6,29,8,45,752.5,113.0,3.25,30.0,582.0,85.99,65.25
2017,6,29,9,0,780.0,114.0,3.3,31.0,633.0,137.53,75.33
2017,6,29,9,15,795.5,117.0,3.3,31.5,678.5,191.69,109.34
2017,6,29,9,30,811.0,120.0,3.3,32.0,724.0,247.16,151.43
2017,6,29,9,45,828.0,119.0,3.35,32.5,765.5,307.52,200.0
2017,6,29,10,0,845.0,118.0,3.4,33.0,807.0,361.68,244.67
2017,6,29,10,15,586.5,263.0,3.45,33.0,751.5,407.15,287.28
2017,6,29,10,30,328.0,408.0,3.5,33.0,696.0,439.81,315.97
2017,6,29,10,45,604.0,264.5,3.55,33.5,815.0,489.68,352.03
2017,6,29,11,0,880.0,121.0,3.6,34.0,934.0,568.29,410.03
2017,6,29,11,15,884.0,122.0,3.65,34.0,954.5,614.73,445.25
2017,6,29,11,30,888.0,123.0,3.7,34.0,975.0,659.26,478.4
2017,6,29,11,45,568.5,308.0,3.75,34.5,856.5,633.0,456.63
2017,6,29,12,0,249.0,493.0,3.8,35.0,738.0,584.14,417.56
2017,6,29,12,15,574.5,307.0,3.8,35.0,875.5,693.19,499.07
2017,6,29,12,30,900.0,121.0,3.8,35.0,1013.0,807.61,580.91
2017,6,29,12,45,899.0,120.5,3.85,35.5,1010.5,835.47,597.55
2017,6,29,13,0,898.0,120.0,3.9,36.0,1008.0,860.48,612.8
2017,6,29,13,15,895.5,119.5,3.9,36.0,997.0,881.02,626.19
2017,6,29,13,30,893.0,119.0,3.9,36.0,986.0,898.06,637.4
2017,6,29,13,45,888.0,119.0,3.95,36.0,967.5,909.71,645.47
2017,6,29,14,0,883.0,119.0,4.0,36.0,949.0,917.65,651.3
2017,6,29,14,15,877.5,117.5,4.0,36.0,923.5,920.03,653.44
2017,6,29,14,30,872.0,116.0,4.0,36.0,898.0,918.68,653.33
2017,6,29,14,45,864.5,114.0,4.05,36.0,865.5,911.33,649.73
2017,6,29,15,0,857.0,112.0,4.1,36.0,833.0,900.39,643.94
2017,6,29,15,15,847.0,110.0,4.1,36.0,794.5,883.72,634.27
2017,6,29,15,30,837.0,108.0,4.1,36.0,756.0,863.76,622.53
2017,6,29,15,45,822.5,106.0,4.1,36.0,712.0,836.77,606.18
2017,6,29,16,0,808.0,104.0,4.1,36.0,668.0,815.37,593.58
2017,6,29,16,15,496.5,189.5,4.1,35.5,528.5,627.1,464.61
2017,6,29,16,30,185.0,275.0,4.1,35.0,389.0,424.64,316.43
2017,6,29,16,45,456.5,183.0,4.1,35.0,430.0,561.8,422.51
2017,6,29,17,0,728.0,91.0,4.1,35.0,471.0,650.13,490.25
2017,6,29,17,15,698.5,86.5,4.0,34.5,418.5,597.29,453.34
2017,6,29,17,30,669.0,82.0,3.9,34.0,366.0,546.65,417.5
2017,6,29,17,45,627.0,76.5,3.8,33.5,313.0,485.55,372.78
2017,6,29,18,0,585.0,71.0,3.7,33.0,260.0,426.37,328.0
2017,6,29,18,15,525.5,63.5,3.4,32.0,209.5,358.38,275.28
2017,6,29,18,30,466.0,56.0,3.1,31.0,159.0,294.99,224.26
2017,6,29,18,45,373.0,46.0,2.85,30.5,113.5,220.49,163.22
2017,6,29,19,0,280.0,36.0,2.6,30.0,68.0,155.42,108.6
2017,6,29,19,15,140.0,18.0,2.8,29.5,34.0,70.8,29.17
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,56.0,14.0,4.35,24.5,18.0,11.95,0.0
2017,6,30,6,0,112.0,28.0,4.6,25.0,36.0,21.91,9.29
2017,6,30,6,15,214.0,43.5,4.75,25.5,76.0,33.24,21.88
2017,6,30,6,30,316.0,59.0,4.9,26.0,116.0,44.71,32.19
2017,6,30,6,45,158.0,57.5,5.1,26.5,86.0,44.24,32.1
2017,6,30,7,0,0.0,56.0,5.3,27.0,56.0,46.37,33.98
2017,6,30,7,15,0.0,57.0,5.35,27.5,57.0,47.19,34.58
2017,6,30,7,30,0.0,58.0,5.4,28.0,58.0,48.02,35.12
2017,6,30,7,45,0.0,89.5,5.45,28.5,89.5,73.57,56.36
2017,6,30,8,0,0.0,121.0,5.5,29.0,121.0,97.45,75.84
2017,6,30,8,15,3.0,148.5,5.5,29.5,150.5,117.9,92.19
2017,6,30,8,30,6.0,176.0,5.5,30.0,180.0,137.95,107.98
2017,6,30,8,45,21.0,220.0,5.55,30.5,234.0,168.94,132.36
2017,6,30,9,0,36.0,264.0,5.6,31.0,288.0,191.61,142.0
2017,6,30,9,15,59.5,301.5,5.6,31.5,344.5,224.56,164.97
2017,6,30,9,30,83.0,339.0,5.6,32.0,401.0,261.15,190.76
2017,6,30,9,45,76.0,355.0,5.6,32.5,414.0,280.01,204.65
2017,6,30,10,0,69.0,371.0,5.6,33.0,427.0,298.04,217.86
2017,6,30,10,15,46.0,347.0,5.55,33.0,385.0,282.12,206.68
2017,6,30,10,30,23.0,323.0,5.5,33.0,343.0,268.44,196.86
2017,6,30,10,45,51.5,382.5,5.45,33.5,430.0,323.44,236.46
2017,6,30,11,0,80.0,442.0,5.4,34.0,517.0,389.3,283.35
2017,6,30,11,15,65.5,438.0,5.35,34.5,500.0,386.95,280.89
2017,6,30,11,30,51.0,434.0,5.3,35.0,483.0,382.68,277.08
2017,6,30,11,45,93.0,467.0,5.3,35.5,558.5,443.78,320.39
2017,6,30,12,0,135.0,500.0,5.3,36.0,634.0,509.44,366.18
2017,6,30,12,15,496.5,322.5,5.25,36.0,815.5,652.35,472.55
2017,6,30,12,30,858.0,145.0,5.2,36.0,997.0,793.35,574.75
2017,6,30,12,45,484.0,321.5,5.2,36.5,802.0,686.92,494.9
2017,6,30,13,0,110.0,498.0,5.2,37.0,607.0,525.54,375.05
2017,6,30,13,15,89.0,479.0,5.15,37.0,566.5,497.82,356.12
2017,6,30,13,30,68.0,460.0,5.1,37.0,526.0,468.07,335.22
2017,6,30,13,45,449.5,304.5,5.1,37.0,728.5,705.9,509.57
2017,6,30,14,0,831.0,149.0,5.1,37.0,931.0,897.81,642.31
2017,6,30,14,15,824.5,147.5,5.1,37.0,905.5,899.59,643.04
2017,6,30,14,30,818.0,146.0,5.1,37.0,880.0,909.96,650.59
2017,6,30,14,45,494.0,279.0,5.1,37.0,717.5,748.0,539.66
2017,6,30,15,0,170.0,412.0,5.1,37.0,555.0,553.73,399.65
2017,6,30,15,15,171.0,391.5,5.1,36.5,529.5,536.23,389.9
2017,6,30,15,30,172.0,371.0,5.1,36.0,504.0,517.57,378.64
2017,6,30,15,45,410.5,275.0,5.2,36.0,568.5,659.48,485.39
2017,6,30,16,0,649.0,179.0,5.3,36.0,633.0,765.14,564.72
2017,6,30,16,15,626.5,173.5,5.3,35.5,586.0,725.98,539.3
2017,6,30,16,30,604.0,168.0,5.3,35.0,539.0,685.28,513.01
2017,6,30,16,45,571.5,162.5,5.35,34.5,488.5,635.66,479.89
2017,6,30,17,0,539.0,157.0,5.4,34.0,438.0,579.54,441.42
2017,6,30,17,15,501.5,148.0,5.35,33.5,387.0,523.83,401.91
2017,6,30,17,30,464.0,139.0,5.3,33.0,336.0,469.36,362.32
2017,6,30,17,45,416.0,127.5,5.3,32.5,285.5,407.54,316.1
2017,6,30,18,0,368.0,116.0,5.3,32.0,235.0,348.82,270.96
2017,6,30,18,15,304.0,101.5,5.1,31.5,187.5,272.21,210.64
2017,6,30,18,30,240.0,87.0,4.9,31.0,140.0,213.17,162.75
2017,6,30,18,45,170.5,66.5,4.75,30.5,99.0,150.99,111.93
2017,6,30,19,0,101.0,46.0,4.6,30.0,58.0,95.86,66.56
2017,6,30,19,15,50.5,23.0,4.45,29.5,29.0,41.05,15.16
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,13.0,2.8,24.5,14.0,11.1,0.0
2017,7,1,6,0,22.0,26.0,2.9,25.0,28.0,20.92,8.36
2017,7,1,6,15,87.5,50.5,2.9,25.0,64.5,38.64,26.38
2017,7,1,6,30,153.0,75.0,2.9,25.0,101.0,55.66,41.57
2017,7,1,6,45,114.0,90.0,2.95,25.5,113.5,67.24,51.8
2017,7,1,7,0,75.0,105.0,3.0,26.0,126.0,79.73,62.48
2017,7,1,7,15,104.5,129.0,3.0,26.5,165.0,93.97,74.34
2017,7,1,7,30,134.0,153.0,3.0,27.0,204.0,109.72,87.17
2017,7,1,7,45,67.0,143.5,3.0,27.5,169.0,108.66,85.81
2017,7,1,8,0,0.0,134.0,3.0,28.0,134.0,106.72,83.7
2017,7,1,8,15,164.5,182.0,3.05,28.5,277.0,129.51,101.91
2017,7,1,8,30,329.0,230.0,3.1,29.0,420.0,150.12,118.03
2017,7,1,8,45,209.5,263.0,3.2,29.5,388.0,176.5,138.56
2017,7,1,9,0,90.0,296.0,3.3,30.0,356.0,213.97,157.25
2017,7,1,9,15,93.0,317.0,3.4,30.5,383.0,238.27,173.83
2017,7,1,9,30,96.0,338.0,3.5,31.0,410.0,263.09,191.57
2017,7,1,9,45,223.0,348.0,3.65,31.5,527.0,305.66,218.66
2017,7,1,10,0,350.0,358.0,3.8,32.0,644.0,363.31,258.46
2017,7,1,10,15,186.5,340.5,3.9,32.0,494.0,324.34,235.18
2017,7,1,10,30,23.0,323.0,4.0,32.0,344.0,268.42,196.85
2017,7,1,10,45,36.5,366.5,4.1,32.5,400.5,304.57,222.84
2017,7,1,11,0,50.0,410.0,4.2,33.0,457.0,349.81,255.0
2017,7,1,11,15,83.0,445.0,4.25,33.0,524.5,402.39,292.77
2017,7,1,11,30,116.0,480.0,4.3,33.0,592.0,456.41,331.34
2017,7,1,11,45,255.5,456.0,4.4,33.5,706.5,541.81,392.77
2017,7,1,12,0,395.0,432.0,4.5,34.0,821.0,640.26,462.3
2017,7,1,12,15,414.0,438.0,4.55,34.0,847.5,681.39,490.79
2017,7,1,12,30,433.0,444.0,4.6,34.0,874.0,723.66,520.04
2017,7,1,12,45,589.0,335.5,4.65,34.5,918.5,783.93,563.8
2017,7,1,13,0,745.0,227.0,4.7,35.0,963.0,842.11,605.83
2017,7,1,13,15,742.0,226.5,4.7,35.0,953.0,861.83,619.16
2017,7,1,13,30,739.0,226.0,4.7,35.0,943.0,878.28,630.49
2017,7,1,13,45,733.0,225.0,4.7,35.5,925.5,888.22,636.22
2017,7,1,14,0,727.0,224.0,4.7,36.0,908.0,894.69,639.68
2017,7,1,14,15,719.0,221.5,4.7,36.0,883.0,894.46,640.13
2017,7,1,14,30,711.0,219.0,4.7,36.0,858.0,890.8,638.49
2017,7,1,14,45,701.5,215.5,4.7,36.0,826.5,881.46,633.25
2017,7,1,15,0,692.0,212.0,4.7,36.0,795.0,868.88,625.96
2017,7,1,15,15,678.0,208.0,4.65,35.5,757.0,848.65,614.64
2017,7,1,15,30,664.0,204.0,4.6,35.0,719.0,825.58,601.37
2017,7,1,15,45,646.5,199.0,4.6,35.0,676.0,795.82,582.45
2017,7,1,16,0,629.0,194.0,4.6,35.0,633.0,763.75,561.83
2017,7,1,16,15,606.0,187.5,4.5,34.5,586.0,723.6,536.23
2017,7,1,16,30,583.0,181.0,4.4,34.0,539.0,681.95,509.2
2017,7,1,16,45,558.5,171.5,4.3,34.0,490.0,628.74,472.73
2017,7,1,17,0,534.0,162.0,4.2,34.0,441.0,581.82,440.01
2017,7,1,17,15,495.5,153.0,3.9,33.5,389.5,525.58,400.17
2017,7,1,17,30,457.0,144.0,3.6,33.0,338.0,470.66,360.42
2017,7,1,17,45,416.5,130.0,3.3,32.5,288.0,411.0,316.23
2017,7,1,18,0,376.0,116.0,3.0,32.0,238.0,353.76,272.66
2017,7,1,18,15,310.5,101.5,2.75,31.0,189.5,275.91,212.6
2017,7,1,18,30,245.0,87.0,2.5,30.0,141.0,215.78,164.62
2017,7,1,18,45,174.0,67.0,2.25,29.5,100.0,153.29,113.75
2017,7,1,19,0,103.0,47.0,2.0,29.0,59.0,98.12,68.4
2017,7,1,19,15,51.5,23.5,2.2,28.5,29.5,42.11,15.8
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
