Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,24.5,13.5,2.45,23.5,15.5,11.52,0.0
2017,7,2,6,0,49.0,27.0,2.6,24.0,31.0,21.39,8.43
2017,7,2,6,15,133.0,47.5,2.8,24.0,68.5,36.32,24.55
2017,7,2,6,30,217.0,68.0,3.0,24.0,106.0,51.36,38.1
2017,7,2,6,45,296.0,81.5,3.2,24.5,152.5,60.19,46.01
2017,7,2,7,0,375.0,95.0,3.4,25.0,199.0,69.35,53.92
2017,7,2,7,15,187.5,102.0,3.55,25.5,154.0,74.61,58.26
2017,7,2,7,30,0.0,109.0,3.7,26.0,109.0,87.02,68.48
2017,7,2,7,45,29.0,151.0,3.85,27.0,165.0,112.76,89.48
2017,7,2,8,0,58.0,193.0,4.0,28.0,221.0,139.4,110.73
2017,7,2,8,15,356.0,163.5,4.0,28.0,365.5,105.71,82.58
2017,7,2,8,30,654.0,134.0,4.0,28.0,510.0,88.04,67.75
2017,7,2,8,45,440.0,216.0,4.05,28.5,479.0,134.97,105.75
2017,7,2,9,0,226.0,298.0,4.1,29.0,448.0,216.07,155.27
2017,7,2,9,15,337.5,287.5,4.1,29.5,529.5,236.56,163.37
2017,7,2,9,30,449.0,277.0,4.1,30.0,611.0,271.07,184.75
2017,7,2,9,45,391.0,320.0,4.1,30.5,622.5,323.1,227.21
2017,7,2,10,0,333.0,363.0,4.1,31.0,634.0,360.89,258.31
2017,7,2,10,15,352.5,372.0,4.1,31.0,670.5,399.74,288.3
2017,7,2,10,30,372.0,381.0,4.1,31.0,707.0,440.26,319.31
2017,7,2,10,45,296.5,419.5,4.15,31.5,684.5,456.75,332.42
2017,7,2,11,0,221.0,458.0,4.2,32.0,662.0,471.36,342.97
2017,7,2,11,15,305.5,438.5,4.15,32.0,728.0,519.78,378.43
2017,7,2,11,30,390.0,419.0,4.1,32.0,794.0,579.8,421.87
2017,7,2,11,45,627.5,276.5,4.1,32.5,889.0,649.11,473.65
2017,7,2,12,0,865.0,134.0,4.1,33.0,984.0,726.64,531.06
2017,7,2,12,15,866.0,134.0,4.05,33.0,989.5,760.67,554.93
2017,7,2,12,30,867.0,134.0,4.0,33.0,995.0,792.3,575.82
2017,7,2,12,45,866.0,135.0,4.0,33.0,992.5,820.73,594.66
2017,7,2,13,0,865.0,136.0,4.0,33.0,990.0,846.54,611.73
2017,7,2,13,15,862.5,135.0,3.95,33.0,980.0,866.43,624.69
2017,7,2,13,30,860.0,134.0,3.9,33.0,970.0,882.93,635.49
2017,7,2,13,45,855.0,134.0,3.85,33.5,952.0,894.56,641.86
2017,7,2,14,0,850.0,134.0,3.8,34.0,934.0,902.59,645.97
2017,7,2,14,15,844.0,133.0,3.7,34.0,909.0,905.2,647.72
2017,7,2,14,30,838.0,132.0,3.6,34.0,884.0,904.2,647.27
2017,7,2,14,45,816.0,138.5,3.55,34.0,848.5,903.63,647.52
2017,7,2,15,0,794.0,145.0,3.5,34.0,813.0,888.7,638.54
2017,7,2,15,15,783.0,142.5,3.4,34.0,775.5,871.43,627.93
2017,7,2,15,30,772.0,140.0,3.3,34.0,738.0,851.0,615.34
2017,7,2,15,45,760.5,135.0,3.25,34.0,696.0,824.57,599.1
2017,7,2,16,0,749.0,130.0,3.2,34.0,654.0,795.33,580.99
2017,7,2,16,15,730.0,126.0,3.05,33.5,606.5,758.33,558.25
2017,7,2,16,30,711.0,122.0,2.9,33.0,559.0,723.18,536.59
2017,7,2,16,45,686.5,117.5,2.75,33.0,509.0,677.78,506.48
2017,7,2,17,0,662.0,113.0,2.6,33.0,459.0,631.41,474.47
2017,7,2,17,15,629.5,107.0,2.3,32.5,407.0,577.19,436.57
2017,7,2,17,30,597.0,101.0,2.0,32.0,355.0,523.32,398.04
2017,7,2,17,45,552.5,93.5,1.75,31.5,303.0,461.27,352.62
2017,7,2,18,0,508.0,86.0,1.5,31.0,251.0,401.44,307.52
2017,7,2,18,15,445.0,76.5,1.55,30.5,201.0,327.7,251.26
2017,7,2,18,30,382.0,67.0,1.6,30.0,151.0,265.59,201.8
2017,7,2,18,45,291.5,54.0,1.65,29.5,107.5,194.19,144.02
2017,7,2,19,0,201.0,41.0,1.7,29.0,64.0,132.49,92.93
2017,7,2,19,15,100.5,20.5,2.0,28.5,32.0,63.17,26.02
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,13.5,3.7,23.5,17.0,11.52,0.0
2017,7,3,6,0,97.0,27.0,3.9,24.0,34.0,21.11,7.9
2017,7,3,6,15,198.5,43.0,4.0,24.5,72.5,32.84,21.57
2017,7,3,6,30,300.0,59.0,4.1,25.0,111.0,44.66,32.25
2017,7,3,6,45,397.0,67.0,4.25,25.5,161.5,50.5,37.57
2017,7,3,7,0,494.0,75.0,4.4,26.0,212.0,57.72,43.81
2017,7,3,7,15,545.5,82.5,4.45,26.5,264.5,62.07,47.4
2017,7,3,7,30,597.0,90.0,4.5,27.0,317.0,66.3,50.76
2017,7,3,7,45,648.0,91.0,4.6,27.5,372.5,65.75,50.01
2017,7,3,8,0,699.0,92.0,4.7,28.0,428.0,65.43,49.45
2017,7,3,8,15,725.5,96.5,4.7,28.5,480.5,73.52,55.87
2017,7,3,8,30,752.0,101.0,4.7,29.0,533.0,75.33,57.02
2017,7,3,8,45,779.5,101.0,4.7,29.5,584.0,76.45,57.62
2017,7,3,9,0,807.0,101.0,4.7,30.0,635.0,128.99,68.78
2017,7,3,9,15,821.5,103.5,4.7,30.5,681.0,192.58,109.75
2017,7,3,9,30,836.0,106.0,4.7,31.0,727.0,248.26,152.23
2017,7,3,9,45,851.5,106.0,4.7,31.5,769.0,303.31,197.47
2017,7,3,10,0,867.0,106.0,4.7,32.0,811.0,358.98,244.0
2017,7,3,10,15,875.0,107.5,4.65,32.5,845.5,413.26,289.15
2017,7,3,10,30,883.0,109.0,4.6,33.0,880.0,466.86,332.66
2017,7,3,10,45,890.5,109.0,4.55,33.5,909.0,518.22,373.29
2017,7,3,11,0,898.0,109.0,4.5,34.0,938.0,568.37,411.75
2017,7,3,11,15,902.0,110.0,4.45,34.5,958.5,615.8,447.04
2017,7,3,11,30,906.0,111.0,4.4,35.0,979.0,661.26,479.87
2017,7,3,11,45,890.0,123.5,4.35,35.5,987.0,699.87,506.78
2017,7,3,12,0,874.0,136.0,4.3,36.0,995.0,734.63,530.28
2017,7,3,12,15,874.5,136.5,4.2,36.0,1000.0,769.08,554.22
2017,7,3,12,30,875.0,137.0,4.1,36.0,1005.0,801.07,574.93
2017,7,3,12,45,873.0,137.0,4.0,36.0,1001.5,828.25,592.28
2017,7,3,13,0,871.0,137.0,3.9,36.0,998.0,852.68,607.78
2017,7,3,13,15,868.0,136.5,3.85,36.0,987.0,872.76,620.66
2017,7,3,13,30,865.0,136.0,3.8,36.0,976.0,889.44,631.39
2017,7,3,13,45,859.0,136.0,3.75,36.5,957.0,900.33,637.14
2017,7,3,14,0,853.0,136.0,3.7,37.0,938.0,907.59,640.65
2017,7,3,14,15,846.5,134.5,3.65,37.0,912.5,909.39,642.13
2017,7,3,14,30,840.0,133.0,3.6,37.0,887.0,907.54,641.41
2017,7,3,14,45,830.5,131.5,3.6,37.0,854.5,899.36,637.06
2017,7,3,15,0,821.0,130.0,3.6,37.0,822.0,887.72,630.61
2017,7,3,15,15,810.0,128.0,3.6,36.5,783.5,881.43,629.06
2017,7,3,15,30,799.0,126.0,3.6,36.0,745.0,861.11,618.4
2017,7,3,15,45,537.5,218.5,3.65,36.0,624.5,714.66,520.09
2017,7,3,16,0,276.0,311.0,3.7,36.0,504.0,560.99,410.29
2017,7,3,16,15,502.5,213.0,3.7,35.5,533.5,658.66,486.24
2017,7,3,16,30,729.0,115.0,3.7,35.0,563.0,727.14,538.8
2017,7,3,16,45,702.5,111.5,3.75,35.0,512.0,684.06,510.45
2017,7,3,17,0,676.0,108.0,3.8,35.0,461.0,636.82,478.67
2017,7,3,17,15,643.5,102.5,3.75,34.5,408.5,582.64,441.53
2017,7,3,17,30,611.0,97.0,3.7,34.0,356.0,528.79,403.57
2017,7,3,17,45,564.0,90.5,3.65,33.5,303.5,465.71,357.5
2017,7,3,18,0,517.0,84.0,3.6,33.0,251.0,405.04,311.72
2017,7,3,18,15,455.0,75.0,3.5,32.5,201.5,336.9,258.66
2017,7,3,18,30,393.0,66.0,3.4,32.0,152.0,269.99,204.98
2017,7,3,18,45,299.5,53.0,3.3,31.5,108.0,196.66,145.39
2017,7,3,19,0,206.0,40.0,3.2,31.0,64.0,133.33,92.98
2017,7,3,19,15,103.0,20.0,3.4,30.5,32.0,63.36,25.69
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,52.0,12.5,3.5,24.0,16.0,10.67,0.0
2017,7,4,6,0,104.0,25.0,3.6,24.0,32.0,19.68,6.62
2017,7,4,6,15,204.0,40.5,3.75,24.5,70.5,31.0,20.01
2017,7,4,6,30,304.0,56.0,3.9,25.0,109.0,42.49,30.41
2017,7,4,6,45,389.0,65.0,4.1,25.5,157.0,49.02,36.31
2017,7,4,7,0,474.0,74.0,4.3,26.0,205.0,56.8,43.02
2017,7,4,7,15,524.5,82.0,4.35,26.5,256.5,61.53,46.95
2017,7,4,7,30,575.0,90.0,4.4,27.0,308.0,66.1,50.6
2017,7,4,7,45,443.5,136.5,4.5,27.5,320.0,94.01,73.72
2017,7,4,8,0,312.0,183.0,4.6,28.0,332.0,125.1,99.04
2017,7,4,8,15,373.0,193.0,4.6,28.5,392.0,131.07,103.34
2017,7,4,8,30,434.0,203.0,4.6,29.0,452.0,128.39,100.55
2017,7,4,8,45,594.0,159.5,4.65,30.0,533.5,102.1,78.43
2017,7,4,9,0,754.0,116.0,4.7,31.0,615.0,134.34,74.48
2017,7,4,9,15,770.0,119.0,4.65,31.5,660.5,187.13,107.24
2017,7,4,9,30,786.0,122.0,4.6,32.0,706.0,241.33,148.29
2017,7,4,9,45,798.5,125.0,4.55,32.5,746.5,295.8,192.69
2017,7,4,10,0,811.0,128.0,4.5,33.0,787.0,350.79,238.17
2017,7,4,10,15,820.0,130.0,4.45,33.5,821.5,407.83,284.69
2017,7,4,10,30,829.0,132.0,4.4,34.0,856.0,459.48,326.26
2017,7,4,10,45,835.5,134.0,4.4,34.5,884.0,509.22,365.35
2017,7,4,11,0,842.0,136.0,4.4,35.0,912.0,557.79,402.37
2017,7,4,11,15,847.0,137.5,4.35,35.0,933.5,603.76,437.25
2017,7,4,11,30,852.0,139.0,4.3,35.0,955.0,648.0,470.03
2017,7,4,11,45,855.5,139.0,4.3,35.5,969.0,688.26,498.44
2017,7,4,12,0,859.0,139.0,4.3,36.0,983.0,726.35,524.66
2017,7,4,12,15,860.5,139.5,4.3,36.0,988.5,761.09,549.15
2017,7,4,12,30,862.0,140.0,4.3,36.0,994.0,793.49,570.68
2017,7,4,12,45,861.5,139.5,4.3,36.5,992.0,821.21,587.65
2017,7,4,13,0,861.0,139.0,4.3,37.0,990.0,846.29,602.82
2017,7,4,13,15,859.0,138.5,4.3,37.0,980.0,867.09,616.45
2017,7,4,13,30,857.0,138.0,4.3,37.0,970.0,884.56,627.98
2017,7,4,13,45,853.5,137.0,4.3,37.0,952.5,896.79,636.2
2017,7,4,14,0,850.0,136.0,4.3,37.0,935.0,905.42,642.23
2017,7,4,14,15,844.0,134.5,4.3,37.0,909.5,907.7,644.29
2017,7,4,14,30,838.0,133.0,4.3,37.0,884.0,906.34,644.16
2017,7,4,14,45,830.0,131.0,4.3,37.0,852.0,899.1,640.35
2017,7,4,15,0,822.0,129.0,4.3,37.0,820.0,888.36,634.42
2017,7,4,15,15,811.0,126.5,4.3,36.5,782.0,881.49,632.45
2017,7,4,15,30,800.0,124.0,4.3,36.0,744.0,860.64,621.32
2017,7,4,15,45,580.5,207.0,4.35,36.0,643.5,748.11,545.83
2017,7,4,16,0,361.0,290.0,4.4,36.0,543.0,612.05,449.24
2017,7,4,16,15,362.0,266.5,4.4,35.5,504.5,581.84,431.0
2017,7,4,16,30,363.0,243.0,4.4,35.0,466.0,549.8,410.68
2017,7,4,16,45,524.0,173.0,4.4,35.0,463.5,605.8,455.02
2017,7,4,17,0,685.0,103.0,4.4,35.0,461.0,638.53,482.05
2017,7,4,17,15,653.0,98.0,4.35,34.5,409.0,584.94,444.73
2017,7,4,17,30,621.0,93.0,4.3,34.0,357.0,531.62,406.94
2017,7,4,17,45,578.0,86.0,4.25,33.5,304.5,470.01,361.78
2017,7,4,18,0,535.0,79.0,4.2,33.0,252.0,410.49,316.68
2017,7,4,18,15,473.5,70.5,4.05,32.0,202.5,342.34,263.88
2017,7,4,18,30,412.0,62.0,3.9,31.0,153.0,279.0,212.98
2017,7,4,18,45,325.0,50.0,3.75,30.5,109.5,203.9,151.51
2017,7,4,19,0,238.0,38.0,3.6,30.0,66.0,142.49,99.87
2017,7,4,19,15,119.0,19.0,3.55,29.5,33.0,66.88,27.17
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,12.5,3.0,24.0,15.5,10.67,0.0
2017,7,5,6,0,97.0,25.0,3.1,24.0,31.0,19.65,6.19
2017,7,5,6,15,197.0,41.0,3.2,24.5,69.5,31.36,20.28
2017,7,5,6,30,297.0,57.0,3.3,25.0,108.0,43.21,31.0
2017,7,5,6,45,382.0,67.0,3.45,25.5,156.5,50.43,37.49
2017,7,5,7,0,467.0,77.0,3.6,26.0,205.0,59.24,45.09
2017,7,5,7,15,306.5,114.0,3.6,26.5,205.5,83.51,65.56
2017,7,5,7,30,146.0,151.0,3.6,27.0,206.0,108.57,86.28
2017,7,5,7,45,407.5,125.0,3.65,27.5,312.0,86.13,67.07
2017,7,5,8,0,669.0,99.0,3.7,28.0,418.0,69.83,53.11
2017,7,5,8,15,696.5,103.5,3.7,28.5,470.0,71.33,54.04
2017,7,5,8,30,724.0,108.0,3.7,29.0,522.0,72.72,54.87
2017,7,5,8,45,505.5,197.0,3.7,29.5,498.5,124.36,96.73
2017,7,5,9,0,287.0,286.0,3.7,30.0,475.0,203.75,143.33
2017,7,5,9,15,254.5,315.5,3.6,30.5,492.0,240.37,168.88
2017,7,5,9,30,222.0,345.0,3.5,31.0,509.0,282.98,201.4
2017,7,5,9,45,264.0,357.5,3.45,31.5,563.5,312.66,222.25
2017,7,5,10,0,306.0,370.0,3.4,32.0,618.0,356.41,254.12
2017,7,5,10,15,416.0,349.5,3.2,32.0,703.0,402.27,287.06
2017,7,5,10,30,526.0,329.0,3.0,32.0,788.0,465.62,333.26
2017,7,5,10,45,700.0,225.0,2.8,32.5,857.0,507.14,363.95
2017,7,5,11,0,874.0,121.0,2.6,33.0,926.0,564.2,406.21
2017,7,5,11,15,878.5,122.0,2.45,33.5,947.0,610.98,439.91
2017,7,5,11,30,883.0,123.0,2.3,34.0,968.0,655.92,471.08
2017,7,5,11,45,866.0,137.5,2.15,34.5,976.5,694.37,496.46
2017,7,5,12,0,849.0,152.0,2.0,35.0,985.0,728.94,518.27
2017,7,5,12,15,850.0,152.0,1.95,35.0,990.5,762.77,540.96
2017,7,5,12,30,851.0,152.0,1.9,35.0,996.0,794.28,561.0
2017,7,5,12,45,851.5,151.0,1.85,35.5,994.0,822.36,577.04
2017,7,5,13,0,852.0,150.0,1.8,36.0,992.0,847.91,591.34
2017,7,5,13,15,849.5,149.5,1.85,36.0,981.5,868.37,604.57
2017,7,5,13,30,847.0,149.0,1.9,36.0,971.0,885.51,615.85
2017,7,5,13,45,843.5,147.5,2.0,36.0,953.5,897.45,624.48
2017,7,5,14,0,840.0,146.0,2.1,36.0,936.0,905.8,631.02
2017,7,5,14,15,834.0,144.5,2.15,36.0,910.5,908.25,633.56
2017,7,5,14,30,828.0,143.0,2.2,36.0,885.0,907.09,634.01
2017,7,5,14,45,817.5,142.0,2.3,36.0,852.5,910.59,637.96
2017,7,5,15,0,807.0,141.0,2.4,36.0,820.0,898.59,632.21
2017,7,5,15,15,796.0,138.5,2.4,36.0,782.0,881.25,622.45
2017,7,5,15,30,785.0,136.0,2.4,36.0,744.0,860.7,610.72
2017,7,5,15,45,770.0,133.0,2.45,36.0,700.5,833.1,594.83
2017,7,5,16,0,755.0,130.0,2.5,36.0,657.0,802.8,577.12
2017,7,5,16,15,736.0,126.0,2.5,35.5,609.5,765.66,555.59
2017,7,5,16,30,717.0,122.0,2.5,35.0,562.0,730.39,535.02
2017,7,5,16,45,690.5,117.5,2.55,35.0,511.0,683.24,505.16
2017,7,5,17,0,664.0,113.0,2.6,35.0,460.0,635.22,473.32
2017,7,5,17,15,631.5,107.0,2.45,34.5,408.0,580.85,436.27
2017,7,5,17,30,599.0,101.0,2.3,34.0,356.0,526.82,398.48
2017,7,5,17,45,552.5,94.0,2.15,33.5,303.5,463.86,352.97
2017,7,5,18,0,506.0,87.0,2.0,33.0,251.0,403.25,307.77
2017,7,5,18,15,444.0,77.0,1.8,32.0,201.0,329.45,251.64
2017,7,5,18,30,382.0,67.0,1.6,31.0,151.0,267.08,202.25
2017,7,5,18,45,293.5,53.5,1.4,30.5,107.5,195.62,144.45
2017,7,5,19,0,205.0,40.0,1.2,30.0,64.0,133.63,93.21
2017,7,5,19,15,102.5,20.0,1.35,29.5,32.0,63.5,25.32
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,56.5,12.0,1.65,23.5,16.0,10.24,0.0
2017,7,6,6,0,113.0,24.0,1.9,24.0,32.0,18.56,5.1
2017,7,6,6,15,216.0,39.0,1.95,24.5,70.5,29.93,19.08
2017,7,6,6,30,319.0,54.0,2.0,25.0,109.0,41.13,29.24
2017,7,6,6,45,405.0,63.0,2.05,25.5,157.5,49.41,36.63
2017,7,6,7,0,491.0,72.0,2.1,26.0,206.0,55.43,41.85
2017,7,6,7,15,541.5,79.5,2.0,26.5,258.0,59.86,45.52
2017,7,6,7,30,592.0,87.0,1.9,27.0,310.0,64.16,48.94
2017,7,6,7,45,329.5,140.0,1.85,27.5,267.5,99.94,78.57
2017,7,6,8,0,67.0,193.0,1.8,28.0,225.0,139.34,110.44
2017,7,6,8,15,85.0,220.5,1.65,28.5,266.0,156.76,123.79
2017,7,6,8,30,103.0,248.0,1.5,29.0,307.0,173.7,136.56
2017,7,6,8,45,224.5,259.5,1.4,29.5,403.0,174.0,135.96
2017,7,6,9,0,346.0,271.0,1.3,30.0,499.0,199.99,137.65
2017,7,6,9,15,237.5,309.0,1.1,30.5,471.0,234.13,163.47
2017,7,6,9,30,129.0,347.0,0.9,31.0,443.0,265.27,189.67
2017,7,6,9,45,481.0,232.0,0.7,31.5,618.0,282.26,190.19
2017,7,6,10,0,833.0,117.0,0.5,32.0,793.0,354.92,235.84
2017,7,6,10,15,510.5,273.5,0.5,32.5,693.5,387.03,268.07
2017,7,6,10,30,188.0,430.0,0.5,33.0,594.0,400.75,282.24
2017,7,6,10,45,527.5,276.0,0.55,33.5,757.0,463.56,324.99
2017,7,6,11,0,867.0,122.0,0.6,34.0,920.0,561.21,392.7
2017,7,6,11,15,463.0,281.5,0.75,34.0,709.0,493.97,348.86
2017,7,6,11,30,59.0,441.0,0.9,34.0,498.0,393.29,278.24
2017,7,6,11,45,459.0,290.5,1.1,34.5,740.5,551.35,392.46
2017,7,6,12,0,859.0,140.0,1.3,35.0,983.0,727.59,513.68
2017,7,6,12,15,860.0,140.5,1.4,35.0,988.5,762.09,536.32
2017,7,6,12,30,861.0,141.0,1.5,35.0,994.0,794.21,557.48
2017,7,6,12,45,859.5,141.0,1.65,35.5,991.5,821.58,574.75
2017,7,6,13,0,858.0,141.0,1.8,36.0,989.0,846.29,590.33
2017,7,6,13,15,612.0,289.5,1.85,36.0,891.0,806.6,562.53
2017,7,6,13,30,366.0,438.0,1.9,36.0,793.0,732.12,509.99
2017,7,6,13,45,386.0,420.0,2.0,36.0,788.5,745.34,520.88
2017,7,6,14,0,406.0,402.0,2.1,36.0,784.0,766.99,536.35
2017,7,6,14,15,296.5,424.0,2.15,35.5,699.0,685.21,482.84
2017,7,6,14,30,187.0,446.0,2.2,35.0,614.0,597.15,424.2
2017,7,6,14,45,386.0,365.0,2.3,35.0,695.0,719.9,512.74
2017,7,6,15,0,585.0,284.0,2.4,35.0,776.0,839.51,595.61
2017,7,6,15,15,688.5,206.0,2.45,35.0,759.0,859.59,612.01
2017,7,6,15,30,792.0,128.0,2.5,35.0,742.0,859.41,613.34
2017,7,6,15,45,776.5,125.5,2.55,35.0,699.0,831.76,597.12
2017,7,6,16,0,761.0,123.0,2.6,35.0,656.0,801.42,579.25
2017,7,6,16,15,716.0,131.5,2.65,34.5,604.5,759.96,554.94
2017,7,6,16,30,671.0,140.0,2.7,34.0,553.0,714.16,527.23
2017,7,6,16,45,488.5,173.5,2.75,34.0,460.0,580.36,433.34
2017,7,6,17,0,306.0,207.0,2.8,34.0,367.0,450.14,338.98
2017,7,6,17,15,342.5,176.0,2.75,33.5,336.5,432.02,328.56
2017,7,6,17,30,379.0,145.0,2.7,33.0,306.0,423.51,323.94
2017,7,6,17,45,353.0,128.0,2.65,32.5,261.0,372.77,286.63
2017,7,6,18,0,327.0,111.0,2.6,32.0,216.0,323.25,249.25
2017,7,6,18,15,288.5,93.5,2.3,31.5,173.5,257.22,197.81
2017,7,6,18,30,250.0,76.0,2.0,31.0,131.0,206.48,156.8
2017,7,6,18,45,193.5,58.0,1.75,30.5,93.5,151.19,111.55
2017,7,6,19,0,137.0,40.0,1.5,30.0,56.0,101.56,70.2
2017,7,6,19,15,68.5,20.0,1.5,29.5,28.0,47.29,17.28
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,57.0,11.5,1.5,23.5,15.0,9.82,0.0
2017,7,7,6,0,114.0,23.0,1.7,24.0,30.0,17.8,4.18
2017,7,7,6,15,217.0,38.0,1.75,24.5,68.0,29.2,18.44
2017,7,7,6,30,320.0,53.0,1.8,25.0,106.0,40.41,28.62
2017,7,7,6,45,316.5,70.5,1.85,25.5,140.0,52.54,39.28
2017,7,7,7,0,313.0,88.0,1.9,26.0,174.0,64.08,49.19
2017,7,7,7,15,378.0,100.0,1.75,26.5,226.0,71.88,55.69
2017,7,7,7,30,443.0,112.0,1.6,27.0,278.0,79.46,61.81
2017,7,7,7,45,384.0,145.5,1.5,27.5,305.5,99.26,77.95
2017,7,7,8,0,325.0,179.0,1.4,28.0,333.0,122.98,96.97
2017,7,7,8,15,521.5,142.0,1.15,28.5,423.5,95.26,73.63
2017,7,7,8,30,718.0,105.0,0.9,29.0,514.0,77.72,58.87
2017,7,7,8,45,740.0,108.0,0.7,29.5,563.5,78.69,59.32
2017,7,7,9,0,762.0,111.0,0.5,30.0,613.0,130.52,71.42
2017,7,7,9,15,777.5,114.5,0.65,30.5,658.5,184.14,104.07
2017,7,7,9,30,793.0,118.0,0.8,31.0,704.0,239.13,145.02
2017,7,7,9,45,804.5,120.5,1.0,31.5,744.5,293.49,188.77
2017,7,7,10,0,816.0,123.0,1.2,32.0,785.0,353.39,237.19
2017,7,7,10,15,825.0,125.0,1.4,32.0,819.5,405.9,280.49
2017,7,7,10,30,834.0,127.0,1.6,32.0,854.0,457.94,322.72
2017,7,7,10,45,840.5,129.0,1.8,32.5,882.0,508.08,361.94
2017,7,7,11,0,847.0,131.0,2.0,33.0,910.0,557.03,399.22
2017,7,7,11,15,851.5,132.0,2.1,33.0,931.5,602.72,433.71
2017,7,7,11,30,856.0,133.0,2.2,33.0,953.0,646.63,466.17
2017,7,7,11,45,856.0,136.0,2.35,33.5,965.5,687.04,494.77
2017,7,7,12,0,856.0,139.0,2.5,34.0,978.0,725.05,521.13
2017,7,7,12,15,857.0,139.5,2.55,34.0,984.0,759.49,545.22
2017,7,7,12,30,858.0,140.0,2.6,34.0,990.0,791.55,566.38
2017,7,7,12,45,857.5,139.5,2.65,34.0,988.0,819.28,584.53
2017,7,7,13,0,857.0,139.0,2.7,34.0,986.0,844.38,601.0
2017,7,7,13,15,855.0,138.5,2.7,34.0,976.0,865.22,614.44
2017,7,7,13,30,853.0,138.0,2.7,34.0,966.0,882.74,625.82
2017,7,7,13,45,850.0,136.5,2.75,34.0,948.5,895.05,634.31
2017,7,7,14,0,847.0,135.0,2.8,34.0,931.0,903.76,640.66
2017,7,7,14,15,841.5,133.5,2.8,34.0,906.0,906.57,643.02
2017,7,7,14,30,836.0,132.0,2.8,34.0,881.0,905.74,643.23
2017,7,7,14,45,817.5,136.5,2.8,34.0,847.0,895.11,637.29
2017,7,7,15,0,799.0,141.0,2.8,34.0,813.0,892.94,636.99
2017,7,7,15,15,788.0,138.0,2.8,34.0,775.5,875.19,626.67
2017,7,7,15,30,777.0,135.0,2.8,34.0,738.0,854.26,614.45
2017,7,7,15,45,765.5,130.5,2.8,34.0,695.5,828.3,598.97
2017,7,7,16,0,754.0,126.0,2.8,34.0,653.0,799.51,581.59
2017,7,7,16,15,735.5,122.0,2.8,33.5,606.0,762.8,559.97
2017,7,7,16,30,717.0,118.0,2.8,33.0,559.0,727.65,539.14
2017,7,7,16,45,696.0,112.5,2.8,33.0,509.5,683.58,510.72
2017,7,7,17,0,675.0,107.0,2.8,33.0,460.0,638.28,480.5
2017,7,7,17,15,644.0,101.0,2.65,32.5,408.0,584.52,443.51
2017,7,7,17,30,613.0,95.0,2.5,32.0,356.0,530.97,405.7
2017,7,7,17,45,575.0,87.0,2.4,32.0,304.5,471.5,361.76
2017,7,7,18,0,537.0,79.0,2.3,32.0,253.0,413.69,317.75
2017,7,7,18,15,477.0,70.0,2.1,31.0,203.0,345.47,265.35
2017,7,7,18,30,417.0,61.0,1.9,30.0,153.0,281.94,214.7
2017,7,7,18,45,335.0,48.5,1.7,29.5,109.5,207.55,154.09
2017,7,7,19,0,253.0,36.0,1.5,29.0,66.0,146.41,102.59
2017,7,7,19,15,126.5,18.0,1.6,28.5,33.0,68.16,26.49
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,64.0,11.0,1.95,23.5,15.0,9.39,0.0
2017,7,8,6,0,128.0,22.0,2.2,24.0,30.0,17.07,3.23
2017,7,8,6,15,233.5,36.0,2.3,24.5,68.5,27.76,17.21
2017,7,8,6,30,339.0,50.0,2.4,25.0,107.0,38.31,26.83
2017,7,8,6,45,414.0,60.0,2.55,26.0,154.5,47.07,34.54
2017,7,8,7,0,489.0,70.0,2.7,27.0,202.0,53.91,40.37
2017,7,8,7,15,539.5,77.5,2.65,27.5,253.5,58.4,44.09
2017,7,8,7,30,590.0,85.0,2.6,28.0,305.0,62.75,47.56
2017,7,8,7,45,628.5,90.0,2.55,28.5,358.0,65.01,49.19
2017,7,8,8,0,667.0,95.0,2.5,29.0,411.0,67.21,50.72
2017,7,8,8,15,693.5,99.5,2.35,29.5,462.5,68.81,51.72
2017,7,8,8,30,720.0,104.0,2.2,30.0,514.0,77.1,58.22
2017,7,8,8,45,741.0,107.5,2.1,30.5,563.0,78.04,58.63
2017,7,8,9,0,762.0,111.0,2.0,31.0,612.0,130.22,71.29
2017,7,8,9,15,777.5,114.0,1.85,31.0,657.0,183.55,103.99
2017,7,8,9,30,793.0,117.0,1.7,31.0,702.0,238.23,145.16
2017,7,8,9,45,804.0,120.0,1.55,31.5,742.5,292.85,189.1
2017,7,8,10,0,815.0,123.0,1.4,32.0,783.0,352.96,237.33
2017,7,8,10,15,824.0,125.0,1.3,32.0,817.5,405.47,279.93
2017,7,8,10,30,833.0,127.0,1.2,32.0,852.0,457.52,321.02
2017,7,8,10,45,838.5,129.5,1.15,32.5,880.0,507.52,358.84
2017,7,8,11,0,844.0,132.0,1.1,33.0,908.0,556.26,394.31
2017,7,8,11,15,849.0,133.0,1.1,33.0,929.0,602.17,427.76
2017,7,8,11,30,854.0,134.0,1.1,33.0,950.0,646.35,459.11
2017,7,8,11,45,860.5,131.5,1.15,33.5,965.0,687.07,486.89
2017,7,8,12,0,867.0,129.0,1.2,34.0,980.0,725.79,512.7
2017,7,8,12,15,868.0,129.5,1.2,34.0,985.5,760.59,535.79
2017,7,8,12,30,869.0,130.0,1.2,34.0,991.0,792.95,555.88
2017,7,8,12,45,564.0,311.0,1.2,34.5,870.0,741.27,517.0
2017,7,8,13,0,259.0,492.0,1.2,35.0,749.0,660.37,457.74
2017,7,8,13,15,298.0,473.0,1.15,35.0,765.0,691.47,479.26
2017,7,8,13,30,337.0,454.0,1.1,35.0,781.0,721.85,499.17
2017,7,8,13,45,242.5,464.0,1.1,35.0,697.0,657.93,456.58
2017,7,8,14,0,148.0,474.0,1.1,35.0,613.0,577.8,403.43
2017,7,8,14,15,113.0,449.0,1.1,35.0,554.0,527.98,371.0
2017,7,8,14,30,78.0,424.0,1.1,35.0,495.0,461.17,326.38
2017,7,8,14,45,47.0,350.0,1.15,35.0,392.5,363.89,260.3
2017,7,8,15,0,16.0,276.0,1.2,35.0,290.0,253.04,182.28
2017,7,8,15,15,15.0,262.0,1.2,34.5,274.5,240.11,174.09
2017,7,8,15,30,14.0,248.0,1.2,34.0,259.0,227.09,165.38
2017,7,8,15,45,46.5,280.0,1.25,34.0,313.0,301.2,220.59
2017,7,8,16,0,79.0,312.0,1.3,34.0,367.0,363.26,266.02
2017,7,8,16,15,263.0,265.5,1.3,34.0,430.0,500.61,367.53
2017,7,8,16,30,447.0,219.0,1.3,34.0,493.0,610.42,446.33
2017,7,8,16,45,577.0,156.5,1.35,34.0,478.0,639.64,469.38
2017,7,8,17,0,707.0,94.0,1.4,34.0,463.0,645.34,476.9
2017,7,8,17,15,676.5,89.5,1.3,33.5,411.0,594.86,442.96
2017,7,8,17,30,646.0,85.0,1.2,33.0,359.0,542.11,406.77
2017,7,8,17,45,607.5,78.5,1.2,33.0,307.0,482.62,364.38
2017,7,8,18,0,569.0,72.0,1.2,33.0,255.0,424.78,321.67
2017,7,8,18,15,510.0,64.0,1.05,32.0,205.0,356.67,270.35
2017,7,8,18,30,451.0,56.0,0.9,31.0,155.0,293.15,220.51
2017,7,8,18,45,365.5,45.5,0.8,30.5,111.0,221.11,162.51
2017,7,8,19,0,280.0,35.0,0.7,30.0,67.0,157.8,109.75
2017,7,8,19,15,140.0,17.5,0.75,29.5,33.5,71.67,27.11
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,55.5,11.0,2.65,24.5,14.0,9.39,0.0
2017,7,9,6,0,111.0,22.0,2.8,25.0,28.0,17.04,2.57
2017,7,9,6,15,212.0,37.0,2.8,25.0,65.5,28.45,17.68
2017,7,9,6,30,313.0,52.0,2.8,25.0,103.0,39.66,27.95
2017,7,9,6,45,383.5,63.0,2.8,25.5,150.0,47.62,35.07
2017,7,9,7,0,454.0,74.0,2.8,26.0,197.0,56.92,43.11
2017,7,9,7,15,505.5,82.5,2.8,26.5,248.0,62.01,47.35
2017,7,9,7,30,557.0,91.0,2.8,27.0,299.0,66.92,51.29
2017,7,9,7,45,596.5,97.0,2.8,27.5,351.0,69.67,53.32
2017,7,9,8,0,636.0,103.0,2.8,28.0,403.0,72.31,55.2
2017,7,9,8,15,664.0,108.0,2.65,28.5,454.5,73.99,56.25
2017,7,9,8,30,692.0,113.0,2.5,29.0,506.0,75.53,57.18
2017,7,9,8,45,716.0,115.5,2.4,29.5,555.0,75.34,56.69
2017,7,9,9,0,740.0,118.0,2.3,30.0,604.0,132.99,74.57
2017,7,9,9,15,756.0,121.5,2.15,30.5,649.5,185.48,106.66
2017,7,9,9,30,772.0,125.0,2.0,31.0,695.0,239.42,147.04
2017,7,9,9,45,787.0,126.5,1.95,31.5,736.0,292.91,190.09
2017,7,9,10,0,802.0,128.0,1.9,32.0,777.0,347.21,234.38
2017,7,9,10,15,811.5,130.0,1.85,32.0,811.5,404.16,280.58
2017,7,9,10,30,821.0,132.0,1.8,32.0,846.0,455.84,321.98
2017,7,9,10,45,828.5,133.5,1.8,32.5,874.5,505.59,360.3
2017,7,9,11,0,836.0,135.0,1.8,33.0,903.0,554.28,396.58
2017,7,9,11,15,513.5,309.5,1.8,33.0,785.0,544.78,390.13
2017,7,9,11,30,191.0,484.0,1.8,33.0,667.0,507.29,361.83
2017,7,9,11,45,287.0,459.5,1.85,33.5,739.0,566.94,403.66
2017,7,9,12,0,383.0,435.0,1.9,34.0,811.0,635.73,450.55
2017,7,9,12,15,398.5,436.0,1.9,34.0,829.0,670.11,473.5
2017,7,9,12,30,414.0,437.0,1.9,34.0,847.0,704.39,496.37
2017,7,9,12,45,408.0,435.5,1.95,34.0,839.0,718.64,506.1
2017,7,9,13,0,402.0,434.0,2.0,34.0,831.0,730.79,514.57
2017,7,9,13,15,304.0,463.0,1.95,34.0,761.5,688.28,484.72
2017,7,9,13,30,206.0,492.0,1.9,34.0,692.0,631.09,445.24
2017,7,9,13,45,130.5,459.5,1.9,34.0,585.5,542.3,385.28
2017,7,9,14,0,55.0,427.0,1.9,34.0,479.0,435.91,311.75
2017,7,9,14,15,443.0,280.5,1.85,34.0,679.0,698.73,500.85
2017,7,9,14,30,831.0,134.0,1.8,34.0,879.0,904.69,635.95
2017,7,9,14,45,501.5,273.0,1.75,34.0,718.0,753.84,534.56
2017,7,9,15,0,172.0,412.0,1.7,34.0,557.0,558.17,398.25
2017,7,9,15,15,91.5,320.0,1.6,33.5,396.5,378.99,275.79
2017,7,9,15,30,11.0,228.0,1.5,33.0,236.0,206.24,150.53
2017,7,9,15,45,186.5,258.5,1.45,33.0,389.0,434.17,321.08
2017,7,9,16,0,362.0,289.0,1.4,33.0,542.0,614.62,447.83
2017,7,9,16,15,218.0,276.5,1.3,33.0,426.0,459.15,337.48
2017,7,9,16,30,74.0,264.0,1.2,33.0,310.0,311.41,230.29
2017,7,9,16,45,210.5,231.0,1.2,33.0,345.0,397.36,297.22
2017,7,9,17,0,347.0,198.0,1.2,33.0,380.0,472.18,353.32
2017,7,9,17,15,282.0,183.5,1.15,32.5,320.5,399.48,301.06
2017,7,9,17,30,217.0,169.0,1.1,32.0,261.0,331.0,251.43
2017,7,9,17,45,202.0,146.5,1.05,31.5,222.5,289.17,221.13
2017,7,9,18,0,187.0,124.0,1.0,31.0,184.0,247.94,190.2
2017,7,9,18,15,163.5,102.0,1.05,30.5,147.5,193.89,148.49
2017,7,9,18,30,140.0,80.0,1.1,30.0,111.0,152.35,115.24
2017,7,9,18,45,105.0,59.5,1.15,29.5,79.0,109.74,80.39
2017,7,9,19,0,70.0,39.0,1.2,29.0,47.0,70.17,47.48
2017,7,9,19,15,35.0,19.5,1.3,28.5,23.5,32.33,9.3
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,5,45,72.5,10.5,2.3,22.5,14.5,8.96,0.0
2017,7,10,6,0,145.0,21.0,2.6,23.0,29.0,16.34,1.62
2017,7,10,6,15,253.5,34.0,2.8,23.5,67.5,26.34,16.03
2017,7,10,6,30,362.0,47.0,3.0,24.0,106.0,37.69,26.38
2017,7,10,6,45,438.0,56.0,3.25,25.0,154.0,44.01,32.06
2017,7,10,7,0,514.0,65.0,3.5,26.0,202.0,50.21,37.39
2017,7,10,7,15,564.0,71.5,3.6,26.5,254.0,54.13,40.66
2017,7,10,7,30,614.0,78.0,3.7,27.0,306.0,57.95,43.72
2017,7,10,7,45,652.0,83.0,3.8,28.0,359.5,60.46,45.49
2017,7,10,8,0,690.0,88.0,3.9,29.0,413.0,62.89,47.14
2017,7,10,8,15,716.0,92.0,3.9,29.5,465.0,70.42,53.09
2017,7,10,8,30,742.0,96.0,3.9,30.0,517.0,71.98,54.05
2017,7,10,8,45,763.5,99.0,3.95,31.0,566.5,72.69,54.2
2017,7,10,9,0,785.0,102.0,4.0,32.0,616.0,125.46,66.91
2017,7,10,9,15,800.0,104.5,3.95,32.5,662.0,179.8,100.03
2017,7,10,9,30,815.0,107.0,3.9,33.0,708.0,242.82,147.45
2017,7,10,9,45,827.5,109.0,3.9,33.5,749.0,297.56,191.9
2017,7,10,10,0,840.0,111.0,3.9,34.0,790.0,352.67,237.44
2017,7,10,10,15,849.0,113.0,3.85,34.5,825.0,406.59,281.67
2017,7,10,10,30,858.0,115.0,3.8,35.0,860.0,460.01,324.43
2017,7,10,10,45,865.0,116.0,3.75,35.5,889.0,511.02,364.19
2017,7,10,11,0,872.0,117.0,3.7,36.0,918.0,560.84,401.79
2017,7,10,11,15,876.5,118.0,3.7,36.0,939.0,607.81,437.2
2017,7,10,11,30,881.0,119.0,3.7,36.0,960.0,652.94,470.43
2017,7,10,11,45,877.5,124.0,3.7,36.5,972.5,693.69,498.78
2017,7,10,12,0,874.0,129.0,3.7,37.0,985.0,731.7,524.51
2017,7,10,12,15,875.0,129.5,3.7,37.0,991.0,766.89,548.81
2017,7,10,12,30,876.0,130.0,3.7,37.0,997.0,799.61,570.06
2017,7,10,12,45,876.5,129.5,3.7,37.0,995.5,828.66,588.86
2017,7,10,13,0,877.0,129.0,3.7,37.0,994.0,855.02,605.89
2017,7,10,13,15,875.0,128.5,3.7,37.0,984.0,876.2,619.6
2017,7,10,13,30,873.0,128.0,3.7,37.0,974.0,894.0,631.2
2017,7,10,13,45,869.5,126.5,3.75,37.5,956.5,906.05,638.15
2017,7,10,14,0,866.0,125.0,3.8,38.0,939.0,914.42,642.85
2017,7,10,14,15,860.5,124.0,3.8,37.5,914.0,917.72,646.89
2017,7,10,14,30,855.0,123.0,3.8,37.0,889.0,917.34,648.74
2017,7,10,14,45,847.0,121.5,3.8,37.0,857.5,910.55,645.27
2017,7,10,15,0,839.0,120.0,3.8,37.0,826.0,900.21,639.67
2017,7,10,15,15,829.0,117.5,3.8,37.0,788.0,883.62,630.13
2017,7,10,15,30,819.0,115.0,3.8,37.0,750.0,863.75,618.56
2017,7,10,15,45,806.0,112.0,3.8,37.0,706.5,846.89,609.02
2017,7,10,16,0,793.0,109.0,3.8,37.0,663.0,817.5,591.21
2017,7,10,16,15,775.5,106.0,3.75,36.5,615.5,781.71,570.08
2017,7,10,16,30,758.0,103.0,3.7,36.0,568.0,743.74,547.24
2017,7,10,16,45,735.5,99.0,3.7,36.0,517.5,698.88,518.4
2017,7,10,17,0,713.0,95.0,3.7,36.0,467.0,652.74,488.26
2017,7,10,17,15,682.5,90.0,3.55,35.5,414.5,601.49,453.52
2017,7,10,17,30,652.0,85.0,3.4,35.0,362.0,547.82,415.86
2017,7,10,17,45,609.5,79.0,3.25,34.5,309.0,486.07,371.08
2017,7,10,18,0,567.0,73.0,3.1,34.0,256.0,426.31,326.27
2017,7,10,18,15,507.5,65.0,2.75,33.0,205.5,357.86,273.63
2017,7,10,18,30,448.0,57.0,2.4,32.0,155.0,294.03,222.67
2017,7,10,18,45,357.0,46.0,2.1,31.5,110.5,219.09,161.69
2017,7,10,19,0,266.0,35.0,1.8,31.0,66.0,153.52,106.81
2017,7,10,19,15,133.0,17.5,1.85,30.5,33.0,69.83,24.44
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,45.5,10.5,3.45,24.0,13.0,8.96,0.0
2017,7,11,6,0,91.0,21.0,3.6,24.0,26.0,16.63,0.92
2017,7,11,6,15,191.5,37.5,3.65,24.5,63.5,28.77,17.88
2017,7,11,6,30,292.0,54.0,3.7,25.0,101.0,41.06,29.08
2017,7,11,6,45,389.5,62.0,3.8,25.5,150.5,46.97,34.49
2017,7,11,7,0,487.0,70.0,3.9,26.0,200.0,54.05,40.66
2017,7,11,7,15,539.0,78.0,3.9,26.5,252.0,58.93,44.74
2017,7,11,7,30,591.0,86.0,3.9,27.0,304.0,63.65,48.55
2017,7,11,7,45,641.0,88.0,3.95,27.5,359.0,63.89,48.48
2017,7,11,8,0,691.0,90.0,4.0,28.0,414.0,64.28,48.52
2017,7,11,8,15,717.5,94.0,4.0,28.5,466.5,71.93,54.58
2017,7,11,8,30,744.0,98.0,4.0,29.0,519.0,73.44,55.5
2017,7,11,8,45,770.0,99.0,4.0,30.0,570.0,72.85,54.57
2017,7,11,9,0,796.0,100.0,4.0,31.0,621.0,124.78,66.39
2017,7,11,9,15,810.5,103.0,4.0,31.5,666.5,180.09,100.27
2017,7,11,9,30,825.0,106.0,4.0,32.0,712.0,244.05,148.61
2017,7,11,9,45,838.0,107.0,4.0,32.5,753.5,298.89,193.37
2017,7,11,10,0,851.0,108.0,4.0,33.0,795.0,354.11,239.27
2017,7,11,10,15,859.5,110.0,4.0,33.5,830.0,408.49,284.18
2017,7,11,10,30,868.0,112.0,4.0,34.0,865.0,462.31,327.58
2017,7,11,10,45,873.5,113.5,4.05,34.5,893.5,513.52,367.91
2017,7,11,11,0,879.0,115.0,4.1,35.0,922.0,563.39,406.02
2017,7,11,11,15,883.0,116.0,4.1,35.0,943.0,610.45,441.8
2017,7,11,11,30,887.0,117.0,4.1,35.0,964.0,655.62,475.34
2017,7,11,11,45,894.5,114.0,4.15,35.5,979.0,698.02,505.39
2017,7,11,12,0,902.0,111.0,4.2,36.0,994.0,738.38,533.33
2017,7,11,12,15,902.5,111.0,4.2,36.0,999.5,773.71,557.42
2017,7,11,12,30,903.0,111.0,4.2,36.0,1005.0,806.37,578.84
2017,7,11,12,45,901.0,112.0,4.2,36.0,1002.5,835.14,597.64
2017,7,11,13,0,899.0,113.0,4.2,36.0,1000.0,860.98,614.51
2017,7,11,13,15,896.5,112.5,4.2,36.0,989.5,881.92,628.2
2017,7,11,13,30,894.0,112.0,4.2,36.0,979.0,899.36,639.71
2017,7,11,13,45,888.5,112.0,4.2,36.0,960.5,910.96,647.52
2017,7,11,14,0,883.0,112.0,4.2,36.0,942.0,918.82,653.06
2017,7,11,14,15,877.5,111.0,4.2,36.0,916.5,922.01,655.72
2017,7,11,14,30,872.0,110.0,4.2,36.0,891.0,921.46,656.12
2017,7,11,14,45,855.0,114.0,4.25,36.0,857.0,911.58,650.85
2017,7,11,15,0,838.0,118.0,4.3,36.0,823.0,898.32,643.52
2017,7,11,15,15,828.0,116.0,4.3,36.0,785.0,882.22,634.2
2017,7,11,15,30,818.0,114.0,4.3,36.0,747.0,862.86,622.81
2017,7,11,15,45,801.0,112.5,4.35,36.0,703.0,844.1,612.09
2017,7,11,16,0,784.0,111.0,4.4,36.0,659.0,813.02,593.11
2017,7,11,16,15,766.0,108.0,4.4,35.5,611.5,777.02,571.73
2017,7,11,16,30,748.0,105.0,4.4,35.0,564.0,738.9,548.61
2017,7,11,16,45,720.5,102.5,4.4,35.0,512.5,692.08,517.98
2017,7,11,17,0,693.0,100.0,4.4,35.0,461.0,647.28,488.29
2017,7,11,17,15,661.5,95.0,4.35,34.5,408.5,593.5,451.34
2017,7,11,17,30,630.0,90.0,4.3,34.0,356.0,539.94,413.49
2017,7,11,17,45,584.0,84.0,4.25,33.5,303.5,476.87,367.3
2017,7,11,18,0,538.0,78.0,4.2,33.0,251.0,416.1,321.31
2017,7,11,18,15,476.5,69.5,4.0,32.5,201.0,347.27,267.42
2017,7,11,18,30,415.0,61.0,3.8,32.0,151.0,283.26,215.61
2017,7,11,18,45,322.0,49.0,3.6,31.5,107.0,204.75,151.69
2017,7,11,19,0,229.0,37.0,3.4,31.0,63.0,140.74,98.05
2017,7,11,19,15,114.5,18.5,3.35,30.5,31.5,65.74,21.76
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
