Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,47.0,10.5,3.15,24.5,13.0,8.96,0.0
2017,7,12,6,0,94.0,21.0,3.4,25.0,26.0,16.26,0.0
2017,7,12,6,15,203.5,36.0,3.5,25.5,64.0,27.69,16.85
2017,7,12,6,30,313.0,51.0,3.6,26.0,102.0,38.96,27.17
2017,7,12,6,45,245.5,75.0,3.75,26.5,124.0,56.71,42.58
2017,7,12,7,0,178.0,99.0,3.9,27.0,146.0,72.47,56.07
2017,7,12,7,15,198.5,120.0,3.95,27.5,184.0,86.27,67.62
2017,7,12,7,30,219.0,141.0,4.0,28.0,222.0,99.56,78.46
2017,7,12,7,45,350.0,142.0,4.05,28.5,295.5,96.8,75.75
2017,7,12,8,0,481.0,143.0,4.1,29.0,369.0,97.28,75.71
2017,7,12,8,15,407.5,183.0,4.1,29.5,390.5,119.12,93.19
2017,7,12,8,30,334.0,223.0,4.1,30.0,412.0,146.64,114.98
2017,7,12,8,45,262.5,259.5,4.2,30.5,417.0,163.83,128.14
2017,7,12,9,0,191.0,296.0,4.3,31.0,422.0,210.81,151.51
2017,7,12,9,15,506.5,200.0,4.3,31.5,565.0,197.29,125.74
2017,7,12,9,30,822.0,104.0,4.3,32.0,708.0,242.05,147.28
2017,7,12,9,45,552.5,238.5,4.3,32.5,654.5,304.94,207.08
2017,7,12,10,0,283.0,373.0,4.3,33.0,601.0,351.2,250.61
2017,7,12,10,15,299.0,387.5,4.3,33.0,638.0,390.02,280.08
2017,7,12,10,30,315.0,402.0,4.3,33.0,675.0,430.44,310.51
2017,7,12,10,45,595.0,258.0,4.3,33.5,796.0,481.22,347.34
2017,7,12,11,0,875.0,114.0,4.3,34.0,917.0,560.84,406.46
2017,7,12,11,15,570.0,292.0,4.3,34.0,820.0,561.85,407.39
2017,7,12,11,30,265.0,470.0,4.3,34.0,723.0,541.3,390.55
2017,7,12,11,45,250.5,481.0,4.35,34.5,723.5,559.83,403.02
2017,7,12,12,0,236.0,492.0,4.4,35.0,724.0,577.14,414.22
2017,7,12,12,15,263.0,488.5,4.35,35.0,748.5,612.07,438.79
2017,7,12,12,30,290.0,485.0,4.3,35.0,773.0,648.26,463.99
2017,7,12,12,45,582.0,307.0,4.3,35.0,882.0,755.25,543.55
2017,7,12,13,0,874.0,129.0,4.3,35.0,991.0,854.06,613.41
2017,7,12,13,15,872.0,128.5,4.25,35.0,981.0,875.25,626.71
2017,7,12,13,30,870.0,128.0,4.2,35.0,971.0,893.07,638.31
2017,7,12,13,45,867.5,126.0,4.2,35.0,953.5,905.6,646.76
2017,7,12,14,0,865.0,124.0,4.2,35.0,936.0,914.45,652.97
2017,7,12,14,15,581.0,274.0,4.1,35.0,813.5,824.25,591.23
2017,7,12,14,30,297.0,424.0,4.0,35.0,691.0,694.73,497.96
2017,7,12,14,45,553.0,280.0,3.95,35.0,754.0,810.49,583.87
2017,7,12,15,0,809.0,136.0,3.9,35.0,817.0,901.8,647.24
2017,7,12,15,15,703.0,189.0,3.85,34.5,761.0,861.14,622.12
2017,7,12,15,30,597.0,242.0,3.8,34.0,705.0,810.89,589.11
2017,7,12,15,45,402.5,281.5,3.75,34.0,586.0,665.95,488.19
2017,7,12,16,0,208.0,321.0,3.7,34.0,467.0,500.92,370.19
2017,7,12,16,15,180.5,298.0,3.6,33.5,418.5,451.77,336.75
2017,7,12,16,30,153.0,275.0,3.5,33.0,370.0,403.08,302.56
2017,7,12,16,45,108.5,244.5,3.45,33.0,309.0,319.2,240.93
2017,7,12,17,0,64.0,214.0,3.4,33.0,248.0,252.96,191.18
2017,7,12,17,15,76.5,192.5,3.2,32.5,228.5,239.5,182.36
2017,7,12,17,30,89.0,171.0,3.0,32.0,209.0,224.75,172.16
2017,7,12,17,45,80.0,147.5,2.9,32.0,178.0,193.02,147.84
2017,7,12,18,0,71.0,124.0,2.8,32.0,147.0,161.73,123.44
2017,7,12,18,15,58.0,101.0,2.5,31.5,117.5,129.41,97.88
2017,7,12,18,30,45.0,78.0,2.2,31.0,88.0,97.97,72.52
2017,7,12,18,45,24.5,56.5,1.95,30.5,62.0,66.05,46.51
2017,7,12,19,0,4.0,35.0,1.7,30.0,36.0,32.5,19.29
2017,7,12,19,15,2.0,17.5,1.75,29.5,18.0,15.07,0.67
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,55.5,10.0,2.15,23.5,13.0,8.54,0.0
2017,7,13,6,0,111.0,20.0,2.4,24.0,26.0,15.53,0.0
2017,7,13,6,15,225.5,34.0,2.45,24.5,64.0,26.27,15.73
2017,7,13,6,30,340.0,48.0,2.5,25.0,102.0,38.62,26.99
2017,7,13,6,45,430.5,56.0,2.55,25.5,151.5,44.11,32.05
2017,7,13,7,0,521.0,64.0,2.6,26.0,201.0,49.61,36.87
2017,7,13,7,15,572.0,70.5,2.65,26.5,253.5,53.57,40.19
2017,7,13,7,30,623.0,77.0,2.7,27.0,306.0,57.44,43.3
2017,7,13,7,45,664.5,80.5,2.75,28.0,360.0,58.98,44.26
2017,7,13,8,0,706.0,84.0,2.8,29.0,414.0,66.11,49.83
2017,7,13,8,15,731.5,88.0,2.85,29.5,466.5,67.9,51.0
2017,7,13,8,30,757.0,92.0,2.9,30.0,519.0,69.59,52.09
2017,7,13,8,45,776.5,95.5,2.95,30.5,568.5,70.73,52.71
2017,7,13,9,0,796.0,99.0,3.0,31.0,618.0,123.8,65.7
2017,7,13,9,15,470.5,222.0,3.0,31.5,534.5,205.89,133.59
2017,7,13,9,30,145.0,345.0,3.0,32.0,451.0,267.16,191.79
2017,7,13,9,45,494.5,227.5,3.0,32.5,620.5,282.78,191.98
2017,7,13,10,0,844.0,110.0,3.0,33.0,790.0,353.41,238.23
2017,7,13,10,15,852.5,112.0,3.0,33.5,825.0,407.55,282.58
2017,7,13,10,30,861.0,114.0,3.0,34.0,860.0,461.14,325.44
2017,7,13,10,45,866.0,116.0,3.0,34.5,888.0,512.25,365.24
2017,7,13,11,0,871.0,118.0,3.0,35.0,916.0,561.99,402.73
2017,7,13,11,15,572.5,292.5,3.0,35.0,822.5,564.12,404.51
2017,7,13,11,30,274.0,467.0,3.0,35.0,729.0,545.12,389.07
2017,7,13,11,45,576.5,296.0,3.05,35.5,857.0,633.09,453.84
2017,7,13,12,0,879.0,125.0,3.1,36.0,985.0,734.02,526.5
2017,7,13,12,15,631.0,282.5,3.1,36.0,902.0,721.59,513.74
2017,7,13,12,30,383.0,440.0,3.1,36.0,819.0,684.6,484.39
2017,7,13,12,45,298.5,470.5,3.15,36.5,765.5,661.15,466.85
2017,7,13,13,0,214.0,501.0,3.2,37.0,712.0,625.99,441.18
2017,7,13,13,15,264.0,483.0,3.25,37.0,740.5,673.39,474.48
2017,7,13,13,30,314.0,465.0,3.3,37.0,769.0,714.16,502.9
2017,7,13,13,45,587.0,296.5,3.35,37.0,852.0,828.9,585.69
2017,7,13,14,0,860.0,128.0,3.4,37.0,935.0,914.53,643.97
2017,7,13,14,15,854.0,126.5,3.4,37.0,910.0,917.01,645.57
2017,7,13,14,30,848.0,125.0,3.4,37.0,885.0,915.8,645.54
2017,7,13,14,45,838.5,124.5,3.45,37.0,853.0,908.69,642.19
2017,7,13,15,0,829.0,124.0,3.5,37.0,821.0,898.1,636.74
2017,7,13,15,15,457.0,240.5,3.55,36.5,622.0,682.94,493.74
2017,7,13,15,30,85.0,357.0,3.6,36.0,423.0,412.81,299.87
2017,7,13,15,45,429.0,237.5,3.65,36.0,540.0,646.03,473.84
2017,7,13,16,0,773.0,118.0,3.7,36.0,657.0,813.35,591.79
2017,7,13,16,15,598.0,172.0,3.7,35.5,571.0,711.19,523.31
2017,7,13,16,30,423.0,226.0,3.7,35.0,485.0,601.85,446.62
2017,7,13,16,45,304.0,224.0,3.7,35.0,402.0,479.47,359.44
2017,7,13,17,0,185.0,222.0,3.7,35.0,319.0,365.87,275.82
2017,7,13,17,15,399.0,158.5,3.65,34.5,336.5,471.79,359.14
2017,7,13,17,30,613.0,95.0,3.6,34.0,354.0,536.11,409.79
2017,7,13,17,45,564.5,89.0,3.55,34.0,301.0,472.0,361.8
2017,7,13,18,0,516.0,83.0,3.5,34.0,248.0,410.39,314.86
2017,7,13,18,15,453.0,73.5,3.2,33.0,198.0,340.47,261.05
2017,7,13,18,30,390.0,64.0,2.9,32.0,148.0,271.78,206.44
2017,7,13,18,45,299.0,51.0,2.6,31.5,104.5,198.6,146.84
2017,7,13,19,0,208.0,38.0,2.3,31.0,61.0,135.27,93.92
2017,7,13,19,15,104.0,19.0,2.25,30.5,30.5,63.41,18.14
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,48.0,10.0,1.7,24.5,12.5,8.54,0.0
2017,7,14,6,0,96.0,20.0,1.9,25.0,25.0,15.51,0.0
2017,7,14,6,15,207.5,34.5,1.95,25.0,62.0,26.59,15.89
2017,7,14,6,30,319.0,49.0,2.0,25.0,99.0,37.54,26.07
2017,7,14,6,45,408.5,57.5,2.1,25.5,147.5,45.28,33.04
2017,7,14,7,0,498.0,66.0,2.2,26.0,196.0,51.08,38.12
2017,7,14,7,15,550.0,73.0,2.15,26.5,248.0,55.32,41.68
2017,7,14,7,30,602.0,80.0,2.1,27.0,300.0,59.46,45.01
2017,7,14,7,45,648.0,83.0,2.1,27.5,354.5,60.57,45.69
2017,7,14,8,0,694.0,86.0,2.1,28.0,409.0,61.75,46.4
2017,7,14,8,15,720.0,90.0,2.0,28.5,461.5,69.2,52.3
2017,7,14,8,30,746.0,94.0,1.9,29.0,514.0,70.83,53.32
2017,7,14,8,45,768.0,96.5,1.8,29.5,564.0,71.28,53.37
2017,7,14,9,0,790.0,99.0,1.7,30.0,614.0,123.23,65.67
2017,7,14,9,15,805.0,102.0,1.55,30.5,660.0,178.4,99.19
2017,7,14,9,30,820.0,105.0,1.4,31.0,706.0,242.29,146.96
2017,7,14,9,45,831.5,107.0,1.3,32.0,747.0,297.29,190.75
2017,7,14,10,0,843.0,109.0,1.2,33.0,788.0,352.54,235.05
2017,7,14,10,15,851.5,111.0,1.1,33.0,823.0,406.68,278.73
2017,7,14,10,30,860.0,113.0,1.0,33.0,858.0,460.28,320.72
2017,7,14,10,45,866.5,114.5,0.95,33.5,886.5,511.76,359.3
2017,7,14,11,0,873.0,116.0,0.9,34.0,915.0,562.02,395.48
2017,7,14,11,15,877.5,117.0,0.9,34.5,937.0,609.3,428.67
2017,7,14,11,30,882.0,118.0,0.9,35.0,959.0,654.75,459.5
2017,7,14,11,45,881.5,121.0,0.9,35.5,972.0,696.33,486.79
2017,7,14,12,0,881.0,124.0,0.9,36.0,985.0,735.38,511.67
2017,7,14,12,15,882.0,124.0,0.9,36.0,991.0,770.65,534.25
2017,7,14,12,30,883.0,124.0,0.9,36.0,997.0,803.38,554.09
2017,7,14,12,45,634.0,280.5,0.9,36.5,907.0,777.83,533.45
2017,7,14,13,0,385.0,437.0,0.9,37.0,817.0,721.95,492.53
2017,7,14,13,15,630.5,280.5,0.9,37.0,895.0,820.62,560.54
2017,7,14,13,30,876.0,124.0,0.9,37.0,973.0,896.83,608.44
2017,7,14,13,45,614.0,276.0,0.95,37.0,865.5,836.29,569.76
2017,7,14,14,0,352.0,428.0,1.0,37.0,758.0,736.5,503.43
2017,7,14,14,15,446.5,383.0,1.05,37.0,790.0,801.04,547.82
2017,7,14,14,30,541.0,338.0,1.1,37.0,822.0,853.29,582.79
2017,7,14,14,45,508.0,330.0,1.2,37.0,771.5,818.83,562.79
2017,7,14,15,0,475.0,322.0,1.3,37.0,721.0,781.84,541.71
2017,7,14,15,15,629.5,227.5,1.4,37.0,730.5,834.43,581.2
2017,7,14,15,30,784.0,133.0,1.5,37.0,740.0,865.61,603.54
2017,7,14,15,45,765.5,132.0,1.65,37.0,696.0,837.02,588.23
2017,7,14,16,0,747.0,131.0,1.8,37.0,652.0,805.85,571.51
2017,7,14,16,15,728.0,127.0,1.95,36.5,604.5,772.94,554.45
2017,7,14,16,30,709.0,123.0,2.1,36.0,557.0,733.87,532.79
2017,7,14,16,45,679.5,119.5,2.25,36.0,505.5,685.5,503.17
2017,7,14,17,0,650.0,116.0,2.4,36.0,454.0,636.44,471.56
2017,7,14,17,15,617.0,109.5,2.45,35.5,402.0,581.29,435.05
2017,7,14,17,30,584.0,103.0,2.5,35.0,350.0,526.52,397.59
2017,7,14,17,45,535.0,96.0,2.6,35.0,297.0,462.03,350.95
2017,7,14,18,0,486.0,89.0,2.7,35.0,244.0,400.1,304.65
2017,7,14,18,15,423.5,78.5,2.5,34.0,194.5,326.13,248.46
2017,7,14,18,30,361.0,68.0,2.3,33.0,145.0,263.35,198.83
2017,7,14,18,45,271.5,53.5,2.15,32.5,102.0,190.58,140.14
2017,7,14,19,0,182.0,39.0,2.0,32.0,59.0,127.5,87.95
2017,7,14,19,15,91.0,19.5,2.1,31.5,29.5,60.17,15.27
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.5,2.65,25.5,11.5,8.11,0.0
2017,7,15,6,0,96.0,19.0,2.9,26.0,23.0,14.75,0.0
2017,7,15,6,15,204.0,34.0,2.9,26.5,60.0,26.22,15.38
2017,7,15,6,30,312.0,49.0,2.9,27.0,97.0,37.52,25.78
2017,7,15,6,45,390.0,59.5,2.95,27.5,144.0,46.9,34.1
2017,7,15,7,0,468.0,70.0,3.0,28.0,191.0,54.13,40.36
2017,7,15,7,15,520.5,77.5,2.65,29.0,242.5,58.58,43.97
2017,7,15,7,30,573.0,85.0,2.3,30.0,294.0,62.92,47.31
2017,7,15,7,45,611.5,91.0,1.95,31.0,347.0,65.86,49.38
2017,7,15,8,0,650.0,97.0,1.6,32.0,400.0,68.68,51.27
2017,7,15,8,15,678.0,102.0,1.4,32.5,451.5,70.54,52.46
2017,7,15,8,30,706.0,107.0,1.2,33.0,503.0,72.27,53.53
2017,7,15,8,45,725.0,112.0,1.0,33.5,552.0,81.01,60.23
2017,7,15,9,0,744.0,117.0,0.8,34.0,601.0,131.83,72.36
2017,7,15,9,15,513.0,222.5,1.0,34.5,568.0,212.19,133.98
2017,7,15,9,30,282.0,328.0,1.2,35.0,535.0,275.63,188.78
2017,7,15,9,45,537.0,231.0,1.4,35.5,653.0,296.38,196.57
2017,7,15,10,0,792.0,134.0,1.6,36.0,771.0,348.92,231.58
2017,7,15,10,15,801.5,136.5,1.7,36.0,805.5,402.33,274.7
2017,7,15,10,30,811.0,139.0,1.8,36.0,840.0,455.49,316.77
2017,7,15,10,45,813.0,143.5,1.95,36.5,867.5,506.05,355.44
2017,7,15,11,0,815.0,148.0,2.1,37.0,895.0,555.16,391.93
2017,7,15,11,15,820.0,149.5,2.15,37.0,916.0,599.64,424.8
2017,7,15,11,30,825.0,151.0,2.2,37.0,937.0,643.46,456.39
2017,7,15,11,45,825.5,153.5,2.3,37.5,950.0,683.17,483.75
2017,7,15,12,0,826.0,156.0,2.4,38.0,963.0,720.59,508.96
2017,7,15,12,15,827.0,156.0,2.45,38.0,968.5,754.26,532.1
2017,7,15,12,30,828.0,156.0,2.5,38.0,974.0,785.63,552.8
2017,7,15,12,45,633.5,297.0,2.55,38.0,923.0,791.74,553.02
2017,7,15,13,0,439.0,438.0,2.6,38.0,872.0,773.75,537.09
2017,7,15,13,15,283.5,463.5,2.65,37.5,742.5,674.27,471.61
2017,7,15,13,30,128.0,489.0,2.7,37.0,613.0,561.78,395.44
2017,7,15,13,45,458.5,329.0,2.75,37.0,761.0,744.28,526.39
2017,7,15,14,0,789.0,169.0,2.8,37.0,909.0,902.25,633.07
2017,7,15,14,15,409.5,261.5,2.85,36.5,645.0,653.6,467.55
2017,7,15,14,30,30.0,354.0,2.9,36.0,381.0,350.96,251.8
2017,7,15,14,45,122.5,380.5,3.0,36.0,484.5,481.11,347.24
2017,7,15,15,0,215.0,407.0,3.1,36.0,588.0,595.54,428.12
2017,7,15,15,15,323.0,354.0,3.15,35.5,611.0,659.27,475.57
2017,7,15,15,30,431.0,301.0,3.2,35.0,634.0,717.89,519.58
2017,7,15,15,45,218.5,246.5,3.25,35.0,415.5,452.58,334.03
2017,7,15,16,0,6.0,192.0,3.3,35.0,197.0,170.32,124.03
2017,7,15,16,15,5.5,185.0,3.3,34.5,189.0,164.04,120.36
2017,7,15,16,30,5.0,178.0,3.3,34.0,181.0,157.85,116.3
2017,7,15,16,45,2.5,146.5,3.3,34.0,148.0,127.41,93.39
2017,7,15,17,0,0.0,115.0,3.3,34.0,115.0,97.26,70.44
2017,7,15,17,15,0.0,100.0,3.2,33.5,100.0,84.14,60.66
2017,7,15,17,30,0.0,85.0,3.1,33.0,85.0,71.04,50.73
2017,7,15,17,45,0.0,72.0,3.05,32.5,72.0,59.76,42.08
2017,7,15,18,0,0.0,59.0,3.0,32.0,59.0,48.86,33.58
2017,7,15,18,15,0.0,46.5,2.85,31.5,46.5,38.45,25.3
2017,7,15,18,30,0.0,34.0,2.7,31.0,34.0,28.06,16.9
2017,7,15,18,45,0.0,23.5,2.6,30.5,23.5,19.36,9.74
2017,7,15,19,0,0.0,13.0,2.5,30.0,13.0,10.69,2.55
2017,7,15,19,15,0.0,6.5,2.45,29.5,6.5,5.33,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.0,7.68,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,22.0,13.98,0.0
2017,7,16,6,15,194.0,33.0,1.45,25.0,58.0,25.44,14.82
2017,7,16,6,30,298.0,48.0,1.6,25.0,94.0,36.73,25.35
2017,7,16,6,45,375.5,59.0,1.75,25.0,140.5,44.78,32.67
2017,7,16,7,0,453.0,70.0,1.9,25.0,187.0,54.08,40.85
2017,7,16,7,15,506.0,78.0,2.0,25.5,238.0,58.9,44.91
2017,7,16,7,30,559.0,86.0,2.1,26.0,289.0,63.57,48.7
2017,7,16,7,45,596.0,93.0,2.25,26.5,341.0,67.16,51.46
2017,7,16,8,0,633.0,100.0,2.4,27.0,393.0,70.57,54.02
2017,7,16,8,15,661.5,105.5,2.45,27.0,445.0,72.66,55.55
2017,7,16,8,30,690.0,111.0,2.5,27.0,497.0,74.6,56.94
2017,7,16,8,45,708.5,116.5,2.65,27.5,545.5,76.2,57.93
2017,7,16,9,0,727.0,122.0,2.8,28.0,594.0,133.96,76.79
2017,7,16,9,15,744.0,125.5,2.8,28.5,639.5,186.18,108.83
2017,7,16,9,30,761.0,129.0,2.8,29.0,685.0,240.01,149.54
2017,7,16,9,45,772.0,133.0,2.85,29.5,725.5,294.02,193.74
2017,7,16,10,0,783.0,137.0,2.9,30.0,766.0,348.47,238.96
2017,7,16,10,15,793.5,139.5,2.85,30.0,801.5,401.84,283.35
2017,7,16,10,30,804.0,142.0,2.8,30.0,837.0,455.09,326.7
2017,7,16,10,45,810.0,144.5,2.8,30.5,865.5,505.81,366.47
2017,7,16,11,0,816.0,147.0,2.8,31.0,894.0,555.47,404.19
2017,7,16,11,15,821.5,148.5,2.75,31.0,916.0,600.41,438.19
2017,7,16,11,30,827.0,150.0,2.7,31.0,938.0,644.68,470.78
2017,7,16,11,45,825.0,154.5,2.7,31.5,951.0,684.27,498.46
2017,7,16,12,0,823.0,159.0,2.7,32.0,964.0,729.05,528.66
2017,7,16,12,15,824.5,159.5,2.7,32.0,970.0,764.94,553.54
2017,7,16,12,30,826.0,160.0,2.7,32.0,976.0,798.46,576.22
2017,7,16,12,45,824.5,161.0,2.7,32.5,974.0,827.49,593.83
2017,7,16,13,0,823.0,162.0,2.7,33.0,972.0,853.71,609.53
2017,7,16,13,15,821.0,161.5,2.7,33.0,962.5,875.08,623.32
2017,7,16,13,30,819.0,161.0,2.7,33.0,953.0,893.1,635.03
2017,7,16,13,45,812.5,161.5,2.7,33.0,935.0,904.52,642.61
2017,7,16,14,0,806.0,162.0,2.7,33.0,917.0,912.32,648.03
2017,7,16,14,15,799.5,160.0,2.7,33.0,892.0,914.11,649.75
2017,7,16,14,30,793.0,158.0,2.7,33.0,867.0,912.27,649.33
2017,7,16,14,45,764.0,168.0,2.75,33.0,831.0,897.77,641.29
2017,7,16,15,0,735.0,178.0,2.8,33.0,795.0,887.16,635.92
2017,7,16,15,15,722.5,174.5,2.8,33.0,757.5,868.36,624.92
2017,7,16,15,30,710.0,171.0,2.8,33.0,720.0,846.55,612.06
2017,7,16,15,45,692.0,167.5,2.8,33.0,676.5,817.05,594.13
2017,7,16,16,0,674.0,164.0,2.8,33.0,633.0,785.14,574.55
2017,7,16,16,15,448.5,216.5,2.8,32.5,519.5,626.93,465.31
2017,7,16,16,30,223.0,269.0,2.8,32.0,406.0,455.32,341.72
2017,7,16,16,45,237.5,241.5,2.8,32.0,375.5,448.3,338.73
2017,7,16,17,0,252.0,214.0,2.8,32.0,345.0,423.15,321.83
2017,7,16,17,15,377.5,169.5,2.6,31.5,340.5,470.29,359.89
2017,7,16,17,30,503.0,125.0,2.4,31.0,336.0,490.94,377.57
2017,7,16,17,45,451.5,115.5,2.25,31.0,284.5,426.49,328.99
2017,7,16,18,0,400.0,106.0,2.1,31.0,233.0,365.39,282.13
2017,7,16,18,15,340.5,91.5,1.9,30.0,185.0,298.44,230.47
2017,7,16,18,30,281.0,77.0,1.7,29.0,137.0,236.75,181.23
2017,7,16,18,45,205.5,58.0,1.55,28.5,95.0,160.14,119.17
2017,7,16,19,0,130.0,39.0,1.4,28.0,53.0,101.08,69.9
2017,7,16,19,15,65.0,19.5,1.45,28.0,26.5,46.52,7.59
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,1.0,24.0,7.5,5.97,0.0
2017,7,17,6,0,28.0,14.0,1.1,24.0,15.0,11.61,0.0
2017,7,17,6,15,92.0,36.5,1.1,24.5,48.5,28.21,17.0
2017,7,17,6,30,156.0,59.0,1.1,25.0,82.0,44.68,32.0
2017,7,17,6,45,78.0,67.0,1.1,25.5,78.5,51.75,38.5
2017,7,17,7,0,0.0,75.0,1.1,26.0,75.0,60.17,45.83
2017,7,17,7,15,0.5,96.0,1.05,26.5,96.0,76.19,59.33
2017,7,17,7,30,1.0,117.0,1.0,27.0,117.0,92.06,72.37
2017,7,17,7,45,0.5,100.5,1.0,27.5,100.5,81.48,63.15
2017,7,17,8,0,0.0,84.0,1.0,28.0,84.0,69.63,52.94
2017,7,17,8,15,68.5,164.5,1.05,28.0,202.5,123.62,97.21
2017,7,17,8,30,137.0,245.0,1.1,28.0,321.0,163.87,129.26
2017,7,17,8,45,382.0,206.0,1.2,28.5,447.0,127.2,99.01
2017,7,17,9,0,627.0,167.0,1.3,29.0,573.0,148.22,90.36
2017,7,17,9,15,646.0,172.5,1.45,29.5,618.0,197.1,120.25
2017,7,17,9,30,665.0,178.0,1.6,30.0,663.0,248.03,157.99
2017,7,17,9,45,687.0,178.0,1.75,30.5,705.0,297.8,197.51
2017,7,17,10,0,709.0,178.0,1.9,31.0,747.0,349.4,239.22
2017,7,17,10,15,461.0,300.5,2.0,31.0,677.0,388.46,276.23
2017,7,17,10,30,213.0,423.0,2.1,31.0,607.0,408.33,295.12
2017,7,17,10,45,133.5,417.5,2.25,31.5,534.5,384.42,279.0
2017,7,17,11,0,54.0,412.0,2.4,32.0,462.0,354.58,257.65
2017,7,17,11,15,92.0,446.0,2.45,32.0,533.0,410.01,297.41
2017,7,17,11,30,130.0,480.0,2.5,32.0,604.0,468.07,338.39
2017,7,17,11,45,171.5,487.5,2.6,32.5,654.0,514.98,370.9
2017,7,17,12,0,213.0,495.0,2.7,33.0,704.0,565.1,405.38
2017,7,17,12,15,314.5,465.5,2.75,33.0,775.0,635.09,455.0
2017,7,17,12,30,416.0,436.0,2.8,33.0,846.0,709.9,507.22
2017,7,17,12,45,472.5,380.0,2.85,33.0,845.5,734.68,525.57
2017,7,17,13,0,529.0,324.0,2.9,33.0,845.0,755.38,541.7
2017,7,17,13,15,321.5,405.0,2.95,33.0,720.5,656.44,471.55
2017,7,17,13,30,114.0,486.0,3.0,33.0,596.0,547.51,392.87
2017,7,17,13,45,195.5,471.5,3.05,33.5,656.5,615.39,441.6
2017,7,17,14,0,277.0,457.0,3.1,34.0,717.0,697.18,497.77
2017,7,17,14,15,517.5,317.5,3.1,33.5,786.0,808.91,579.82
2017,7,17,14,30,758.0,178.0,3.1,33.0,855.0,900.24,645.2
2017,7,17,14,45,752.0,173.0,3.15,33.0,824.5,892.65,640.77
2017,7,17,15,0,746.0,168.0,3.2,33.0,794.0,881.6,634.94
2017,7,17,15,15,622.5,222.0,3.2,33.0,727.5,825.95,598.49
2017,7,17,15,30,499.0,276.0,3.2,33.0,661.0,756.56,550.61
2017,7,17,15,45,543.0,241.0,3.2,33.0,638.0,754.03,551.91
2017,7,17,16,0,587.0,206.0,3.2,33.0,615.0,753.24,553.85
2017,7,17,16,15,397.5,238.5,3.2,32.5,506.5,607.36,451.94
2017,7,17,16,30,208.0,271.0,3.2,32.0,398.0,445.8,335.35
2017,7,17,16,45,352.0,215.5,3.2,32.0,407.5,510.41,387.2
2017,7,17,17,0,496.0,160.0,3.2,32.0,417.0,563.74,429.08
2017,7,17,17,15,426.0,153.5,2.95,31.5,356.5,488.52,374.32
2017,7,17,17,30,356.0,147.0,2.7,31.0,296.0,417.29,321.85
2017,7,17,17,45,320.5,131.0,2.5,31.0,251.0,349.07,270.6
2017,7,17,18,0,285.0,115.0,2.3,31.0,206.0,297.44,230.55
2017,7,17,18,15,244.0,96.5,2.15,30.5,163.5,242.68,187.47
2017,7,17,18,30,203.0,78.0,2.0,30.0,121.0,191.48,146.03
2017,7,17,18,45,148.0,58.0,1.85,29.5,84.5,136.29,100.76
2017,7,17,19,0,93.0,38.0,1.7,29.0,48.0,86.46,59.01
2017,7,17,19,15,46.5,19.0,1.8,28.5,24.0,40.15,4.02
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.5,8.5,1.6,23.5,10.5,7.26,0.0
2017,7,18,6,0,97.0,17.0,1.9,24.0,21.0,13.23,0.0
2017,7,18,6,15,213.5,31.0,1.95,24.5,58.0,24.0,13.52
2017,7,18,6,30,330.0,45.0,2.0,25.0,95.0,36.26,24.9
2017,7,18,6,45,417.5,53.5,2.05,25.5,143.0,42.22,30.39
2017,7,18,7,0,505.0,62.0,2.1,26.0,191.0,48.13,35.6
2017,7,18,7,15,558.0,69.0,2.1,26.5,243.5,52.52,39.3
2017,7,18,7,30,611.0,76.0,2.1,27.0,296.0,56.79,42.77
2017,7,18,7,45,654.0,79.5,2.1,28.0,350.0,58.35,43.75
2017,7,18,8,0,697.0,83.0,2.1,29.0,404.0,65.44,49.29
2017,7,18,8,15,451.5,161.5,2.15,29.5,380.0,106.82,83.07
2017,7,18,8,30,206.0,240.0,2.2,30.0,356.0,162.4,127.48
2017,7,18,8,45,265.0,255.0,2.3,30.5,418.0,161.72,126.14
2017,7,18,9,0,324.0,270.0,2.4,31.0,480.0,197.02,136.49
2017,7,18,9,15,572.5,186.5,2.45,31.5,590.5,196.46,122.07
2017,7,18,9,30,821.0,103.0,2.5,32.0,701.0,241.58,146.47
2017,7,18,9,45,833.0,104.5,2.6,32.5,742.0,296.68,191.3
2017,7,18,10,0,845.0,106.0,2.7,33.0,783.0,352.09,237.13
2017,7,18,10,15,579.5,252.5,2.75,33.5,727.0,398.6,280.08
2017,7,18,10,30,314.0,399.0,2.8,34.0,671.0,429.72,306.98
2017,7,18,10,45,594.5,255.5,2.9,34.5,791.0,481.83,344.43
2017,7,18,11,0,875.0,112.0,3.0,35.0,911.0,562.31,403.46
2017,7,18,11,15,556.0,293.5,3.05,35.0,805.5,558.09,400.64
2017,7,18,11,30,237.0,475.0,3.1,35.0,700.0,532.45,380.34
2017,7,18,11,45,562.0,295.5,3.2,35.5,841.0,626.4,449.92
2017,7,18,12,0,887.0,116.0,3.3,36.0,982.0,736.81,529.67
2017,7,18,12,15,888.0,116.5,3.4,36.0,988.0,772.87,553.89
2017,7,18,12,30,889.0,117.0,3.5,36.0,994.0,806.34,576.04
2017,7,18,12,45,886.5,118.0,3.6,36.0,991.5,834.72,594.85
2017,7,18,13,0,884.0,119.0,3.7,36.0,989.0,860.14,611.79
2017,7,18,13,15,626.5,276.5,3.75,36.0,890.5,817.68,581.67
2017,7,18,13,30,369.0,434.0,3.8,36.0,792.0,738.54,523.74
2017,7,18,13,45,618.0,277.0,3.9,36.5,862.5,844.88,600.61
2017,7,18,14,0,867.0,120.0,4.0,37.0,933.0,919.25,650.17
2017,7,18,14,15,861.5,119.0,4.05,36.5,908.0,922.65,654.12
2017,7,18,14,30,856.0,118.0,4.1,36.0,883.0,922.35,656.28
2017,7,18,14,45,563.0,257.0,4.2,36.0,753.0,807.53,579.9
2017,7,18,15,0,270.0,396.0,4.3,36.0,623.0,653.77,470.51
2017,7,18,15,15,529.5,262.0,4.3,35.5,680.0,775.5,562.84
2017,7,18,15,30,789.0,128.0,4.3,35.0,737.0,869.68,630.69
2017,7,18,15,45,773.0,125.5,4.35,35.0,693.5,841.55,612.99
2017,7,18,16,0,757.0,123.0,4.4,35.0,650.0,810.72,594.15
2017,7,18,16,15,738.5,119.5,4.35,34.5,602.5,774.25,572.16
2017,7,18,16,30,720.0,116.0,4.3,34.0,555.0,739.39,551.06
2017,7,18,16,45,696.0,111.0,4.3,34.0,504.5,693.1,520.7
2017,7,18,17,0,672.0,106.0,4.3,34.0,454.0,645.76,489.03
2017,7,18,17,15,639.5,100.5,4.15,33.5,401.5,591.09,451.14
2017,7,18,17,30,607.0,95.0,4.0,33.0,349.0,536.73,412.46
2017,7,18,17,45,562.5,88.0,3.9,33.0,296.5,473.87,365.56
2017,7,18,18,0,518.0,81.0,3.8,33.0,244.0,413.21,318.97
2017,7,18,18,15,454.0,71.5,3.4,32.0,194.0,342.21,263.86
2017,7,18,18,30,390.0,62.0,3.0,31.0,144.0,272.46,207.98
2017,7,18,18,45,296.0,49.0,2.6,30.5,100.5,197.47,146.52
2017,7,18,19,0,202.0,36.0,2.2,30.0,57.0,132.8,91.78
2017,7,18,19,15,101.0,18.0,2.15,29.5,28.5,61.37,5.61
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.0,8.0,1.8,23.5,9.5,6.83,0.0
2017,7,19,6,0,60.0,16.0,2.1,24.0,19.0,12.76,0.0
2017,7,19,6,15,167.0,32.5,2.2,24.5,54.5,25.01,14.22
2017,7,19,6,30,274.0,49.0,2.3,25.0,90.0,37.4,25.83
2017,7,19,6,45,366.5,59.0,2.4,25.5,138.0,44.77,32.55
2017,7,19,7,0,459.0,69.0,2.5,26.0,186.0,53.5,40.16
2017,7,19,7,15,514.0,77.5,2.5,26.5,237.5,58.76,44.6
2017,7,19,7,30,569.0,86.0,2.5,27.0,289.0,63.85,48.74
2017,7,19,7,45,614.0,90.5,2.55,28.0,343.0,65.74,49.96
2017,7,19,8,0,659.0,95.0,2.6,29.0,397.0,67.63,51.12
2017,7,19,8,15,687.0,99.5,2.6,29.5,449.5,69.23,52.13
2017,7,19,8,30,715.0,104.0,2.6,30.0,502.0,70.72,53.04
2017,7,19,8,45,739.0,107.0,2.65,30.5,552.5,78.06,58.73
2017,7,19,9,0,763.0,110.0,2.7,31.0,603.0,128.68,70.62
2017,7,19,9,15,779.0,113.0,2.7,31.5,649.0,182.75,103.46
2017,7,19,9,30,795.0,116.0,2.7,32.0,695.0,238.28,145.13
2017,7,19,9,45,809.5,117.5,2.75,32.5,736.5,293.56,189.9
2017,7,19,10,0,824.0,119.0,2.8,33.0,778.0,354.71,239.66
2017,7,19,10,15,833.0,121.0,2.85,33.5,813.5,408.44,283.6
2017,7,19,10,30,842.0,123.0,2.9,34.0,849.0,461.69,326.13
2017,7,19,10,45,593.0,257.0,2.95,34.5,777.0,482.77,345.09
2017,7,19,11,0,344.0,391.0,3.0,35.0,705.0,488.13,349.52
2017,7,19,11,15,318.5,425.5,3.05,35.0,722.0,522.56,374.15
2017,7,19,11,30,293.0,460.0,3.1,35.0,739.0,554.85,396.55
2017,7,19,11,45,576.5,299.0,3.2,35.5,857.5,639.68,458.87
2017,7,19,12,0,860.0,138.0,3.3,36.0,976.0,735.22,528.0
2017,7,19,12,15,861.0,138.0,3.4,36.0,982.0,770.21,552.15
2017,7,19,12,30,862.0,138.0,3.5,36.0,988.0,802.72,573.7
2017,7,19,12,45,552.0,316.0,3.6,36.5,860.0,747.81,531.55
2017,7,19,13,0,242.0,494.0,3.7,37.0,732.0,646.82,456.85
2017,7,19,13,15,194.5,492.5,3.75,37.0,682.5,616.27,436.33
2017,7,19,13,30,147.0,491.0,3.8,37.0,633.0,582.48,412.98
2017,7,19,13,45,497.5,313.5,3.85,37.0,781.5,768.97,547.98
2017,7,19,14,0,848.0,136.0,3.9,37.0,930.0,917.66,649.18
2017,7,19,14,15,842.0,134.5,3.95,37.0,905.0,920.33,650.79
2017,7,19,14,30,836.0,133.0,4.0,37.0,880.0,919.33,651.15
2017,7,19,14,45,820.0,136.0,4.1,37.0,846.0,909.7,646.34
2017,7,19,15,0,804.0,139.0,4.2,37.0,812.0,908.69,647.26
2017,7,19,15,15,792.5,136.5,4.2,36.5,774.0,890.99,638.25
2017,7,19,15,30,781.0,134.0,4.2,36.0,736.0,870.05,627.22
2017,7,19,15,45,766.5,130.5,4.2,36.0,692.5,842.33,610.41
2017,7,19,16,0,752.0,127.0,4.2,36.0,649.0,811.85,591.74
2017,7,19,16,15,733.0,123.0,4.15,35.5,601.5,774.51,569.32
2017,7,19,16,30,714.0,119.0,4.1,35.0,554.0,739.1,547.98
2017,7,19,16,45,689.5,114.0,4.1,35.0,503.5,692.56,517.65
2017,7,19,17,0,665.0,109.0,4.1,35.0,453.0,645.01,485.91
2017,7,19,17,15,632.0,103.5,4.0,34.5,400.5,590.15,448.22
2017,7,19,17,30,599.0,98.0,3.9,34.0,348.0,535.64,409.74
2017,7,19,17,45,556.0,90.0,3.8,34.0,295.5,472.85,363.15
2017,7,19,18,0,513.0,82.0,3.7,34.0,243.0,412.15,316.77
2017,7,19,18,15,449.5,72.0,3.35,33.0,193.0,341.0,261.85
2017,7,19,18,30,386.0,62.0,3.0,32.0,143.0,271.18,206.17
2017,7,19,18,45,296.5,48.5,2.65,31.5,100.0,197.6,146.01
2017,7,19,19,0,207.0,35.0,2.3,31.0,57.0,133.82,91.88
2017,7,19,19,15,103.5,17.5,2.3,30.5,28.5,61.48,1.76
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,2.2,24.5,9.0,6.83,0.0
2017,7,20,6,0,51.0,16.0,2.4,25.0,18.0,12.73,0.0
2017,7,20,6,15,155.0,33.0,2.5,25.5,53.0,25.37,14.29
2017,7,20,6,30,259.0,50.0,2.6,26.0,88.0,38.09,26.25
2017,7,20,6,45,349.0,60.5,2.75,26.5,135.0,45.77,33.23
2017,7,20,7,0,439.0,71.0,2.9,27.0,182.0,55.06,41.3
2017,7,20,7,15,495.0,79.5,2.8,27.5,233.5,60.23,45.65
2017,7,20,7,30,551.0,88.0,2.7,28.0,285.0,65.24,49.71
2017,7,20,7,45,597.5,92.5,2.65,28.5,339.0,67.05,50.95
2017,7,20,8,0,644.0,97.0,2.6,29.0,393.0,68.86,52.16
2017,7,20,8,15,673.0,102.0,2.5,29.5,445.0,70.73,53.38
2017,7,20,8,30,702.0,107.0,2.4,30.0,497.0,72.47,54.48
2017,7,20,8,45,727.0,110.0,2.35,31.0,547.5,79.96,60.15
2017,7,20,9,0,752.0,113.0,2.3,32.0,598.0,130.02,71.65
2017,7,20,9,15,768.5,116.5,2.15,32.5,644.0,183.93,104.22
2017,7,20,9,30,785.0,120.0,2.0,33.0,690.0,239.37,145.42
2017,7,20,9,45,799.0,121.5,1.95,33.5,732.0,294.03,189.21
2017,7,20,10,0,813.0,123.0,1.9,34.0,774.0,349.39,234.11
2017,7,20,10,15,823.0,125.0,1.9,34.0,809.5,407.91,281.3
2017,7,20,10,30,833.0,127.0,1.9,34.0,845.0,461.16,323.73
2017,7,20,10,45,841.5,128.0,1.95,34.5,874.5,512.4,363.02
2017,7,20,11,0,850.0,129.0,2.0,35.0,904.0,562.67,400.36
2017,7,20,11,15,855.0,130.0,2.05,35.5,926.0,609.67,434.31
2017,7,20,11,30,860.0,131.0,2.1,36.0,948.0,654.95,466.06
2017,7,20,11,45,876.5,122.0,2.2,36.5,966.0,698.56,496.33
2017,7,20,12,0,893.0,113.0,2.3,37.0,984.0,740.73,524.97
2017,7,20,12,15,894.5,113.5,2.35,37.0,990.0,777.49,549.19
2017,7,20,12,30,896.0,114.0,2.4,37.0,996.0,811.65,571.1
2017,7,20,12,45,896.5,113.5,2.5,37.5,994.5,841.52,589.33
2017,7,20,13,0,897.0,113.0,2.6,38.0,993.0,868.47,605.68
2017,7,20,13,15,895.0,112.5,2.65,38.0,983.5,890.09,619.62
2017,7,20,13,30,893.0,112.0,2.7,38.0,974.0,908.24,631.48
2017,7,20,13,45,889.5,111.0,2.8,38.0,956.5,920.97,640.43
2017,7,20,14,0,886.0,110.0,2.9,38.0,939.0,929.95,647.19
2017,7,20,14,15,518.5,277.0,2.95,38.0,759.0,774.12,545.36
2017,7,20,14,30,151.0,444.0,3.0,38.0,579.0,568.38,401.31
2017,7,20,14,45,504.5,275.0,3.05,38.0,702.0,768.3,545.7
2017,7,20,15,0,858.0,106.0,3.1,38.0,825.0,915.42,643.9
2017,7,20,15,15,434.0,162.5,3.15,38.0,526.0,595.13,431.56
2017,7,20,15,30,10.0,219.0,3.2,38.0,227.0,197.74,141.79
2017,7,20,15,45,5.0,170.5,3.25,38.0,174.5,149.85,107.4
2017,7,20,16,0,0.0,122.0,3.3,38.0,122.0,102.62,72.29
2017,7,20,16,15,56.0,196.0,3.35,37.5,230.0,228.59,168.6
2017,7,20,16,30,112.0,270.0,3.4,37.0,338.0,352.1,260.8
2017,7,20,16,45,157.0,244.0,3.45,37.0,330.0,374.64,278.76
2017,7,20,17,0,202.0,218.0,3.5,37.0,322.0,377.63,282.87
2017,7,20,17,15,334.0,171.5,3.45,36.5,320.5,429.57,324.65
2017,7,20,17,30,466.0,125.0,3.4,36.0,319.0,469.42,356.58
2017,7,20,17,45,523.0,96.5,3.4,35.5,284.0,459.91,350.77
2017,7,20,18,0,580.0,68.0,3.4,35.0,249.0,436.23,333.62
2017,7,20,18,15,517.0,60.5,3.1,34.0,198.0,365.02,278.83
2017,7,20,18,30,454.0,53.0,2.8,33.0,147.0,298.83,225.99
2017,7,20,18,45,355.0,42.5,2.5,32.5,102.5,219.61,161.52
2017,7,20,19,0,256.0,32.0,2.2,32.0,58.0,150.81,103.0
2017,7,20,19,15,128.0,16.0,2.35,31.5,29.0,67.06,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,17.5,7.5,2.3,24.5,8.0,6.4,0.0
2017,7,21,6,0,35.0,15.0,2.4,25.0,16.0,12.8,0.0
2017,7,21,6,15,137.0,33.0,2.45,25.5,50.5,25.33,14.13
2017,7,21,6,30,239.0,51.0,2.5,26.0,85.0,38.76,26.79
2017,7,21,6,45,333.5,61.5,2.65,26.5,132.5,46.42,33.76
2017,7,21,7,0,428.0,72.0,2.8,27.0,180.0,54.01,40.41
2017,7,21,7,15,485.0,81.0,2.75,27.5,231.0,61.4,46.64
2017,7,21,7,30,542.0,90.0,2.7,28.0,282.0,66.74,50.97
2017,7,21,7,45,587.5,95.0,2.7,29.0,335.5,68.81,52.32
2017,7,21,8,0,633.0,100.0,2.7,30.0,389.0,70.86,53.6
2017,7,21,8,15,662.5,105.0,2.55,30.5,441.0,72.63,54.72
2017,7,21,8,30,692.0,110.0,2.4,31.0,493.0,74.28,55.73
2017,7,21,8,45,716.5,113.5,2.25,32.0,543.5,74.79,55.69
2017,7,21,9,0,741.0,117.0,2.1,33.0,594.0,132.11,73.24
2017,7,21,9,15,757.5,120.5,2.0,33.5,640.0,185.43,105.31
2017,7,21,9,30,774.0,124.0,1.9,34.0,686.0,240.31,145.9
2017,7,21,9,45,788.0,126.0,1.85,34.5,727.5,294.77,189.26
2017,7,21,10,0,802.0,128.0,1.8,35.0,769.0,349.97,233.72
2017,7,21,10,15,812.0,130.0,1.85,35.5,804.5,404.16,277.09
2017,7,21,10,30,822.0,132.0,1.9,36.0,840.0,460.47,320.77
2017,7,21,10,45,830.0,133.0,1.95,36.5,869.0,511.01,359.19
2017,7,21,11,0,838.0,134.0,2.0,37.0,898.0,560.54,395.68
2017,7,21,11,15,843.0,135.5,2.1,37.0,920.0,607.44,430.35
2017,7,21,11,30,848.0,137.0,2.2,37.0,942.0,652.65,463.05
2017,7,21,11,45,851.0,137.5,2.35,37.5,956.0,693.9,491.68
2017,7,21,12,0,854.0,138.0,2.5,38.0,970.0,732.96,518.24
2017,7,21,12,15,855.5,138.5,2.6,38.0,976.5,768.61,542.72
2017,7,21,12,30,857.0,139.0,2.7,38.0,983.0,801.85,564.38
2017,7,21,12,45,856.5,139.0,2.8,38.5,981.5,830.58,581.91
2017,7,21,13,0,856.0,139.0,2.9,39.0,980.0,856.56,597.67
2017,7,21,13,15,854.0,138.5,2.95,39.0,970.0,877.81,611.41
2017,7,21,13,30,852.0,138.0,3.0,39.0,960.0,895.76,623.17
2017,7,21,13,45,847.5,137.5,3.1,39.0,942.5,907.97,631.75
2017,7,21,14,0,843.0,137.0,3.2,39.0,925.0,916.57,638.22
2017,7,21,14,15,837.5,135.5,3.2,39.0,900.0,919.7,640.76
2017,7,21,14,30,832.0,134.0,3.2,39.0,875.0,919.18,641.17
2017,7,21,14,45,818.5,135.0,3.25,39.0,842.5,909.98,636.57
2017,7,21,15,0,805.0,136.0,3.3,39.0,810.0,909.2,637.46
2017,7,21,15,15,794.0,133.5,3.35,38.5,772.0,891.89,629.22
2017,7,21,15,30,783.0,131.0,3.4,38.0,734.0,871.33,619.0
2017,7,21,15,45,765.0,129.5,3.45,38.0,689.5,842.5,602.09
2017,7,21,16,0,747.0,128.0,3.5,38.0,645.0,811.05,583.4
2017,7,21,16,15,541.0,187.0,3.5,37.5,547.5,678.72,495.73
2017,7,21,16,30,335.0,246.0,3.5,37.0,450.0,541.47,399.23
2017,7,21,16,45,492.5,179.5,3.55,37.0,448.5,602.25,447.05
2017,7,21,17,0,650.0,113.0,3.6,37.0,447.0,640.4,477.68
2017,7,21,17,15,616.5,107.0,3.6,36.5,394.5,585.01,439.89
2017,7,21,17,30,583.0,101.0,3.6,36.0,342.0,530.04,401.72
2017,7,21,17,45,533.0,93.5,3.6,35.5,289.5,463.85,353.94
2017,7,21,18,0,483.0,86.0,3.6,35.0,237.0,400.36,306.52
2017,7,21,18,15,418.5,75.5,3.5,34.5,187.5,324.68,248.13
2017,7,21,18,30,354.0,65.0,3.4,34.0,138.0,260.66,196.79
2017,7,21,18,45,262.5,50.5,3.3,33.5,95.5,186.68,136.86
2017,7,21,19,0,171.0,36.0,3.2,33.0,53.0,122.83,83.09
2017,7,21,19,15,85.5,18.0,3.3,32.5,26.5,56.53,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
