Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.0,7.0,3.1,24.5,7.5,0.0,0.0
2017,7,22,6,0,38.0,14.0,3.2,25.0,15.0,11.95,0.0
2017,7,22,6,15,135.0,32.5,3.3,25.5,49.5,24.96,13.68
2017,7,22,6,30,232.0,51.0,3.4,26.0,84.0,38.75,26.74
2017,7,22,6,45,324.0,63.0,3.5,26.5,131.5,47.47,34.63
2017,7,22,7,0,416.0,75.0,3.6,27.0,179.0,56.07,42.14
2017,7,22,7,15,473.5,84.5,3.55,27.5,230.5,64.17,48.99
2017,7,22,7,30,531.0,94.0,3.5,28.0,282.0,69.78,53.54
2017,7,22,7,45,582.5,98.5,3.5,29.0,336.5,71.39,54.49
2017,7,22,8,0,634.0,103.0,3.5,30.0,391.0,73.04,55.42
2017,7,22,8,15,663.5,108.5,3.4,30.5,443.5,75.06,56.74
2017,7,22,8,30,693.0,114.0,3.3,31.0,496.0,76.94,57.93
2017,7,22,8,45,721.0,116.0,3.2,32.0,547.5,76.46,57.08
2017,7,22,9,0,749.0,118.0,3.1,33.0,599.0,133.65,74.23
2017,7,22,9,15,765.5,121.5,2.95,33.5,645.5,187.55,106.8
2017,7,22,9,30,782.0,125.0,2.8,34.0,692.0,242.99,148.04
2017,7,22,9,45,797.0,126.5,2.65,34.5,734.0,297.93,191.98
2017,7,22,10,0,812.0,128.0,2.5,35.0,776.0,353.71,237.12
2017,7,22,10,15,822.0,130.5,2.45,35.5,812.0,408.91,281.41
2017,7,22,10,30,832.0,133.0,2.4,36.0,848.0,466.16,325.85
2017,7,22,10,45,840.0,134.0,2.4,36.5,877.5,517.33,364.82
2017,7,22,11,0,848.0,135.0,2.4,37.0,907.0,567.46,401.77
2017,7,22,11,15,853.0,136.0,2.45,37.0,929.0,614.59,436.56
2017,7,22,11,30,858.0,137.0,2.5,37.0,951.0,659.98,469.3
2017,7,22,11,45,869.5,132.0,2.65,37.5,967.5,703.41,499.55
2017,7,22,12,0,881.0,127.0,2.8,38.0,984.0,745.15,528.04
2017,7,22,12,15,882.0,127.0,2.9,38.0,990.5,780.99,552.27
2017,7,22,12,30,883.0,127.0,3.0,38.0,997.0,814.24,573.95
2017,7,22,12,45,884.0,126.0,3.15,38.5,995.5,844.03,592.43
2017,7,22,13,0,885.0,125.0,3.3,39.0,994.0,870.98,609.05
2017,7,22,13,15,650.0,272.0,3.35,39.0,906.5,839.03,586.7
2017,7,22,13,30,415.0,419.0,3.4,39.0,819.0,778.19,542.28
2017,7,22,13,45,426.5,407.0,3.5,39.0,812.0,791.77,552.72
2017,7,22,14,0,438.0,395.0,3.6,39.0,805.0,802.97,561.25
2017,7,22,14,15,461.5,376.0,3.6,39.0,797.5,816.49,571.27
2017,7,22,14,30,485.0,357.0,3.6,39.0,790.0,827.32,579.62
2017,7,22,14,45,511.0,330.0,3.65,39.0,771.0,829.99,583.28
2017,7,22,15,0,537.0,303.0,3.7,39.0,752.0,829.22,584.87
2017,7,22,15,15,553.0,277.5,3.7,39.0,720.5,817.06,578.78
2017,7,22,15,30,569.0,252.0,3.7,39.0,689.0,801.35,570.48
2017,7,22,15,45,579.5,228.0,3.75,39.0,650.5,778.62,557.68
2017,7,22,16,0,590.0,204.0,3.8,39.0,612.0,759.43,547.01
2017,7,22,16,15,649.0,165.0,3.8,38.5,583.5,756.74,549.38
2017,7,22,16,30,708.0,126.0,3.8,38.0,555.0,745.73,544.89
2017,7,22,16,45,714.5,108.5,3.8,37.5,508.0,709.43,523.08
2017,7,22,17,0,721.0,91.0,3.8,37.0,461.0,666.95,496.74
2017,7,22,17,15,690.0,86.5,3.75,36.5,407.5,614.99,462.66
2017,7,22,17,30,659.0,82.0,3.7,36.0,354.0,560.6,424.95
2017,7,22,17,45,613.0,76.5,3.7,36.0,300.5,496.07,377.78
2017,7,22,18,0,567.0,71.0,3.7,36.0,247.0,433.83,330.77
2017,7,22,18,15,503.0,63.0,3.55,35.5,196.0,361.88,275.26
2017,7,22,18,30,439.0,55.0,3.4,35.0,145.0,295.03,221.74
2017,7,22,18,45,340.0,43.5,3.25,34.5,100.5,215.22,157.2
2017,7,22,19,0,241.0,32.0,3.1,34.0,56.0,143.97,96.84
2017,7,22,19,15,120.5,16.0,3.2,33.5,28.0,64.77,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,6.5,3.05,25.0,7.5,0.0,0.0
2017,7,23,6,0,31.0,13.0,3.2,25.0,15.0,11.1,0.0
2017,7,23,6,15,130.5,31.5,3.3,25.0,48.5,24.64,13.31
2017,7,23,6,30,230.0,50.0,3.4,25.0,82.0,38.01,26.22
2017,7,23,6,45,314.0,63.0,3.5,25.5,128.0,47.43,34.74
2017,7,23,7,0,398.0,76.0,3.6,26.0,174.0,56.67,42.83
2017,7,23,7,15,456.0,85.5,3.55,26.5,225.0,63.06,48.26
2017,7,23,7,30,514.0,95.0,3.5,27.0,276.0,70.46,54.34
2017,7,23,7,45,556.0,102.5,3.5,27.5,328.5,74.11,57.14
2017,7,23,8,0,598.0,110.0,3.5,28.0,381.0,77.61,59.72
2017,7,23,8,15,629.0,116.0,3.4,28.5,433.0,79.73,61.11
2017,7,23,8,30,660.0,122.0,3.3,29.0,485.0,81.7,62.36
2017,7,23,8,45,681.5,127.5,3.2,29.5,534.5,83.02,63.08
2017,7,23,9,0,703.0,133.0,3.1,30.0,584.0,133.03,76.09
2017,7,23,9,15,721.0,137.0,2.95,30.5,630.0,185.58,108.47
2017,7,23,9,30,739.0,141.0,2.8,31.0,676.0,246.12,153.95
2017,7,23,9,45,751.0,145.5,2.65,31.5,717.0,300.01,197.41
2017,7,23,10,0,763.0,150.0,2.5,32.0,758.0,354.51,241.84
2017,7,23,10,15,774.0,152.5,2.35,32.5,793.5,407.55,284.54
2017,7,23,10,30,785.0,155.0,2.2,33.0,829.0,460.59,325.98
2017,7,23,10,45,793.0,157.0,2.05,33.5,858.0,511.54,364.48
2017,7,23,11,0,801.0,159.0,1.9,34.0,887.0,561.68,400.88
2017,7,23,11,15,806.5,160.5,1.85,34.0,909.5,608.93,435.25
2017,7,23,11,30,812.0,162.0,1.8,34.0,932.0,654.69,467.59
2017,7,23,11,45,807.5,168.5,1.8,34.5,944.0,695.96,495.24
2017,7,23,12,0,803.0,175.0,1.8,35.0,956.0,734.7,520.45
2017,7,23,12,15,517.5,336.5,1.85,35.5,841.0,692.08,487.18
2017,7,23,12,30,232.0,498.0,1.9,36.0,726.0,616.54,431.52
2017,7,23,12,45,520.5,336.0,2.0,36.5,846.5,743.12,521.22
2017,7,23,13,0,809.0,174.0,2.1,37.0,967.0,860.83,600.51
2017,7,23,13,15,459.5,328.5,2.2,37.0,778.0,723.72,507.28
2017,7,23,13,30,110.0,483.0,2.3,37.0,589.0,532.31,373.98
2017,7,23,13,45,62.0,372.5,2.4,37.0,432.5,391.26,278.78
2017,7,23,14,0,14.0,262.0,2.5,37.0,276.0,237.02,169.57
2017,7,23,14,15,32.5,328.5,2.5,37.0,358.5,328.44,235.82
2017,7,23,14,30,51.0,395.0,2.5,37.0,441.0,412.24,294.75
2017,7,23,14,45,25.5,236.0,2.5,37.0,259.0,237.63,171.1
2017,7,23,15,0,0.0,77.0,2.5,37.0,77.0,64.3,43.08
2017,7,23,15,15,0.0,90.5,2.5,36.5,90.5,75.57,51.92
2017,7,23,15,30,0.0,104.0,2.5,36.0,104.0,87.04,60.83
2017,7,23,15,45,0.0,98.5,2.5,36.0,98.5,82.25,57.34
2017,7,23,16,0,0.0,93.0,2.5,36.0,93.0,77.48,53.88
2017,7,23,16,15,2.5,136.0,2.5,35.5,138.0,117.32,84.6
2017,7,23,16,30,5.0,179.0,2.5,35.0,183.0,159.26,116.86
2017,7,23,16,45,34.5,194.5,2.5,35.0,213.0,210.91,157.0
2017,7,23,17,0,64.0,210.0,2.5,35.0,243.0,251.71,188.68
2017,7,23,17,15,47.5,181.5,2.4,34.5,204.5,209.71,157.54
2017,7,23,17,30,31.0,153.0,2.3,34.0,166.0,168.63,126.69
2017,7,23,17,45,24.0,131.0,2.2,34.0,140.5,141.95,106.34
2017,7,23,18,0,17.0,109.0,2.1,34.0,115.0,107.84,79.82
2017,7,23,18,15,8.5,87.0,1.85,33.0,90.0,82.59,60.1
2017,7,23,18,30,0.0,65.0,1.6,32.0,65.0,57.92,40.44
2017,7,23,18,45,0.0,44.5,1.35,31.5,44.5,39.04,25.07
2017,7,23,19,0,0.0,24.0,1.1,31.0,24.0,19.83,9.14
2017,7,23,19,15,0.0,12.0,1.1,30.5,12.0,9.89,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2017,7,24,6,15,21.0,30.5,3.2,25.0,33.5,24.39,12.93
2017,7,24,6,30,42.0,57.0,3.4,25.0,63.0,43.63,30.87
2017,7,24,6,45,103.0,84.0,3.65,25.5,107.0,62.09,47.11
2017,7,24,7,0,164.0,111.0,3.9,26.0,151.0,80.67,63.17
2017,7,24,7,15,145.0,124.5,4.05,26.5,167.0,90.59,71.56
2017,7,24,7,30,126.0,138.0,4.2,27.0,183.0,100.03,79.25
2017,7,24,7,45,103.5,161.5,4.35,27.5,202.5,114.76,91.16
2017,7,24,8,0,81.0,185.0,4.5,28.0,222.0,134.04,106.59
2017,7,24,8,15,82.0,209.5,4.35,28.5,251.0,149.75,118.81
2017,7,24,8,30,83.0,234.0,4.2,29.0,280.0,165.04,130.5
2017,7,24,8,45,58.0,242.0,4.1,29.5,275.5,170.67,134.27
2017,7,24,9,0,33.0,250.0,4.0,30.0,271.0,182.3,135.52
2017,7,24,9,15,49.0,284.0,3.8,30.5,318.0,212.07,156.39
2017,7,24,9,30,65.0,318.0,3.6,31.0,365.0,244.57,179.35
2017,7,24,9,45,121.0,351.0,3.45,31.5,445.0,281.79,204.58
2017,7,24,10,0,177.0,384.0,3.3,32.0,525.0,334.65,241.79
2017,7,24,10,15,416.5,309.0,3.2,32.5,661.0,380.66,271.76
2017,7,24,10,30,656.0,234.0,3.1,33.0,797.0,459.8,328.12
2017,7,24,10,45,670.5,234.0,3.05,33.5,826.5,507.6,364.24
2017,7,24,11,0,685.0,234.0,3.0,34.0,856.0,555.59,399.55
2017,7,24,11,15,691.5,236.5,2.95,34.0,878.0,600.66,432.66
2017,7,24,11,30,698.0,239.0,2.9,34.0,900.0,644.73,464.26
2017,7,24,11,45,708.0,236.5,2.9,34.5,915.5,686.08,492.57
2017,7,24,12,0,718.0,234.0,2.9,35.0,931.0,726.21,519.41
2017,7,24,12,15,719.5,234.5,2.85,35.0,937.5,760.91,542.85
2017,7,24,12,30,721.0,235.0,2.8,35.0,944.0,793.51,564.52
2017,7,24,12,45,723.0,233.0,2.75,35.5,943.0,822.08,582.11
2017,7,24,13,0,725.0,231.0,2.7,36.0,942.0,848.05,597.75
2017,7,24,13,15,588.0,325.5,2.6,36.0,898.5,835.1,585.49
2017,7,24,13,30,451.0,420.0,2.5,36.0,855.0,813.61,567.84
2017,7,24,13,45,582.5,321.5,2.45,36.5,872.0,859.56,600.16
2017,7,24,14,0,714.0,223.0,2.4,37.0,889.0,903.84,630.32
2017,7,24,14,15,418.5,331.0,2.35,36.5,719.0,736.8,518.7
2017,7,24,14,30,123.0,439.0,2.3,36.0,549.0,539.67,382.62
2017,7,24,14,45,61.5,276.5,2.3,36.0,331.5,310.04,224.4
2017,7,24,15,0,0.0,114.0,2.3,36.0,114.0,95.76,66.86
2017,7,24,15,15,0.0,96.5,2.35,36.0,96.5,80.69,55.87
2017,7,24,15,30,0.0,79.0,2.4,36.0,79.0,65.86,44.77
2017,7,24,15,45,0.0,83.5,2.45,36.0,83.5,69.58,47.73
2017,7,24,16,0,0.0,88.0,2.5,36.0,88.0,73.29,50.7
2017,7,24,16,15,0.0,97.0,2.5,35.5,97.0,80.87,56.78
2017,7,24,16,30,0.0,106.0,2.5,35.0,106.0,88.78,63.16
2017,7,24,16,45,0.0,84.0,2.5,35.0,84.0,69.81,48.76
2017,7,24,17,0,0.0,62.0,2.5,35.0,62.0,51.4,34.65
2017,7,24,17,15,39.0,113.5,2.3,34.5,129.5,131.83,98.49
2017,7,24,17,30,78.0,165.0,2.1,34.0,197.0,214.34,162.73
2017,7,24,17,45,62.5,142.5,1.95,33.5,165.5,179.87,136.38
2017,7,24,18,0,47.0,120.0,1.8,33.0,134.0,146.52,110.67
2017,7,24,18,15,32.0,95.5,1.7,32.0,104.5,112.19,83.84
2017,7,24,18,30,17.0,71.0,1.6,31.0,75.0,78.83,57.2
2017,7,24,18,45,8.5,48.0,1.55,30.5,50.0,46.88,31.29
2017,7,24,19,0,0.0,25.0,1.5,30.0,25.0,20.75,9.8
2017,7,24,19,15,0.0,12.5,1.75,29.5,12.5,10.31,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.25,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.4,24.0,8.0,6.83,0.0
2017,7,25,6,15,48.5,32.5,3.6,24.5,39.0,25.46,13.55
2017,7,25,6,30,96.0,57.0,3.8,25.0,70.0,43.28,30.53
2017,7,25,6,45,183.0,76.0,4.0,25.5,115.5,56.71,42.55
2017,7,25,7,0,270.0,95.0,4.2,26.0,161.0,70.37,54.45
2017,7,25,7,15,135.0,97.5,4.2,26.5,130.5,74.04,57.57
2017,7,25,7,30,0.0,100.0,4.2,27.0,100.0,79.95,62.37
2017,7,25,7,45,123.5,139.5,4.25,28.0,195.5,102.06,80.41
2017,7,25,8,0,247.0,179.0,4.3,29.0,291.0,122.2,96.42
2017,7,25,8,15,417.0,164.0,4.25,29.5,381.0,108.31,84.42
2017,7,25,8,30,587.0,149.0,4.2,30.0,471.0,98.97,76.29
2017,7,25,8,45,422.0,214.5,4.2,30.5,457.5,133.59,103.97
2017,7,25,9,0,257.0,280.0,4.2,31.0,444.0,198.39,140.1
2017,7,25,9,15,472.5,223.5,4.1,31.5,553.5,209.37,136.36
2017,7,25,9,30,688.0,167.0,4.0,32.0,663.0,248.14,157.23
2017,7,25,9,45,415.0,274.5,3.95,32.5,579.0,296.24,205.31
2017,7,25,10,0,142.0,382.0,3.9,33.0,495.0,322.41,233.17
2017,7,25,10,15,153.0,402.0,3.85,33.5,529.0,354.98,256.67
2017,7,25,10,30,164.0,422.0,3.8,34.0,563.0,388.97,280.94
2017,7,25,10,45,465.5,300.5,3.8,34.5,719.5,458.54,330.27
2017,7,25,11,0,767.0,179.0,3.8,35.0,876.0,560.31,403.85
2017,7,25,11,15,773.0,181.0,3.8,35.0,898.0,606.92,438.46
2017,7,25,11,30,779.0,183.0,3.8,35.0,920.0,652.2,471.54
2017,7,25,11,45,795.5,174.5,3.8,35.5,937.0,694.87,501.32
2017,7,25,12,0,812.0,166.0,3.8,36.0,954.0,736.39,529.65
2017,7,25,12,15,813.0,166.5,3.8,36.0,960.5,772.16,554.41
2017,7,25,12,30,814.0,167.0,3.8,36.0,967.0,805.5,576.91
2017,7,25,12,45,560.0,324.0,3.85,36.5,873.5,767.87,545.86
2017,7,25,13,0,306.0,481.0,3.9,37.0,780.0,702.31,495.7
2017,7,25,13,15,557.0,323.5,3.9,37.0,861.5,807.28,572.38
2017,7,25,13,30,808.0,166.0,3.9,37.0,943.0,899.59,636.48
2017,7,25,13,45,804.5,164.0,3.9,37.0,925.5,911.44,643.9
2017,7,25,14,0,801.0,162.0,3.9,37.0,908.0,919.68,649.64
2017,7,25,14,15,528.0,297.0,3.9,37.0,783.0,808.02,574.03
2017,7,25,14,30,255.0,432.0,3.9,37.0,658.0,673.44,478.65
2017,7,25,14,45,478.5,313.5,3.9,37.0,719.0,787.17,562.09
2017,7,25,15,0,702.0,195.0,3.9,37.0,780.0,885.84,631.96
2017,7,25,15,15,688.5,191.0,3.9,36.5,742.5,865.82,620.71
2017,7,25,15,30,675.0,187.0,3.9,36.0,705.0,842.86,608.27
2017,7,25,15,45,513.5,237.0,3.95,36.0,617.5,732.23,532.99
2017,7,25,16,0,352.0,287.0,4.0,36.0,530.0,616.24,451.8
2017,7,25,16,15,469.5,228.0,3.95,35.5,526.5,665.16,491.1
2017,7,25,16,30,587.0,169.0,3.9,35.0,523.0,695.39,516.71
2017,7,25,16,45,552.5,163.5,3.9,35.0,472.0,636.44,476.4
2017,7,25,17,0,518.0,158.0,3.9,35.0,421.0,585.6,441.31
2017,7,25,17,15,478.5,148.0,3.75,34.5,369.5,526.86,400.3
2017,7,25,17,30,439.0,138.0,3.6,34.0,318.0,469.58,359.32
2017,7,25,17,45,380.5,127.0,3.5,34.0,266.5,401.1,308.07
2017,7,25,18,0,322.0,116.0,3.4,34.0,215.0,325.17,250.09
2017,7,25,18,15,256.0,99.0,3.2,33.5,167.5,256.67,196.58
2017,7,25,18,30,190.0,82.0,3.0,33.0,120.0,194.6,146.82
2017,7,25,18,45,116.0,59.0,2.9,32.5,80.0,120.11,87.07
2017,7,25,19,0,42.0,36.0,2.8,32.0,40.0,61.29,38.72
2017,7,25,19,15,21.0,18.0,3.0,31.5,20.0,27.62,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,6.0,5.5,2.95,24.5,5.5,0.0,0.0
2017,7,26,6,0,12.0,11.0,3.2,25.0,11.0,9.39,0.0
2017,7,26,6,15,100.0,31.0,3.4,25.0,43.5,24.13,12.27
2017,7,26,6,30,188.0,51.0,3.6,25.0,76.0,39.12,27.04
2017,7,26,6,45,297.0,62.0,3.8,25.5,123.5,46.67,34.04
2017,7,26,7,0,406.0,73.0,4.0,26.0,171.0,54.66,41.1
2017,7,26,7,15,466.5,82.0,4.1,26.5,222.5,62.4,47.7
2017,7,26,7,30,527.0,91.0,4.2,27.0,274.0,67.71,52.04
2017,7,26,7,45,586.5,93.0,4.35,28.0,330.0,67.64,51.61
2017,7,26,8,0,646.0,95.0,4.5,29.0,386.0,67.83,51.35
2017,7,26,8,15,676.0,100.0,4.55,29.5,438.5,69.76,52.64
2017,7,26,8,30,706.0,105.0,4.6,30.0,491.0,71.58,53.82
2017,7,26,8,45,736.0,106.0,4.65,31.0,543.0,77.71,58.4
2017,7,26,9,0,766.0,107.0,4.7,32.0,595.0,128.68,70.02
2017,7,26,9,15,782.5,110.0,4.7,32.5,641.5,183.52,103.78
2017,7,26,9,30,799.0,113.0,4.7,33.0,688.0,239.89,146.46
2017,7,26,9,45,815.5,113.5,4.75,33.5,731.0,301.78,196.47
2017,7,26,10,0,832.0,114.0,4.8,34.0,774.0,357.68,242.78
2017,7,26,10,15,841.0,116.0,4.75,34.0,810.0,412.37,288.4
2017,7,26,10,30,850.0,118.0,4.7,34.0,846.0,466.58,332.7
2017,7,26,10,45,859.0,118.0,4.7,34.5,876.0,518.62,373.61
2017,7,26,11,0,868.0,118.0,4.7,35.0,906.0,569.69,412.53
2017,7,26,11,15,872.5,119.0,4.7,35.5,928.0,617.63,448.03
2017,7,26,11,30,877.0,120.0,4.7,36.0,950.0,663.75,481.18
2017,7,26,11,45,866.0,131.0,4.7,36.5,960.5,704.89,509.82
2017,7,26,12,0,855.0,142.0,4.7,37.0,971.0,742.68,535.38
2017,7,26,12,15,856.0,142.0,4.65,37.0,977.5,777.97,559.62
2017,7,26,12,30,857.0,142.0,4.6,37.0,984.0,810.77,580.97
2017,7,26,12,45,856.0,142.5,4.6,37.0,982.0,839.74,599.9
2017,7,26,13,0,855.0,143.0,4.6,37.0,980.0,865.9,616.98
2017,7,26,13,15,852.5,142.5,4.55,37.0,970.0,886.86,630.49
2017,7,26,13,30,850.0,142.0,4.5,37.0,960.0,904.49,641.9
2017,7,26,13,45,845.0,142.0,4.5,37.5,942.0,916.78,648.81
2017,7,26,14,0,840.0,142.0,4.5,38.0,924.0,925.46,653.51
2017,7,26,14,15,834.0,140.5,4.5,38.0,899.0,928.21,655.88
2017,7,26,14,30,828.0,139.0,4.5,38.0,874.0,927.28,656.06
2017,7,26,14,45,839.0,125.0,4.5,38.0,846.5,926.63,656.56
2017,7,26,15,0,850.0,111.0,4.5,38.0,819.0,921.59,654.37
2017,7,26,15,15,840.0,109.0,4.5,37.5,780.5,905.15,646.29
2017,7,26,15,30,830.0,107.0,4.5,37.0,742.0,885.36,636.11
2017,7,26,15,45,818.5,103.5,4.5,37.0,698.5,859.42,620.58
2017,7,26,16,0,807.0,100.0,4.5,37.0,655.0,839.44,609.04
2017,7,26,16,15,789.5,97.0,4.5,36.5,606.5,802.74,587.46
2017,7,26,16,30,772.0,94.0,4.5,36.0,558.0,763.79,564.13
2017,7,26,16,45,750.5,89.5,4.5,36.0,507.0,717.96,534.55
2017,7,26,17,0,729.0,85.0,4.5,36.0,456.0,670.73,503.55
2017,7,26,17,15,698.0,81.0,4.4,35.5,402.5,616.13,467.45
2017,7,26,17,30,667.0,77.0,4.3,35.0,349.0,564.08,431.02
2017,7,26,17,45,625.5,70.5,4.25,34.5,295.5,500.53,384.83
2017,7,26,18,0,584.0,64.0,4.2,34.0,242.0,438.92,338.38
2017,7,26,18,15,519.0,57.0,3.9,33.5,191.0,366.47,281.55
2017,7,26,18,30,454.0,50.0,3.6,33.0,140.0,299.28,226.86
2017,7,26,18,45,352.0,39.0,3.35,32.5,95.5,217.56,159.9
2017,7,26,19,0,250.0,28.0,3.1,32.0,51.0,146.97,97.42
2017,7,26,19,15,125.0,14.0,3.1,31.5,25.5,51.6,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,2.3,23.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.4,24.0,12.0,9.39,0.0
2017,7,27,6,15,153.0,27.5,2.55,24.5,46.0,21.26,9.93
2017,7,27,6,30,269.0,44.0,2.7,25.0,80.0,33.77,22.55
2017,7,27,6,45,366.5,53.5,2.85,25.5,127.5,42.46,30.47
2017,7,27,7,0,464.0,63.0,3.0,26.0,175.0,49.13,36.39
2017,7,27,7,15,521.5,71.0,3.05,26.5,227.0,54.2,40.73
2017,7,27,7,30,579.0,79.0,3.1,27.0,279.0,59.13,44.78
2017,7,27,7,45,620.5,84.5,3.2,28.0,332.5,61.92,46.79
2017,7,27,8,0,662.0,90.0,3.3,29.0,386.0,64.62,48.67
2017,7,27,8,15,690.5,94.5,3.25,29.5,438.5,66.37,49.82
2017,7,27,8,30,719.0,99.0,3.2,30.0,491.0,74.52,56.23
2017,7,27,8,45,740.5,103.0,3.2,31.0,541.5,75.78,56.8
2017,7,27,9,0,762.0,107.0,3.2,32.0,592.0,128.79,70.06
2017,7,27,9,15,778.5,110.0,3.1,32.5,638.5,183.47,103.66
2017,7,27,9,30,795.0,113.0,3.0,33.0,685.0,239.67,146.01
2017,7,27,9,45,808.5,115.0,2.95,33.5,727.0,295.65,191.36
2017,7,27,10,0,822.0,117.0,2.9,34.0,769.0,357.25,241.35
2017,7,27,10,15,831.5,119.0,2.85,34.5,804.5,411.67,285.52
2017,7,27,10,30,841.0,121.0,2.8,35.0,840.0,465.68,328.19
2017,7,27,10,45,849.0,122.0,2.8,35.5,870.0,517.59,368.11
2017,7,27,11,0,857.0,123.0,2.8,36.0,900.0,568.45,405.96
2017,7,27,11,15,862.0,124.0,2.8,36.5,922.0,616.27,440.48
2017,7,27,11,30,867.0,125.0,2.8,37.0,944.0,662.33,472.72
2017,7,27,11,45,881.5,117.5,2.8,37.5,961.5,706.41,502.89
2017,7,27,12,0,896.0,110.0,2.8,38.0,979.0,748.91,531.26
2017,7,27,12,15,897.5,110.5,2.85,38.0,985.5,786.19,555.45
2017,7,27,12,30,899.0,111.0,2.9,38.0,992.0,820.82,577.69
2017,7,27,12,45,899.0,110.5,3.0,38.5,990.5,850.6,595.83
2017,7,27,13,0,899.0,110.0,3.1,39.0,989.0,877.35,612.0
2017,7,27,13,15,897.0,109.5,3.2,39.0,979.0,899.1,626.34
2017,7,27,13,30,895.0,109.0,3.3,39.0,969.0,917.35,638.59
2017,7,27,13,45,891.5,108.0,3.4,39.0,951.0,930.12,647.51
2017,7,27,14,0,888.0,107.0,3.5,39.0,933.0,939.13,654.22
2017,7,27,14,15,882.5,106.0,3.55,39.0,908.0,942.46,657.21
2017,7,27,14,30,877.0,105.0,3.6,39.0,883.0,941.99,657.98
2017,7,27,14,45,864.0,106.5,3.7,39.0,849.5,933.24,653.95
2017,7,27,15,0,851.0,108.0,3.8,39.0,816.0,920.95,647.8
2017,7,27,15,15,841.0,106.0,3.85,38.5,777.5,904.42,640.1
2017,7,27,15,30,831.0,104.0,3.9,38.0,739.0,884.53,630.27
2017,7,27,15,45,816.5,102.0,4.0,38.0,695.0,857.4,614.61
2017,7,27,16,0,802.0,100.0,4.1,38.0,651.0,836.43,602.98
2017,7,27,16,15,784.5,97.0,4.1,37.5,602.5,799.8,581.64
2017,7,27,16,30,767.0,94.0,4.1,37.0,554.0,760.93,558.57
2017,7,27,16,45,742.5,90.5,4.15,37.0,502.5,713.95,528.59
2017,7,27,17,0,718.0,87.0,4.2,37.0,451.0,665.79,497.3
2017,7,27,17,15,686.5,82.5,4.15,36.5,397.5,610.58,461.07
2017,7,27,17,30,655.0,78.0,4.1,36.0,344.0,558.15,424.58
2017,7,27,17,45,610.5,72.5,4.1,35.5,291.0,494.34,378.44
2017,7,27,18,0,566.0,67.0,4.1,35.0,238.0,432.74,332.21
2017,7,27,18,15,500.0,59.0,3.85,34.5,187.0,359.29,274.92
2017,7,27,18,30,434.0,51.0,3.6,34.0,136.0,291.28,219.88
2017,7,27,18,45,331.0,40.0,3.4,33.5,92.5,210.04,153.61
2017,7,27,19,0,228.0,29.0,3.2,33.0,49.0,140.04,91.55
2017,7,27,19,15,114.0,14.5,3.2,32.5,24.5,48.63,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.8,23.5,6.0,0.0,0.0
2017,7,28,6,0,49.0,11.0,3.0,24.0,12.0,9.39,0.0
2017,7,28,6,15,176.0,26.5,3.2,24.5,46.5,20.56,9.15
2017,7,28,6,30,303.0,42.0,3.4,25.0,81.0,32.42,21.39
2017,7,28,6,45,403.0,50.5,3.6,26.0,130.0,40.18,28.45
2017,7,28,7,0,503.0,59.0,3.8,27.0,179.0,46.21,33.75
2017,7,28,7,15,560.5,66.5,3.85,28.0,232.5,51.08,37.82
2017,7,28,7,30,618.0,74.0,3.9,29.0,286.0,55.83,41.62
2017,7,28,7,45,664.0,77.5,4.0,30.0,342.0,57.46,42.68
2017,7,28,8,0,710.0,81.0,4.1,31.0,398.0,64.53,48.19
2017,7,28,8,15,738.0,85.0,4.05,31.5,452.0,66.44,49.46
2017,7,28,8,30,766.0,89.0,4.0,32.0,506.0,68.27,50.65
2017,7,28,8,45,790.5,90.5,3.95,32.5,558.0,68.26,50.33
2017,7,28,9,0,815.0,92.0,3.9,33.0,610.0,123.24,63.73
2017,7,28,9,15,830.5,94.5,3.8,33.5,657.5,188.72,105.21
2017,7,28,9,30,846.0,97.0,3.7,34.0,705.0,246.7,148.96
2017,7,28,9,45,860.0,98.0,3.65,35.0,748.0,304.21,195.29
2017,7,28,10,0,874.0,99.0,3.6,36.0,791.0,362.24,242.47
2017,7,28,10,15,882.5,100.5,3.55,36.5,827.5,418.79,288.44
2017,7,28,10,30,891.0,102.0,3.5,37.0,864.0,474.75,332.7
2017,7,28,10,45,899.5,102.5,3.45,37.5,894.5,529.11,374.37
2017,7,28,11,0,908.0,103.0,3.4,38.0,925.0,582.38,413.82
2017,7,28,11,15,912.0,104.0,3.35,38.0,947.0,632.01,450.39
2017,7,28,11,30,916.0,105.0,3.3,38.0,969.0,679.66,484.57
2017,7,28,11,45,905.5,115.0,3.25,38.5,980.0,722.28,513.2
2017,7,28,12,0,895.0,125.0,3.2,39.0,991.0,761.47,538.69
2017,7,28,12,15,896.0,125.0,3.15,39.0,997.5,798.18,562.32
2017,7,28,12,30,897.0,125.0,3.1,39.0,1004.0,832.21,583.6
2017,7,28,12,45,896.5,125.0,3.1,39.5,1002.0,862.22,601.21
2017,7,28,13,0,896.0,125.0,3.1,40.0,1000.0,889.22,616.84
2017,7,28,13,15,893.5,124.5,3.05,40.0,990.0,910.8,630.03
2017,7,28,13,30,891.0,124.0,3.0,40.0,980.0,928.87,641.1
2017,7,28,13,45,887.0,123.0,2.95,40.0,961.5,941.46,648.84
2017,7,28,14,0,883.0,122.0,2.9,40.0,943.0,950.27,654.36
2017,7,28,14,15,877.0,121.0,2.9,40.0,917.5,953.41,656.89
2017,7,28,14,30,871.0,120.0,2.9,40.0,892.0,952.73,657.24
2017,7,28,14,45,862.0,118.5,2.9,40.0,858.5,944.97,653.36
2017,7,28,15,0,853.0,117.0,2.9,40.0,825.0,933.54,647.38
2017,7,28,15,15,842.5,115.0,2.85,39.5,786.0,916.65,639.11
2017,7,28,15,30,832.0,113.0,2.8,39.0,747.0,896.4,628.79
2017,7,28,15,45,818.5,110.0,2.8,39.0,702.5,879.0,619.37
2017,7,28,16,0,805.0,107.0,2.8,39.0,658.0,848.43,601.52
2017,7,28,16,15,786.5,104.0,2.8,38.5,609.0,810.84,580.31
2017,7,28,16,30,768.0,101.0,2.8,38.0,560.0,771.02,557.36
2017,7,28,16,45,744.0,96.5,2.8,38.0,508.0,723.19,527.49
2017,7,28,17,0,720.0,92.0,2.8,38.0,456.0,674.1,496.28
2017,7,28,17,15,687.5,87.0,2.6,37.5,401.5,620.35,461.27
2017,7,28,17,30,655.0,82.0,2.4,37.0,347.0,563.98,422.4
2017,7,28,17,45,609.0,76.0,2.25,36.5,293.0,498.47,375.81
2017,7,28,18,0,563.0,70.0,2.1,36.0,239.0,435.28,329.23
2017,7,28,18,15,494.5,61.5,1.85,35.0,187.5,359.87,272.11
2017,7,28,18,30,426.0,53.0,1.6,34.0,136.0,290.11,217.07
2017,7,28,18,45,320.0,41.0,1.4,33.0,92.0,206.76,150.36
2017,7,28,19,0,214.0,29.0,1.2,32.0,48.0,133.3,86.02
2017,7,28,19,15,107.0,14.5,1.2,31.5,24.0,46.49,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.0,3.0,24.0,5.5,0.0,0.0
2017,7,29,6,0,32.0,10.0,3.2,24.0,11.0,8.54,0.0
2017,7,29,6,15,151.5,26.5,3.35,24.5,45.0,20.51,8.8
2017,7,29,6,30,271.0,43.0,3.5,25.0,79.0,33.05,21.88
2017,7,29,6,45,369.0,53.5,3.7,26.0,127.0,42.61,30.48
2017,7,29,7,0,467.0,64.0,3.9,27.0,175.0,50.09,37.03
2017,7,29,7,15,526.5,72.0,3.85,28.0,228.0,55.14,41.26
2017,7,29,7,30,586.0,80.0,3.8,29.0,281.0,60.07,45.18
2017,7,29,7,45,632.5,85.0,3.75,30.0,336.5,62.52,46.9
2017,7,29,8,0,679.0,90.0,3.7,31.0,392.0,64.94,48.53
2017,7,29,8,15,708.0,94.5,3.45,32.0,445.5,66.72,49.58
2017,7,29,8,30,737.0,99.0,3.2,33.0,499.0,74.91,55.83
2017,7,29,8,45,761.0,102.0,2.95,34.0,550.5,75.59,55.92
2017,7,29,9,0,785.0,105.0,2.7,35.0,602.0,130.24,69.28
2017,7,29,9,15,801.0,108.0,2.35,35.5,649.5,186.44,103.5
2017,7,29,9,30,817.0,111.0,2.0,36.0,697.0,244.09,146.25
2017,7,29,9,45,830.0,113.0,1.7,36.5,739.5,307.38,195.86
2017,7,29,10,0,843.0,115.0,1.4,37.0,782.0,364.3,240.89
2017,7,29,10,15,852.0,117.0,1.2,37.5,818.0,419.89,284.09
2017,7,29,10,30,861.0,119.0,1.0,38.0,854.0,474.98,325.15
2017,7,29,10,45,867.5,121.0,0.8,38.5,883.5,528.11,362.81
2017,7,29,11,0,874.0,123.0,0.6,39.0,913.0,580.01,397.5
2017,7,29,11,15,878.5,124.0,0.7,39.5,935.0,628.52,431.13
2017,7,29,11,30,883.0,125.0,0.8,40.0,957.0,675.19,462.62
2017,7,29,11,45,884.0,127.0,0.9,40.5,971.0,718.19,490.96
2017,7,29,12,0,885.0,129.0,1.0,41.0,985.0,758.75,517.12
2017,7,29,12,15,886.0,129.0,1.15,41.0,991.5,795.19,541.1
2017,7,29,12,30,887.0,129.0,1.3,41.0,998.0,828.98,562.94
2017,7,29,12,45,885.0,130.0,1.5,41.0,995.5,858.35,582.65
2017,7,29,13,0,883.0,131.0,1.7,41.0,993.0,884.71,600.54
2017,7,29,13,15,880.5,130.5,1.85,41.0,982.5,906.12,614.97
2017,7,29,13,30,878.0,130.0,2.0,41.0,972.0,924.06,627.41
2017,7,29,13,45,871.0,131.0,2.15,41.5,953.0,935.61,634.73
2017,7,29,14,0,864.0,132.0,2.3,42.0,934.0,943.44,639.9
2017,7,29,14,15,858.0,130.5,2.4,41.5,908.5,946.14,644.37
2017,7,29,14,30,852.0,129.0,2.5,41.0,883.0,945.08,646.71
2017,7,29,14,45,694.5,214.5,2.7,41.0,814.0,904.44,624.13
2017,7,29,15,0,537.0,300.0,2.9,41.0,745.0,835.07,579.48
2017,7,29,15,15,672.0,211.5,2.95,41.0,741.5,876.92,611.57
2017,7,29,15,30,807.0,123.0,3.0,41.0,738.0,896.1,624.99
2017,7,29,15,45,634.5,184.5,3.15,41.0,650.0,799.62,565.43
2017,7,29,16,0,462.0,246.0,3.3,41.0,562.0,691.58,493.24
2017,7,29,16,15,598.0,178.5,3.35,40.5,555.5,735.36,528.77
2017,7,29,16,30,734.0,111.0,3.4,40.0,549.0,755.13,545.54
2017,7,29,16,45,705.5,107.5,3.45,39.5,496.5,709.57,517.89
2017,7,29,17,0,677.0,104.0,3.5,39.0,444.0,659.51,486.9
2017,7,29,17,15,642.0,98.0,3.4,38.5,390.5,601.42,448.31
2017,7,29,17,30,607.0,92.0,3.3,38.0,337.0,543.85,408.6
2017,7,29,17,45,556.5,85.0,3.25,38.0,283.0,476.18,359.48
2017,7,29,18,0,506.0,78.0,3.2,38.0,229.0,411.28,310.84
2017,7,29,18,15,435.5,68.0,2.85,37.0,178.5,335.64,253.3
2017,7,29,18,30,365.0,58.0,2.5,36.0,128.0,262.48,195.76
2017,7,29,18,45,262.0,44.0,2.15,35.0,85.5,182.68,131.92
2017,7,29,19,0,159.0,30.0,1.8,34.0,43.0,114.68,72.23
2017,7,29,19,15,79.5,15.0,1.85,33.5,21.5,38.2,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,31.5,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.75,26.0,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,0.8,26.0,8.0,6.83,0.0
2017,7,30,6,15,104.5,27.0,0.85,26.5,39.5,21.19,8.83
2017,7,30,6,30,194.0,46.0,0.9,27.0,71.0,35.01,23.28
2017,7,30,6,45,276.0,61.0,1.0,27.5,116.0,45.91,33.05
2017,7,30,7,0,358.0,76.0,1.1,28.0,161.0,56.55,42.3
2017,7,30,7,15,418.0,87.5,1.15,28.5,211.5,64.3,48.86
2017,7,30,7,30,478.0,99.0,1.2,29.0,262.0,71.83,55.0
2017,7,30,7,45,522.0,107.0,1.25,30.0,314.5,77.68,59.46
2017,7,30,8,0,566.0,115.0,1.3,31.0,367.0,81.36,62.01
2017,7,30,8,15,598.0,122.0,1.25,31.5,418.5,83.98,63.76
2017,7,30,8,30,630.0,129.0,1.2,32.0,470.0,86.42,65.35
2017,7,30,8,45,652.0,135.5,1.2,33.0,519.5,88.59,66.56
2017,7,30,9,0,674.0,142.0,1.2,34.0,569.0,139.62,79.93
2017,7,30,9,15,692.5,146.5,1.2,34.5,615.0,191.43,111.6
2017,7,30,9,30,711.0,151.0,1.2,35.0,661.0,245.17,151.09
2017,7,30,9,45,722.0,156.5,1.25,35.5,701.5,299.31,193.68
2017,7,30,10,0,733.0,162.0,1.3,36.0,742.0,354.04,237.06
2017,7,30,10,15,744.0,165.0,1.35,36.0,777.0,411.11,281.93
2017,7,30,10,30,755.0,168.0,1.4,36.0,812.0,463.5,322.59
2017,7,30,10,45,762.5,171.0,1.5,36.5,841.0,513.99,360.38
2017,7,30,11,0,770.0,174.0,1.6,37.0,870.0,563.71,396.49
2017,7,30,11,15,775.5,175.5,1.7,37.0,892.0,610.1,430.24
2017,7,30,11,30,781.0,177.0,1.8,37.0,914.0,655.09,462.29
2017,7,30,11,45,788.0,176.0,1.9,37.5,929.0,697.54,491.06
2017,7,30,12,0,795.0,175.0,2.0,38.0,944.0,738.3,518.09
2017,7,30,12,15,796.5,175.0,2.15,38.0,950.0,773.81,542.65
2017,7,30,12,30,798.0,175.0,2.3,38.0,956.0,806.93,565.26
2017,7,30,12,45,588.0,306.0,2.45,38.5,880.5,779.79,543.37
2017,7,30,13,0,378.0,437.0,2.6,39.0,805.0,730.78,507.05
2017,7,30,13,15,420.0,426.5,2.75,39.0,832.0,782.59,542.47
2017,7,30,13,30,462.0,416.0,2.9,39.0,859.0,827.77,572.95
2017,7,30,13,45,610.0,302.0,3.05,39.0,875.0,875.42,608.72
2017,7,30,14,0,758.0,188.0,3.2,39.0,891.0,911.86,635.72
2017,7,30,14,15,750.5,186.0,3.35,38.5,866.0,912.68,638.87
2017,7,30,14,30,743.0,184.0,3.5,38.0,841.0,909.94,640.12
2017,7,30,14,45,678.5,214.5,3.7,38.0,797.5,890.8,629.87
2017,7,30,15,0,614.0,245.0,3.9,38.0,754.0,859.57,610.38
2017,7,30,15,15,492.5,284.5,4.0,38.0,680.5,777.57,555.61
2017,7,30,15,30,371.0,324.0,4.1,38.0,607.0,684.91,492.78
2017,7,30,15,45,456.5,273.0,4.25,38.0,599.5,723.15,522.8
2017,7,30,16,0,542.0,222.0,4.4,38.0,592.0,738.61,537.18
2017,7,30,16,15,518.5,213.0,4.4,37.5,545.5,696.94,510.88
2017,7,30,16,30,495.0,204.0,4.4,37.0,499.0,654.22,483.66
2017,7,30,16,45,467.0,192.5,4.45,36.5,450.0,604.55,451.08
2017,7,30,17,0,439.0,181.0,4.5,36.0,401.0,554.83,417.7
2017,7,30,17,15,402.0,167.5,4.4,35.5,350.5,496.79,377.08
2017,7,30,17,30,365.0,154.0,4.3,35.0,300.0,426.64,326.67
2017,7,30,17,45,322.5,136.0,4.2,35.0,250.5,364.92,280.34
2017,7,30,18,0,280.0,118.0,4.1,35.0,201.0,306.27,235.12
2017,7,30,18,15,225.0,97.0,3.9,34.5,154.5,240.64,183.72
2017,7,30,18,30,170.0,76.0,3.7,34.0,108.0,180.08,135.09
2017,7,30,18,45,113.5,51.5,3.5,33.5,70.0,119.26,85.71
2017,7,30,19,0,57.0,27.0,3.3,33.0,32.0,55.02,31.82
2017,7,30,19,15,28.5,13.5,3.25,32.5,16.0,20.65,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.0,2.5,24.5,1.0,0.0,0.0
2017,7,31,6,0,0.0,2.0,2.6,25.0,2.0,1.71,0.0
2017,7,31,6,15,0.0,14.0,2.65,25.0,14.0,11.53,2.04
2017,7,31,6,30,0.0,26.0,2.7,25.0,26.0,21.46,12.2
2017,7,31,6,45,0.0,44.0,2.75,25.5,44.0,36.16,25.07
2017,7,31,7,0,0.0,62.0,2.8,26.0,62.0,50.33,37.39
2017,7,31,7,15,0.0,82.0,2.65,26.5,82.0,65.81,50.58
2017,7,31,7,30,0.0,102.0,2.5,27.0,102.0,81.12,63.36
2017,7,31,7,45,40.0,141.0,2.4,28.0,158.5,105.54,83.27
2017,7,31,8,0,80.0,180.0,2.3,29.0,215.0,130.76,103.33
2017,7,31,8,15,221.0,192.5,2.15,29.5,308.0,129.13,101.33
2017,7,31,8,30,362.0,205.0,2.0,30.0,401.0,137.52,107.5
2017,7,31,8,45,429.0,206.5,1.95,31.0,461.5,130.14,100.71
2017,7,31,9,0,496.0,208.0,1.9,32.0,522.0,169.27,108.99
2017,7,31,9,15,517.5,220.0,2.05,32.5,570.0,216.51,138.77
2017,7,31,9,30,539.0,232.0,2.2,33.0,618.0,266.33,175.22
2017,7,31,9,45,519.0,258.5,2.35,33.5,648.5,317.04,215.61
2017,7,31,10,0,499.0,285.0,2.5,34.0,679.0,365.4,254.11
2017,7,31,10,15,477.0,310.0,2.65,34.5,701.0,409.57,288.78
2017,7,31,10,30,455.0,335.0,2.8,35.0,723.0,451.05,320.46
2017,7,31,10,45,620.5,250.5,3.0,35.5,799.0,502.08,358.09
2017,7,31,11,0,786.0,166.0,3.2,36.0,875.0,567.63,406.48
2017,7,31,11,15,629.5,282.0,3.35,36.0,859.5,606.1,433.65
2017,7,31,11,30,473.0,398.0,3.5,36.0,844.0,632.38,450.78
2017,7,31,11,45,478.0,406.5,3.65,36.5,863.0,671.93,477.64
2017,7,31,12,0,483.0,415.0,3.8,37.0,882.0,710.85,503.52
2017,7,31,12,15,489.5,417.0,3.9,37.0,892.5,744.99,526.93
2017,7,31,12,30,496.0,419.0,4.0,37.0,903.0,778.05,549.42
2017,7,31,12,45,664.0,287.0,4.1,37.5,934.5,829.34,587.18
2017,7,31,13,0,832.0,155.0,4.2,38.0,966.0,863.76,611.6
2017,7,31,13,15,830.0,154.5,4.25,38.0,956.0,884.91,625.48
2017,7,31,13,30,828.0,154.0,4.3,38.0,946.0,902.8,637.42
2017,7,31,13,45,619.5,274.5,4.35,38.0,861.0,861.46,609.07
2017,7,31,14,0,411.0,395.0,4.4,38.0,776.0,788.62,556.76
2017,7,31,14,15,614.0,268.5,4.4,38.0,819.5,873.11,618.89
2017,7,31,14,30,817.0,142.0,4.4,38.0,863.0,940.33,664.51
2017,7,31,14,45,813.0,137.0,4.45,38.0,832.0,933.84,661.09
2017,7,31,15,0,809.0,132.0,4.5,38.0,801.0,923.65,655.87
2017,7,31,15,15,798.0,129.5,4.45,37.5,762.5,905.96,646.81
2017,7,31,15,30,787.0,127.0,4.4,37.0,724.0,884.98,635.67
2017,7,31,15,45,777.0,121.5,4.4,37.0,681.0,858.52,619.84
2017,7,31,16,0,767.0,116.0,4.4,37.0,638.0,829.05,602.0
2017,7,31,16,15,748.0,112.5,4.3,36.5,590.0,791.21,579.29
2017,7,31,16,30,729.0,109.0,4.2,36.0,542.0,751.27,554.92
2017,7,31,16,45,707.0,103.0,4.15,35.5,491.0,707.88,527.95
2017,7,31,17,0,685.0,97.0,4.1,35.0,440.0,659.66,497.08
2017,7,31,17,15,651.5,91.5,4.0,34.5,386.5,602.8,458.81
2017,7,31,17,30,618.0,86.0,3.9,34.0,333.0,546.35,418.97
2017,7,31,17,45,574.0,78.5,3.8,34.0,280.0,481.66,370.89
2017,7,31,18,0,530.0,71.0,3.7,34.0,227.0,419.23,322.96
2017,7,31,18,15,462.0,62.0,3.3,33.0,177.0,344.8,265.04
2017,7,31,18,30,394.0,53.0,2.9,32.0,127.0,276.04,209.45
2017,7,31,18,45,294.5,39.5,2.55,31.5,84.5,195.37,143.09
2017,7,31,19,0,195.0,26.0,2.2,31.0,42.0,122.23,75.38
2017,7,31,19,15,97.5,13.0,2.15,30.5,21.0,42.39,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
