Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,6,15,90.5,21.5,1.75,25.5,32.5,17.12,5.36
2017,8,1,6,30,181.0,43.0,1.8,26.0,65.0,32.76,21.42
2017,8,1,6,45,248.0,60.0,1.85,26.5,107.5,45.08,32.45
2017,8,1,7,0,315.0,77.0,1.9,27.0,150.0,57.03,42.87
2017,8,1,7,15,370.0,89.0,1.75,27.5,197.0,65.0,49.67
2017,8,1,7,30,425.0,101.0,1.6,28.0,244.0,72.73,56.02
2017,8,1,7,45,512.0,103.5,1.45,29.0,307.0,75.06,57.56
2017,8,1,8,0,599.0,106.0,1.3,30.0,370.0,75.4,57.37
2017,8,1,8,15,630.0,112.0,1.25,30.5,422.0,77.63,58.85
2017,8,1,8,30,661.0,118.0,1.2,31.0,474.0,79.71,60.18
2017,8,1,8,45,685.0,123.0,1.15,31.5,524.5,82.24,61.86
2017,8,1,9,0,709.0,128.0,1.1,32.0,575.0,134.58,75.38
2017,8,1,9,15,727.0,132.0,1.1,32.5,621.0,188.19,108.67
2017,8,1,9,30,745.0,136.0,1.1,33.0,667.0,249.49,154.3
2017,8,1,9,45,759.5,138.5,1.15,33.5,709.0,303.68,197.35
2017,8,1,10,0,774.0,141.0,1.2,34.0,751.0,358.74,241.49
2017,8,1,10,15,784.0,144.0,1.3,34.5,786.5,413.07,284.64
2017,8,1,10,30,794.0,147.0,1.4,35.0,822.0,467.26,326.56
2017,8,1,10,45,800.5,150.0,1.55,35.5,851.0,519.34,365.99
2017,8,1,11,0,807.0,153.0,1.7,36.0,880.0,570.45,403.55
2017,8,1,11,15,812.5,154.5,1.8,36.0,902.0,618.59,438.73
2017,8,1,11,30,818.0,156.0,1.9,36.0,924.0,665.21,472.07
2017,8,1,11,45,795.5,175.0,2.05,36.5,932.5,704.89,498.94
2017,8,1,12,0,773.0,194.0,2.2,37.0,941.0,740.58,522.56
2017,8,1,12,15,774.5,194.5,2.3,37.0,947.0,776.04,546.87
2017,8,1,12,30,776.0,195.0,2.4,37.0,953.0,809.21,569.41
2017,8,1,12,45,776.0,194.5,2.5,37.5,951.5,837.84,587.26
2017,8,1,13,0,776.0,194.0,2.6,38.0,950.0,863.72,602.97
2017,8,1,13,15,609.5,304.0,2.6,38.0,894.5,845.12,587.97
2017,8,1,13,30,443.0,414.0,2.6,38.0,839.0,811.51,562.63
2017,8,1,13,45,483.5,391.5,2.65,38.0,846.5,843.07,584.77
2017,8,1,14,0,524.0,369.0,2.7,38.0,854.0,872.42,605.03
2017,8,1,14,15,636.0,277.0,2.7,37.5,849.5,903.25,629.83
2017,8,1,14,30,748.0,185.0,2.7,37.0,845.0,918.79,643.34
2017,8,1,14,45,585.0,259.0,2.75,37.0,763.5,847.9,597.39
2017,8,1,15,0,422.0,333.0,2.8,37.0,682.0,762.4,539.62
2017,8,1,15,15,343.0,341.0,2.8,37.0,616.0,679.9,485.36
2017,8,1,15,30,264.0,349.0,2.8,37.0,550.0,614.14,440.79
2017,8,1,15,45,352.0,301.0,2.8,37.0,551.0,642.32,463.9
2017,8,1,16,0,440.0,253.0,2.8,37.0,552.0,682.52,494.14
2017,8,1,16,15,350.0,253.5,2.8,36.5,480.0,578.97,424.08
2017,8,1,16,30,260.0,254.0,2.8,36.0,408.0,496.98,367.36
2017,8,1,16,45,370.0,206.0,2.8,35.5,402.5,526.4,393.25
2017,8,1,17,0,480.0,158.0,2.8,35.0,397.0,563.33,423.31
2017,8,1,17,15,431.0,152.0,2.75,34.5,347.0,502.94,380.81
2017,8,1,17,30,382.0,146.0,2.7,34.0,297.0,444.87,339.33
2017,8,1,17,45,334.0,130.0,2.65,34.0,247.5,366.63,281.38
2017,8,1,18,0,286.0,114.0,2.6,34.0,198.0,306.33,235.15
2017,8,1,18,15,232.5,93.5,2.4,33.5,152.0,241.59,184.51
2017,8,1,18,30,179.0,73.0,2.2,33.0,106.0,181.77,136.44
2017,8,1,18,45,116.0,49.5,2.0,32.5,68.0,118.75,85.25
2017,8,1,19,0,53.0,26.0,1.8,32.0,30.0,52.36,28.72
2017,8,1,19,15,26.5,13.0,1.8,31.5,15.0,19.62,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.35,25.0,7.5,6.16,0.0
2017,8,2,6,30,0.0,15.0,1.5,25.0,15.0,12.34,4.59
2017,8,2,6,45,0.0,26.0,1.65,25.5,26.0,21.43,12.58
2017,8,2,7,0,0.0,37.0,1.8,26.0,37.0,30.55,20.54
2017,8,2,7,15,0.0,49.0,1.85,26.5,49.0,40.53,29.1
2017,8,2,7,30,0.0,61.0,1.9,27.0,61.0,50.53,37.51
2017,8,2,7,45,14.0,112.0,1.95,27.5,118.0,89.43,70.02
2017,8,2,8,0,28.0,163.0,2.0,28.0,175.0,120.18,95.05
2017,8,2,8,15,17.0,166.5,2.0,28.0,174.5,129.38,102.18
2017,8,2,8,30,6.0,170.0,2.0,28.0,174.0,132.92,104.66
2017,8,2,8,45,6.0,178.5,2.0,28.5,182.5,139.87,109.7
2017,8,2,9,0,6.0,187.0,2.0,29.0,191.0,148.19,110.5
2017,8,2,9,15,3.0,167.5,2.05,29.0,170.0,135.4,100.39
2017,8,2,9,30,0.0,148.0,2.1,29.0,149.0,120.93,89.12
2017,8,2,9,45,29.5,248.0,2.15,29.5,272.0,198.61,146.9
2017,8,2,10,0,59.0,348.0,2.2,30.0,395.0,282.19,207.71
2017,8,2,10,15,40.0,326.5,2.2,30.0,359.0,268.2,197.55
2017,8,2,10,30,21.0,305.0,2.2,30.0,323.0,254.99,188.01
2017,8,2,10,45,22.5,322.0,2.2,30.5,342.0,271.93,199.94
2017,8,2,11,0,24.0,339.0,2.2,31.0,361.0,289.18,211.91
2017,8,2,11,15,21.5,331.5,2.15,31.0,352.0,284.82,208.53
2017,8,2,11,30,19.0,324.0,2.1,31.0,343.0,279.85,204.77
2017,8,2,11,45,58.0,401.0,2.1,31.5,457.5,374.11,272.49
2017,8,2,12,0,97.0,478.0,2.1,32.0,572.0,473.41,341.46
2017,8,2,12,15,61.0,426.0,2.05,32.0,485.5,410.65,296.72
2017,8,2,12,30,25.0,374.0,2.0,32.0,399.0,343.02,248.51
2017,8,2,12,45,15.5,267.5,2.0,32.5,283.0,239.22,173.76
2017,8,2,13,0,6.0,161.0,2.0,33.0,167.0,141.06,101.36
2017,8,2,13,15,16.5,267.5,1.95,33.0,284.0,242.36,176.42
2017,8,2,13,30,27.0,374.0,1.9,33.0,401.0,360.25,260.68
2017,8,2,13,45,100.0,420.0,1.85,33.0,514.0,474.78,342.24
2017,8,2,14,0,173.0,466.0,1.8,33.0,627.0,608.21,433.65
2017,8,2,14,15,101.0,406.0,1.75,33.0,499.0,471.02,338.76
2017,8,2,14,30,29.0,346.0,1.7,33.0,371.0,347.03,251.18
2017,8,2,14,45,44.0,357.0,1.65,33.0,394.0,374.76,272.13
2017,8,2,15,0,59.0,368.0,1.6,33.0,417.0,402.85,292.55
2017,8,2,15,15,93.0,363.0,1.55,32.5,436.0,432.52,315.39
2017,8,2,15,30,127.0,358.0,1.5,32.0,455.0,479.4,350.0
2017,8,2,15,45,152.0,335.5,1.45,32.0,444.0,479.85,351.55
2017,8,2,16,0,177.0,313.0,1.4,32.0,433.0,478.39,352.09
2017,8,2,16,15,88.5,212.0,1.3,31.5,272.0,291.95,218.31
2017,8,2,16,30,0.0,111.0,1.2,31.0,111.0,93.3,67.41
2017,8,2,16,45,31.5,156.5,1.2,31.0,172.0,171.18,129.15
2017,8,2,17,0,63.0,202.0,1.2,31.0,233.0,245.92,186.79
2017,8,2,17,15,54.5,179.0,1.1,30.5,203.5,215.58,164.17
2017,8,2,17,30,46.0,156.0,1.0,30.0,174.0,185.64,141.84
2017,8,2,17,45,37.0,132.0,0.95,29.5,145.0,154.66,118.22
2017,8,2,18,0,28.0,108.0,0.9,29.0,116.0,124.17,94.41
2017,8,2,18,15,16.0,84.5,0.85,28.5,89.0,86.16,64.0
2017,8,2,18,30,4.0,61.0,0.8,28.0,62.0,57.47,40.6
2017,8,2,18,45,2.0,39.0,0.8,28.0,39.5,35.49,22.34
2017,8,2,19,0,0.0,17.0,0.8,28.0,17.0,14.02,3.61
2017,8,2,19,15,0.0,8.5,0.85,27.5,8.5,7.26,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,76.5,22.5,1.3,23.0,31.5,17.79,4.89
2017,8,3,6,30,153.0,45.0,1.4,23.0,63.0,34.63,23.2
2017,8,3,6,45,245.5,61.0,1.55,23.5,108.5,45.84,33.5
2017,8,3,7,0,338.0,77.0,1.7,24.0,154.0,57.24,43.6
2017,8,3,7,15,187.5,100.5,1.8,24.5,145.0,73.6,57.64
2017,8,3,7,30,37.0,124.0,1.9,25.0,136.0,93.14,74.05
2017,8,3,7,45,22.5,135.0,2.05,25.5,143.0,105.19,83.81
2017,8,3,8,0,8.0,146.0,2.2,26.0,150.0,114.0,90.7
2017,8,3,8,15,4.0,108.5,2.3,26.5,110.5,88.42,68.9
2017,8,3,8,30,0.0,71.0,2.4,27.0,71.0,58.93,43.96
2017,8,3,8,45,4.5,133.5,2.5,28.0,136.5,107.97,84.09
2017,8,3,9,0,9.0,196.0,2.6,29.0,202.0,154.75,115.65
2017,8,3,9,15,4.5,114.0,2.65,29.0,117.0,94.77,68.9
2017,8,3,9,30,0.0,32.0,2.7,29.0,32.0,26.57,15.42
2017,8,3,9,45,11.5,160.0,2.75,29.5,169.5,133.88,98.54
2017,8,3,10,0,23.0,288.0,2.8,30.0,307.0,236.33,175.16
2017,8,3,10,15,150.5,345.0,2.85,30.5,472.5,319.61,233.99
2017,8,3,10,30,278.0,402.0,2.9,31.0,638.0,425.48,309.32
2017,8,3,10,45,181.0,416.5,2.95,31.5,572.5,414.19,301.7
2017,8,3,11,0,84.0,431.0,3.0,32.0,507.0,389.7,283.81
2017,8,3,11,15,180.5,445.0,3.0,32.0,613.0,467.3,339.85
2017,8,3,11,30,277.0,459.0,3.0,32.0,719.0,556.02,402.72
2017,8,3,11,45,298.0,461.5,3.05,32.5,745.5,593.58,428.17
2017,8,3,12,0,319.0,464.0,3.1,33.0,772.0,632.14,454.24
2017,8,3,12,15,194.0,464.0,3.1,33.0,652.0,552.01,397.65
2017,8,3,12,30,69.0,464.0,3.1,33.0,532.0,457.16,329.71
2017,8,3,12,45,177.0,471.0,3.15,33.0,643.5,570.32,411.26
2017,8,3,13,0,285.0,478.0,3.2,33.0,755.0,691.24,495.19
2017,8,3,13,15,283.0,473.0,3.2,33.0,746.0,699.77,500.55
2017,8,3,13,30,281.0,468.0,3.2,33.0,737.0,706.45,505.37
2017,8,3,13,45,566.0,299.5,3.25,33.5,826.5,838.57,600.5
2017,8,3,14,0,851.0,131.0,3.3,34.0,916.0,938.7,667.37
2017,8,3,14,15,845.0,129.5,3.3,34.0,891.0,941.17,668.88
2017,8,3,14,30,839.0,128.0,3.3,34.0,866.0,939.92,668.88
2017,8,3,14,45,804.0,142.5,3.35,34.0,827.5,935.91,667.6
2017,8,3,15,0,769.0,157.0,3.4,34.0,789.0,916.43,656.46
2017,8,3,15,15,474.5,258.0,3.4,33.5,642.0,738.8,537.78
2017,8,3,15,30,180.0,359.0,3.4,33.0,495.0,530.38,389.44
2017,8,3,15,45,157.0,335.5,3.45,33.0,449.0,485.13,358.98
2017,8,3,16,0,134.0,312.0,3.5,33.0,403.0,439.74,327.2
2017,8,3,16,15,407.0,220.0,3.45,32.5,465.5,612.26,459.34
2017,8,3,16,30,680.0,128.0,3.4,32.0,528.0,739.68,554.34
2017,8,3,16,45,657.5,120.5,3.35,32.0,477.5,691.94,521.86
2017,8,3,17,0,635.0,113.0,3.3,32.0,427.0,643.1,489.1
2017,8,3,17,15,599.5,106.0,3.15,31.5,374.0,584.57,448.46
2017,8,3,17,30,564.0,99.0,3.0,31.0,321.0,526.68,407.14
2017,8,3,17,45,516.5,90.0,2.9,31.0,268.5,459.95,357.19
2017,8,3,18,0,469.0,81.0,2.8,31.0,216.0,395.83,307.63
2017,8,3,18,15,399.5,69.0,2.4,30.5,166.5,315.46,244.18
2017,8,3,18,30,330.0,57.0,2.0,30.0,117.0,247.22,188.25
2017,8,3,18,45,232.0,41.0,1.7,29.5,76.0,168.64,123.36
2017,8,3,19,0,134.0,25.0,1.4,29.0,35.0,97.08,54.13
2017,8,3,19,15,67.0,12.5,1.3,28.5,17.5,32.31,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,114.0,20.0,1.05,25.5,33.5,15.51,2.89
2017,8,4,6,30,228.0,40.0,1.1,26.0,67.0,30.72,19.62
2017,8,4,6,45,316.0,53.5,1.15,26.5,113.0,40.72,28.74
2017,8,4,7,0,404.0,67.0,1.2,27.0,159.0,50.54,37.37
2017,8,4,7,15,464.0,77.0,1.2,27.5,210.0,59.01,44.61
2017,8,4,7,30,524.0,87.0,1.2,28.0,261.0,65.22,49.71
2017,8,4,7,45,567.0,94.5,1.3,29.0,314.5,69.13,52.63
2017,8,4,8,0,610.0,102.0,1.4,30.0,368.0,72.87,55.31
2017,8,4,8,15,641.5,108.0,1.5,30.5,421.0,75.24,56.92
2017,8,4,8,30,673.0,114.0,1.6,31.0,474.0,77.46,58.39
2017,8,4,8,45,510.5,184.0,1.75,31.5,473.0,120.32,92.73
2017,8,4,9,0,348.0,254.0,1.9,32.0,472.0,194.47,132.67
2017,8,4,9,15,553.0,192.0,1.95,32.0,570.5,206.65,130.14
2017,8,4,9,30,758.0,130.0,2.0,32.0,669.0,250.58,156.2
2017,8,4,9,45,773.0,132.5,2.1,32.5,711.0,305.92,200.99
2017,8,4,10,0,788.0,135.0,2.2,33.0,753.0,362.18,246.87
2017,8,4,10,15,798.5,137.5,2.25,33.5,789.5,417.34,291.31
2017,8,4,10,30,809.0,140.0,2.3,34.0,826.0,472.39,334.44
2017,8,4,10,45,554.5,283.5,2.35,34.5,761.5,500.08,356.88
2017,8,4,11,0,300.0,427.0,2.4,35.0,697.0,502.08,358.08
2017,8,4,11,15,328.0,427.0,2.4,35.0,729.0,542.11,386.56
2017,8,4,11,30,356.0,427.0,2.4,35.0,761.0,583.95,415.76
2017,8,4,11,45,253.5,458.5,2.4,35.5,698.5,561.25,398.49
2017,8,4,12,0,151.0,490.0,2.4,36.0,636.0,527.67,373.52
2017,8,4,12,15,263.5,463.5,2.4,36.0,719.5,610.67,431.9
2017,8,4,12,30,376.0,437.0,2.4,36.0,803.0,697.34,491.16
2017,8,4,12,45,583.0,311.5,2.45,36.5,878.0,787.96,554.09
2017,8,4,13,0,790.0,186.0,2.5,37.0,953.0,874.19,611.91
2017,8,4,13,15,787.5,185.5,2.5,37.0,943.0,895.05,624.54
2017,8,4,13,30,785.0,185.0,2.5,37.0,933.0,912.58,635.67
2017,8,4,13,45,779.5,184.0,2.5,37.0,915.0,923.39,642.7
2017,8,4,14,0,774.0,183.0,2.5,37.0,897.0,930.6,647.65
2017,8,4,14,15,767.0,180.5,2.55,37.0,871.5,931.34,649.14
2017,8,4,14,30,760.0,178.0,2.6,37.0,846.0,928.44,648.53
2017,8,4,14,45,724.5,191.0,2.65,37.0,808.0,918.59,643.69
2017,8,4,15,0,689.0,204.0,2.7,37.0,770.0,897.79,632.06
2017,8,4,15,15,675.0,199.5,2.75,36.5,731.5,876.48,621.48
2017,8,4,15,30,661.0,195.0,2.8,36.0,693.0,852.22,608.93
2017,8,4,15,45,489.0,242.0,2.85,36.0,597.5,726.89,525.01
2017,8,4,16,0,317.0,289.0,2.9,36.0,502.0,596.83,435.18
2017,8,4,16,15,304.5,267.0,2.9,35.5,459.5,557.05,410.39
2017,8,4,16,30,292.0,245.0,2.9,35.0,417.0,516.39,383.98
2017,8,4,16,45,400.0,201.0,2.95,35.0,412.0,564.39,421.75
2017,8,4,17,0,508.0,157.0,3.0,35.0,407.0,586.65,440.83
2017,8,4,17,15,470.5,145.5,2.9,34.5,355.0,527.26,399.45
2017,8,4,17,30,433.0,134.0,2.8,34.0,303.0,469.25,358.32
2017,8,4,17,45,376.5,121.0,2.75,33.5,251.5,399.18,306.83
2017,8,4,18,0,320.0,108.0,2.7,33.0,200.0,321.31,247.91
2017,8,4,18,15,259.5,88.5,2.55,32.5,152.5,251.92,193.39
2017,8,4,18,30,199.0,69.0,2.4,32.0,105.0,188.24,141.86
2017,8,4,18,45,128.5,45.5,2.25,31.5,65.5,120.37,86.36
2017,8,4,19,0,58.0,22.0,2.1,31.0,26.0,54.91,26.7
2017,8,4,19,15,29.0,11.0,2.2,30.5,13.0,18.77,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,21.5,1.85,25.0,29.5,17.0,3.03
2017,8,5,6,30,139.0,43.0,2.0,25.0,59.0,33.14,21.63
2017,8,5,6,45,222.5,61.5,2.15,25.5,104.0,46.95,34.09
2017,8,5,7,0,306.0,80.0,2.3,26.0,149.0,59.23,44.89
2017,8,5,7,15,365.0,94.0,2.3,27.0,198.5,68.59,52.8
2017,8,5,7,30,424.0,108.0,2.3,28.0,248.0,77.64,60.17
2017,8,5,7,45,475.5,117.0,2.3,29.0,301.5,82.95,64.19
2017,8,5,8,0,527.0,126.0,2.3,30.0,355.0,88.09,67.93
2017,8,5,8,15,560.5,134.0,2.25,30.5,407.0,92.58,71.2
2017,8,5,8,30,594.0,142.0,2.2,31.0,459.0,95.33,73.01
2017,8,5,8,45,619.5,148.5,2.2,32.0,509.0,100.18,76.34
2017,8,5,9,0,645.0,155.0,2.2,33.0,559.0,150.07,88.63
2017,8,5,9,15,664.5,160.5,2.3,33.5,605.0,201.52,121.18
2017,8,5,9,30,684.0,166.0,2.4,34.0,651.0,255.12,161.33
2017,8,5,9,45,695.5,172.5,2.5,34.5,692.0,309.14,204.43
2017,8,5,10,0,707.0,179.0,2.6,35.0,733.0,363.9,248.38
2017,8,5,10,15,718.5,182.5,2.7,35.0,768.5,416.99,291.12
2017,8,5,10,30,730.0,186.0,2.8,35.0,804.0,470.29,333.15
2017,8,5,10,45,737.5,189.5,2.9,35.5,832.5,521.56,372.01
2017,8,5,11,0,745.0,193.0,3.0,36.0,861.0,572.44,409.43
2017,8,5,11,15,751.0,194.5,3.1,36.0,883.0,618.5,443.46
2017,8,5,11,30,757.0,196.0,3.2,36.0,905.0,663.27,475.88
2017,8,5,11,45,518.5,334.5,3.3,36.5,824.0,651.15,464.26
2017,8,5,12,0,280.0,473.0,3.4,37.0,743.0,612.9,433.94
2017,8,5,12,15,197.0,481.5,3.45,37.0,672.0,570.68,404.66
2017,8,5,12,30,114.0,490.0,3.5,37.0,601.0,517.51,367.24
2017,8,5,12,45,437.5,346.0,3.6,37.0,770.5,698.85,498.26
2017,8,5,13,0,761.0,202.0,3.7,37.0,940.0,864.56,613.43
2017,8,5,13,15,406.0,316.0,3.75,37.0,709.0,680.43,485.48
2017,8,5,13,30,51.0,430.0,3.8,37.0,478.0,435.55,310.33
2017,8,5,13,45,52.5,423.5,3.9,37.0,472.5,435.31,311.46
2017,8,5,14,0,54.0,417.0,4.0,37.0,467.0,434.66,311.5
2017,8,5,14,15,92.5,425.5,4.05,36.5,508.0,483.74,347.97
2017,8,5,14,30,131.0,434.0,4.1,36.0,549.0,550.75,396.39
2017,8,5,14,45,428.5,305.5,4.2,36.0,660.5,745.43,538.18
2017,8,5,15,0,726.0,177.0,4.3,36.0,772.0,906.5,650.71
2017,8,5,15,15,712.5,173.5,4.35,36.0,733.5,886.17,637.8
2017,8,5,15,30,699.0,170.0,4.4,36.0,695.0,862.81,624.08
2017,8,5,15,45,690.0,161.0,4.45,36.0,652.5,834.81,607.25
2017,8,5,16,0,681.0,152.0,4.5,36.0,610.0,803.97,588.45
2017,8,5,16,15,659.0,147.0,4.5,35.5,562.0,763.6,564.01
2017,8,5,16,30,637.0,142.0,4.5,35.0,514.0,721.52,538.06
2017,8,5,16,45,560.0,148.0,4.5,35.0,452.0,645.15,485.23
2017,8,5,17,0,483.0,154.0,4.5,35.0,390.0,564.99,428.35
2017,8,5,17,15,458.5,138.5,4.35,34.5,340.5,511.55,391.2
2017,8,5,17,30,434.0,123.0,4.2,34.0,291.0,458.42,353.12
2017,8,5,17,45,402.0,107.0,4.1,33.5,243.0,400.55,310.23
2017,8,5,18,0,370.0,91.0,4.0,33.0,195.0,344.43,267.18
2017,8,5,18,15,310.0,75.5,3.75,32.5,149.5,275.77,212.62
2017,8,5,18,30,250.0,60.0,3.5,32.0,104.0,212.72,161.0
2017,8,5,18,45,171.0,41.5,3.3,31.5,67.0,143.83,103.86
2017,8,5,19,0,92.0,23.0,3.1,31.0,30.0,69.55,32.68
2017,8,5,19,15,46.0,11.5,3.15,30.5,15.0,24.73,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,15.0,3.85,25.5,15.0,12.37,0.05
2017,8,6,6,30,0.0,30.0,4.0,26.0,30.0,24.67,14.54
2017,8,6,6,45,1.5,52.0,4.2,26.5,52.5,41.73,29.52
2017,8,6,7,0,3.0,74.0,4.4,27.0,75.0,58.55,44.11
2017,8,6,7,15,13.5,96.0,4.5,27.5,100.5,75.28,58.37
2017,8,6,7,30,24.0,118.0,4.6,28.0,126.0,89.17,69.91
2017,8,6,7,45,12.0,126.0,4.7,28.5,130.0,98.89,77.71
2017,8,6,8,0,0.0,134.0,4.8,29.0,134.0,105.63,82.87
2017,8,6,8,15,0.0,111.0,4.8,29.5,111.0,90.16,69.6
2017,8,6,8,30,0.0,88.0,4.8,30.0,88.0,73.14,55.17
2017,8,6,8,45,0.0,117.0,4.85,30.5,117.0,95.61,73.26
2017,8,6,9,0,0.0,146.0,4.9,31.0,146.0,118.01,86.97
2017,8,6,9,15,2.5,163.0,4.85,31.5,164.5,131.99,97.16
2017,8,6,9,30,5.0,180.0,4.8,32.0,183.0,146.41,107.6
2017,8,6,9,45,7.0,198.5,4.8,32.5,203.5,162.29,119.1
2017,8,6,10,0,9.0,217.0,4.8,33.0,224.0,178.58,130.85
2017,8,6,10,15,10.5,231.0,4.7,33.5,239.5,191.6,140.06
2017,8,6,10,30,12.0,245.0,4.6,34.0,255.0,204.9,149.44
2017,8,6,10,45,45.5,336.0,4.6,34.5,377.0,291.06,212.12
2017,8,6,11,0,79.0,427.0,4.6,35.0,499.0,385.17,279.12
2017,8,6,11,15,246.5,413.5,4.55,35.0,643.5,484.42,350.88
2017,8,6,11,30,414.0,400.0,4.5,35.0,788.0,603.16,435.45
2017,8,6,11,45,230.5,414.5,4.45,35.5,631.5,512.14,369.48
2017,8,6,12,0,47.0,429.0,4.4,36.0,475.0,397.53,285.53
2017,8,6,12,15,41.5,419.0,4.35,36.0,459.5,391.14,281.23
2017,8,6,12,30,36.0,409.0,4.3,36.0,444.0,383.72,275.89
2017,8,6,12,45,29.0,382.0,4.3,36.5,410.5,358.97,257.83
2017,8,6,13,0,22.0,355.0,4.3,37.0,377.0,322.25,231.29
2017,8,6,13,15,18.0,312.5,4.25,37.0,330.5,283.28,203.6
2017,8,6,13,30,14.0,270.0,4.2,37.0,284.0,243.58,175.14
2017,8,6,13,45,107.0,366.5,4.2,37.0,465.5,447.72,323.23
2017,8,6,14,0,200.0,463.0,4.2,37.0,647.0,634.4,452.66
2017,8,6,14,15,482.0,315.5,4.15,36.5,742.0,798.32,570.91
2017,8,6,14,30,764.0,168.0,4.1,36.0,837.0,925.87,660.04
2017,8,6,14,45,749.5,168.5,4.05,36.0,803.5,915.01,652.86
2017,8,6,15,0,735.0,169.0,4.0,36.0,770.0,900.76,644.51
2017,8,6,15,15,722.0,165.5,3.95,35.5,731.5,888.06,638.62
2017,8,6,15,30,709.0,162.0,3.9,35.0,693.0,864.96,625.92
2017,8,6,15,45,690.0,158.5,3.9,35.0,649.0,833.5,606.66
2017,8,6,16,0,671.0,155.0,3.9,35.0,605.0,799.65,585.74
2017,8,6,16,15,348.0,185.5,3.8,34.5,418.0,526.87,394.4
2017,8,6,16,30,25.0,216.0,3.7,34.0,231.0,213.56,158.81
2017,8,6,16,45,298.0,172.5,3.65,34.0,319.0,434.85,332.05
2017,8,6,17,0,571.0,129.0,3.6,34.0,407.0,614.22,466.15
2017,8,6,17,15,532.0,120.5,3.35,33.5,355.0,545.83,417.05
2017,8,6,17,30,493.0,112.0,3.1,33.0,303.0,487.39,374.98
2017,8,6,17,45,445.0,100.5,2.85,33.0,251.5,421.52,325.38
2017,8,6,18,0,397.0,89.0,2.6,33.0,200.0,358.89,276.84
2017,8,6,18,15,324.5,75.0,2.4,32.0,152.0,283.7,218.16
2017,8,6,18,30,252.0,61.0,2.2,31.0,104.0,215.51,163.09
2017,8,6,18,45,162.5,42.0,2.0,30.5,66.0,131.45,94.47
2017,8,6,19,0,73.0,23.0,1.8,30.0,28.0,62.37,26.17
2017,8,6,19,15,36.5,11.5,1.85,29.5,14.0,21.67,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.82,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.64,0.0
2017,8,7,6,45,0.0,4.0,3.0,25.0,4.0,3.28,0.0
2017,8,7,7,0,0.0,6.0,3.2,25.0,6.0,4.92,0.0
2017,8,7,7,15,0.0,8.0,3.25,25.0,8.0,6.57,0.02
2017,8,7,7,30,0.0,10.0,3.3,25.0,10.0,8.23,1.45
2017,8,7,7,45,0.0,15.5,3.35,25.5,15.5,12.77,5.34
2017,8,7,8,0,0.0,21.0,3.4,26.0,21.0,17.32,9.18
2017,8,7,8,15,0.0,24.0,3.35,26.0,24.0,19.82,11.25
2017,8,7,8,30,0.0,27.0,3.3,26.0,27.0,22.32,13.31
2017,8,7,8,45,0.0,41.0,3.25,26.0,41.0,33.97,23.07
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,45.65,31.17
2017,8,7,9,15,1.0,106.0,3.1,26.0,106.5,87.96,64.7
2017,8,7,9,30,2.0,157.0,3.0,26.0,158.0,128.3,96.12
2017,8,7,9,45,11.5,219.5,2.95,26.0,228.5,179.39,135.12
2017,8,7,10,0,21.0,282.0,2.9,26.0,299.0,231.54,174.41
2017,8,7,10,15,29.0,315.5,2.8,26.0,339.5,257.1,193.24
2017,8,7,10,30,37.0,349.0,2.7,26.0,380.0,290.62,218.03
2017,8,7,10,45,45.5,376.0,2.65,26.0,416.0,321.26,240.53
2017,8,7,11,0,54.0,403.0,2.6,26.0,452.0,353.44,264.02
2017,8,7,11,15,42.0,389.0,2.65,26.0,427.5,342.64,255.92
2017,8,7,11,30,30.0,375.0,2.7,26.0,403.0,329.76,246.32
2017,8,7,11,45,71.0,428.5,2.75,26.5,496.5,407.69,303.35
2017,8,7,12,0,112.0,482.0,2.8,27.0,590.0,490.7,362.52
2017,8,7,12,15,142.0,489.5,2.75,27.0,627.0,536.12,394.76
2017,8,7,12,30,172.0,497.0,2.7,27.0,664.0,579.57,425.53
2017,8,7,12,45,132.5,487.5,2.7,27.0,616.5,550.45,404.31
2017,8,7,13,0,93.0,478.0,2.7,27.0,569.0,506.94,373.19
2017,8,7,13,15,190.0,471.0,2.6,27.0,652.5,607.46,446.26
2017,8,7,13,30,287.0,464.0,2.5,27.0,736.0,713.03,520.04
2017,8,7,13,45,303.0,449.5,2.45,27.0,731.5,725.73,528.62
2017,8,7,14,0,319.0,435.0,2.4,27.0,727.0,736.73,536.79
2017,8,7,14,15,361.5,401.5,2.3,27.0,724.5,752.57,548.9
2017,8,7,14,30,404.0,368.0,2.2,27.0,722.0,780.99,569.08
2017,8,7,14,45,348.0,373.5,2.15,27.0,670.0,721.78,528.59
2017,8,7,15,0,292.0,379.0,2.1,27.0,618.0,676.32,497.33
2017,8,7,15,15,325.5,349.5,1.95,27.0,603.0,678.73,500.65
2017,8,7,15,30,359.0,320.0,1.8,27.0,588.0,678.21,501.6
2017,8,7,15,45,432.5,271.5,1.7,27.0,574.5,708.94,525.06
2017,8,7,16,0,506.0,223.0,1.6,27.0,561.0,717.07,533.14
2017,8,7,16,15,549.5,189.0,1.55,27.0,530.0,707.23,528.74
2017,8,7,16,30,593.0,155.0,1.5,27.0,499.0,700.62,526.46
2017,8,7,16,45,520.0,157.5,1.45,27.0,438.0,617.21,468.55
2017,8,7,17,0,447.0,160.0,1.4,27.0,377.0,545.6,417.97
2017,8,7,17,15,429.5,141.5,1.3,27.0,329.0,495.3,382.51
2017,8,7,17,30,412.0,123.0,1.2,27.0,281.0,444.76,345.79
2017,8,7,17,45,378.0,107.0,1.15,27.0,233.5,386.46,302.09
2017,8,7,18,0,344.0,91.0,1.1,27.0,186.0,330.18,258.47
2017,8,7,18,15,289.0,74.5,1.0,26.5,141.5,264.27,206.02
2017,8,7,18,30,234.0,58.0,0.9,26.0,97.0,203.49,155.96
2017,8,7,18,45,156.5,39.5,0.8,25.5,61.5,125.73,91.44
2017,8,7,19,0,79.0,21.0,0.7,25.0,26.0,61.52,22.82
2017,8,7,19,15,39.5,10.5,0.7,25.0,13.0,21.82,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,115.5,18.0,3.55,23.0,31.0,14.0,0.0
2017,8,8,6,30,231.0,36.0,3.8,23.0,62.0,27.77,17.21
2017,8,8,6,45,318.5,49.5,4.1,23.5,107.0,37.86,26.59
2017,8,8,7,0,406.0,63.0,4.4,24.0,152.0,49.53,36.95
2017,8,8,7,15,468.0,72.5,4.55,24.5,203.0,55.69,42.34
2017,8,8,7,30,530.0,82.0,4.7,25.0,254.0,61.66,47.36
2017,8,8,7,45,295.0,126.5,4.9,25.5,225.5,91.33,72.33
2017,8,8,8,0,60.0,171.0,5.1,26.0,197.0,124.89,100.08
2017,8,8,8,15,41.5,182.0,5.1,26.5,201.5,132.88,106.11
2017,8,8,8,30,23.0,193.0,5.1,27.0,206.0,148.15,118.07
2017,8,8,8,45,26.0,213.0,5.2,27.5,228.5,163.17,129.68
2017,8,8,9,0,29.0,233.0,5.3,28.0,251.0,172.66,129.66
2017,8,8,9,15,27.5,250.0,5.3,28.5,268.5,189.38,141.75
2017,8,8,9,30,26.0,267.0,5.3,29.0,286.0,214.25,160.24
2017,8,8,9,45,121.5,319.5,5.35,29.5,413.5,266.91,196.55
2017,8,8,10,0,217.0,372.0,5.4,30.0,541.0,346.88,254.19
2017,8,8,10,15,173.0,392.0,5.35,30.0,531.5,362.71,267.59
2017,8,8,10,30,129.0,412.0,5.3,30.0,522.0,373.56,276.57
2017,8,8,10,45,213.0,419.0,5.3,30.5,607.0,435.49,321.62
2017,8,8,11,0,297.0,426.0,5.3,31.0,692.0,503.73,371.1
2017,8,8,11,15,328.5,408.5,5.2,31.0,709.5,532.71,392.78
2017,8,8,11,30,360.0,391.0,5.1,31.0,727.0,563.01,415.4
2017,8,8,11,45,187.0,331.5,5.05,31.5,506.5,415.89,308.11
2017,8,8,12,0,14.0,272.0,5.0,32.0,286.0,238.08,174.6
2017,8,8,12,15,11.0,227.5,4.9,32.0,238.5,199.75,146.33
2017,8,8,12,30,8.0,183.0,4.8,32.0,191.0,160.61,117.02
2017,8,8,12,45,31.5,313.0,4.75,32.0,343.5,300.56,221.42
2017,8,8,13,0,55.0,443.0,4.7,32.0,496.0,442.17,323.58
2017,8,8,13,15,36.5,381.0,4.6,32.0,416.5,373.73,273.86
2017,8,8,13,30,18.0,319.0,4.5,32.0,337.0,290.62,213.35
2017,8,8,13,45,416.0,235.5,4.45,32.0,617.5,641.92,476.65
2017,8,8,14,0,814.0,152.0,4.4,32.0,898.0,945.65,685.02
2017,8,8,14,15,444.0,280.0,4.35,32.0,685.5,729.85,534.37
2017,8,8,14,30,74.0,408.0,4.3,32.0,473.0,454.26,332.87
2017,8,8,14,45,94.5,400.0,4.25,32.0,479.5,469.54,345.9
2017,8,8,15,0,115.0,392.0,4.2,32.0,486.0,502.86,370.65
2017,8,8,15,15,409.5,279.5,4.1,31.5,589.5,705.29,522.69
2017,8,8,15,30,704.0,167.0,4.0,31.0,693.0,868.7,640.57
2017,8,8,15,45,689.5,161.5,3.95,31.0,649.0,839.14,620.81
2017,8,8,16,0,675.0,156.0,3.9,31.0,605.0,806.99,600.52
2017,8,8,16,15,652.5,150.0,3.8,30.5,557.0,764.96,574.25
2017,8,8,16,30,630.0,144.0,3.7,30.0,509.0,721.27,546.51
2017,8,8,16,45,608.5,134.5,3.6,30.0,458.5,673.29,514.05
2017,8,8,17,0,587.0,125.0,3.5,30.0,408.0,624.26,479.94
2017,8,8,17,15,549.0,116.5,3.2,29.5,355.5,563.42,436.59
2017,8,8,17,30,511.0,108.0,2.9,29.0,303.0,496.84,388.02
2017,8,8,17,45,468.5,95.5,2.6,29.0,251.5,432.32,338.74
2017,8,8,18,0,426.0,83.0,2.3,29.0,200.0,370.47,290.0
2017,8,8,18,15,354.5,69.5,2.0,28.0,151.5,294.7,229.83
2017,8,8,18,30,283.0,56.0,1.7,27.0,103.0,225.82,173.17
2017,8,8,18,45,192.0,38.0,1.45,26.5,64.5,150.2,109.34
2017,8,8,19,0,101.0,20.0,1.2,26.0,26.0,75.82,23.68
2017,8,8,19,15,50.5,10.0,1.15,26.0,13.0,25.0,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,85.0,19.5,2.25,22.5,28.5,15.48,0.0
2017,8,9,6,30,170.0,39.0,2.3,23.0,57.0,29.84,18.85
2017,8,9,6,45,247.5,57.0,2.35,23.5,101.0,43.05,30.98
2017,8,9,7,0,325.0,75.0,2.4,24.0,145.0,55.88,42.36
2017,8,9,7,15,386.0,88.0,2.45,24.5,195.5,64.68,50.03
2017,8,9,7,30,447.0,101.0,2.5,25.0,246.0,73.22,57.2
2017,8,9,7,45,497.5,109.5,2.55,25.5,299.5,78.36,61.29
2017,8,9,8,0,548.0,118.0,2.6,26.0,353.0,84.25,65.91
2017,8,9,8,15,388.5,170.5,2.65,26.5,348.5,113.03,89.49
2017,8,9,8,30,229.0,223.0,2.7,27.0,344.0,153.26,121.98
2017,8,9,8,45,453.0,182.5,2.8,28.0,452.5,121.28,94.95
2017,8,9,9,0,677.0,142.0,2.9,29.0,561.0,147.72,86.64
2017,8,9,9,15,696.5,146.5,2.95,29.0,608.0,200.79,121.78
2017,8,9,9,30,716.0,151.0,3.0,29.0,655.0,255.92,164.76
2017,8,9,9,45,731.5,155.0,3.05,29.5,697.5,311.43,210.28
2017,8,9,10,0,747.0,159.0,3.1,30.0,740.0,372.49,260.13
2017,8,9,10,15,758.0,162.0,3.1,30.5,776.0,426.43,304.05
2017,8,9,10,30,769.0,165.0,3.1,31.0,812.0,480.42,346.82
2017,8,9,10,45,779.5,166.0,3.15,31.5,842.5,532.42,386.97
2017,8,9,11,0,790.0,167.0,3.2,32.0,873.0,583.88,425.5
2017,8,9,11,15,795.5,168.5,3.2,32.0,895.0,631.88,461.26
2017,8,9,11,30,801.0,170.0,3.2,32.0,917.0,678.4,495.1
2017,8,9,11,45,808.5,168.5,3.2,32.5,932.5,722.2,525.31
2017,8,9,12,0,816.0,167.0,3.2,33.0,948.0,764.23,553.59
2017,8,9,12,15,817.5,167.5,3.15,33.0,954.0,801.26,578.76
2017,8,9,12,30,819.0,168.0,3.1,33.0,960.0,835.76,600.94
2017,8,9,12,45,820.5,166.5,3.1,33.0,958.5,865.78,620.3
2017,8,9,13,0,822.0,165.0,3.1,33.0,957.0,892.83,637.74
2017,8,9,13,15,820.0,164.0,3.05,33.0,947.0,914.02,651.08
2017,8,9,13,30,818.0,163.0,3.0,33.0,937.0,931.73,662.27
2017,8,9,13,45,816.5,159.5,2.95,33.5,919.5,943.93,668.65
2017,8,9,14,0,815.0,156.0,2.9,34.0,902.0,952.41,672.77
2017,8,9,14,15,808.5,154.5,2.85,34.0,876.0,954.36,674.27
2017,8,9,14,30,802.0,153.0,2.8,34.0,850.0,952.58,673.58
2017,8,9,14,45,799.0,146.5,2.75,34.0,818.5,945.34,669.61
2017,8,9,15,0,796.0,140.0,2.7,34.0,787.0,934.34,663.42
2017,8,9,15,15,784.0,137.0,2.65,33.5,748.0,914.85,653.28
2017,8,9,15,30,772.0,134.0,2.6,33.0,709.0,892.08,641.11
2017,8,9,15,45,759.5,129.0,2.55,33.0,664.5,863.6,623.95
2017,8,9,16,0,747.0,124.0,2.5,33.0,620.0,832.24,604.91
2017,8,9,16,15,726.5,119.5,2.4,32.5,571.0,796.38,583.66
2017,8,9,16,30,706.0,115.0,2.3,32.0,522.0,753.96,557.75
2017,8,9,16,45,681.0,109.0,2.25,32.0,470.0,704.52,525.89
2017,8,9,17,0,656.0,103.0,2.2,32.0,418.0,654.13,492.86
2017,8,9,17,15,620.0,96.5,2.0,31.5,364.5,594.46,452.26
2017,8,9,17,30,584.0,90.0,1.8,31.0,311.0,535.49,410.44
2017,8,9,17,45,536.0,81.0,1.6,30.5,258.0,467.01,360.21
2017,8,9,18,0,488.0,72.0,1.4,30.0,205.0,401.28,310.19
2017,8,9,18,15,414.5,61.0,1.25,29.0,155.5,322.65,248.98
2017,8,9,18,30,341.0,50.0,1.1,28.0,106.0,247.42,188.12
2017,8,9,18,45,235.5,34.5,1.0,27.5,66.0,165.04,119.1
2017,8,9,19,0,130.0,19.0,0.9,27.0,26.0,85.16,19.04
2017,8,9,19,15,65.0,9.5,0.9,26.5,13.0,29.34,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.5,18.5,2.35,23.5,29.0,14.36,0.0
2017,8,10,6,30,197.0,37.0,2.5,24.0,58.0,28.44,17.54
2017,8,10,6,45,294.5,51.0,2.7,25.0,103.5,38.87,27.23
2017,8,10,7,0,392.0,65.0,2.9,26.0,149.0,49.13,36.27
2017,8,10,7,15,455.0,75.0,2.9,26.5,200.5,57.76,43.73
2017,8,10,7,30,518.0,85.0,2.9,27.0,252.0,64.03,48.96
2017,8,10,7,45,565.5,91.5,2.9,28.0,306.0,67.27,51.36
2017,8,10,8,0,613.0,98.0,2.9,29.0,360.0,70.44,53.6
2017,8,10,8,15,645.0,104.0,2.75,29.5,413.0,72.93,55.34
2017,8,10,8,30,677.0,110.0,2.6,30.0,466.0,75.28,56.93
2017,8,10,8,45,700.5,115.0,2.5,30.5,516.5,84.29,55.5
2017,8,10,9,0,724.0,120.0,2.4,31.0,567.0,138.36,76.87
2017,8,10,9,15,742.0,123.5,2.3,31.5,614.5,199.4,117.48
2017,8,10,9,30,760.0,127.0,2.2,32.0,662.0,255.41,160.47
2017,8,10,9,45,771.5,131.5,2.1,32.5,703.5,311.89,206.29
2017,8,10,10,0,783.0,136.0,2.0,33.0,745.0,368.9,252.52
2017,8,10,10,15,793.5,138.5,2.0,33.0,781.0,424.28,297.41
2017,8,10,10,30,804.0,141.0,2.0,33.0,817.0,479.55,341.06
2017,8,10,10,45,810.5,143.5,2.0,33.5,846.5,532.4,380.98
2017,8,10,11,0,817.0,146.0,2.0,34.0,876.0,584.23,418.78
2017,8,10,11,15,588.5,284.0,2.0,34.0,817.0,597.44,427.38
2017,8,10,11,30,360.0,422.0,2.0,34.0,758.0,589.88,420.04
2017,8,10,11,45,383.0,418.5,2.0,34.5,780.5,627.44,445.31
2017,8,10,12,0,406.0,415.0,2.0,35.0,803.0,668.26,471.99
2017,8,10,12,15,615.0,288.0,2.0,35.0,880.0,750.77,530.8
2017,8,10,12,30,824.0,161.0,2.0,35.0,957.0,835.68,589.05
2017,8,10,12,45,582.0,306.5,2.05,35.0,868.0,793.34,557.63
2017,8,10,13,0,340.0,452.0,2.1,35.0,779.0,725.07,508.46
2017,8,10,13,15,583.0,303.0,2.1,35.0,856.5,835.6,586.98
2017,8,10,13,30,826.0,154.0,2.1,35.0,934.0,932.43,650.69
2017,8,10,13,45,549.0,299.5,2.15,35.5,814.0,832.63,583.2
2017,8,10,14,0,272.0,445.0,2.2,36.0,694.0,705.37,494.31
2017,8,10,14,15,542.0,294.0,2.25,35.5,770.5,840.79,592.39
2017,8,10,14,30,812.0,143.0,2.3,35.0,847.0,953.71,668.36
2017,8,10,14,45,803.0,140.5,2.35,35.0,814.5,944.63,663.08
2017,8,10,15,0,794.0,138.0,2.4,35.0,782.0,931.94,656.76
2017,8,10,15,15,525.5,240.0,2.45,35.0,657.5,777.36,556.75
2017,8,10,15,30,257.0,342.0,2.5,35.0,533.0,609.17,439.84
2017,8,10,15,45,498.0,233.0,2.6,35.0,573.5,732.92,532.52
2017,8,10,16,0,739.0,124.0,2.7,35.0,614.0,826.36,598.56
2017,8,10,16,15,617.0,154.5,2.7,34.5,541.5,741.2,543.9
2017,8,10,16,30,495.0,185.0,2.7,34.0,469.0,645.43,479.39
2017,8,10,16,45,357.0,191.0,2.75,34.0,385.5,506.81,381.65
2017,8,10,17,0,219.0,197.0,2.8,34.0,302.0,380.45,288.9
2017,8,10,17,15,391.5,144.5,2.6,33.0,303.0,473.04,362.37
2017,8,10,17,30,564.0,92.0,2.4,32.0,304.0,524.64,403.78
2017,8,10,17,45,509.0,84.0,2.2,31.5,251.0,453.48,350.57
2017,8,10,18,0,454.0,76.0,2.0,31.0,198.0,385.64,298.65
2017,8,10,18,15,376.5,64.0,1.9,30.5,149.0,301.18,232.31
2017,8,10,18,30,299.0,52.0,1.8,30.0,100.0,229.85,173.94
2017,8,10,18,45,191.5,35.5,1.7,29.5,61.5,147.83,105.34
2017,8,10,19,0,84.0,19.0,1.6,29.0,23.0,67.26,5.62
2017,8,10,19,15,42.0,9.5,1.7,28.5,11.5,21.85,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
