Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,104.0,18.0,2.55,24.5,29.0,13.99,0.0
2017,8,11,6,30,208.0,36.0,2.8,25.0,58.0,27.73,16.79
2017,8,11,6,45,318.5,47.5,3.05,25.5,104.0,36.42,25.08
2017,8,11,7,0,429.0,59.0,3.3,26.0,150.0,46.52,34.04
2017,8,11,7,15,493.5,67.5,3.35,26.5,202.5,52.06,38.88
2017,8,11,7,30,558.0,76.0,3.4,27.0,255.0,57.48,43.41
2017,8,11,7,45,611.5,79.5,3.5,28.0,310.5,58.95,44.36
2017,8,11,8,0,665.0,83.0,3.6,29.0,366.0,60.52,45.33
2017,8,11,8,15,695.0,88.0,3.6,29.5,419.5,62.82,46.97
2017,8,11,8,30,725.0,93.0,3.6,30.0,473.0,71.1,53.52
2017,8,11,8,45,750.0,95.5,3.65,30.5,525.0,80.34,51.5
2017,8,11,9,0,775.0,98.0,3.7,31.0,577.0,135.26,72.6
2017,8,11,9,15,791.5,101.0,3.65,31.5,624.0,192.05,110.18
2017,8,11,9,30,808.0,104.0,3.6,32.0,671.0,250.36,155.69
2017,8,11,9,45,821.0,106.0,3.6,32.5,713.5,313.82,207.61
2017,8,11,10,0,834.0,108.0,3.6,33.0,756.0,371.27,255.26
2017,8,11,10,15,843.5,110.0,3.5,33.0,792.0,427.52,301.77
2017,8,11,10,30,853.0,112.0,3.4,33.0,828.0,483.34,346.74
2017,8,11,10,45,861.0,112.5,3.35,33.5,857.5,536.57,387.84
2017,8,11,11,0,869.0,113.0,3.3,34.0,887.0,588.7,426.72
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,637.73,462.92
2017,8,11,11,30,878.0,115.0,3.1,34.0,932.0,684.88,496.77
2017,8,11,11,45,506.5,299.5,3.05,34.5,772.5,623.41,449.31
2017,8,11,12,0,135.0,484.0,3.0,35.0,613.0,516.67,368.81
2017,8,11,12,15,500.0,308.0,2.95,35.0,790.0,680.21,488.56
2017,8,11,12,30,865.0,132.0,2.9,35.0,967.0,836.73,596.5
2017,8,11,12,45,522.0,311.5,2.9,35.5,815.0,749.59,532.48
2017,8,11,13,0,179.0,491.0,2.9,36.0,663.0,608.84,430.22
2017,8,11,13,15,122.0,467.0,2.85,36.0,584.0,545.73,387.42
2017,8,11,13,30,65.0,443.0,2.8,36.0,505.0,463.85,330.6
2017,8,11,13,45,39.0,348.5,2.8,36.0,385.5,353.85,254.28
2017,8,11,14,0,13.0,254.0,2.8,36.0,266.0,230.57,166.07
2017,8,11,14,15,425.5,190.0,2.75,36.0,559.0,631.77,460.31
2017,8,11,14,30,838.0,126.0,2.7,36.0,852.0,950.62,668.92
2017,8,11,14,45,825.5,126.5,2.7,36.0,818.0,941.02,661.15
2017,8,11,15,0,813.0,127.0,2.7,36.0,784.0,940.03,661.74
2017,8,11,15,15,801.0,124.5,2.7,36.0,745.0,920.67,650.78
2017,8,11,15,30,789.0,122.0,2.7,36.0,706.0,897.99,637.9
2017,8,11,15,45,775.0,118.0,2.75,36.0,661.5,868.68,621.13
2017,8,11,16,0,761.0,114.0,2.8,36.0,617.0,836.52,602.43
2017,8,11,16,15,580.0,163.5,2.75,35.5,529.0,719.49,526.97
2017,8,11,16,30,399.0,213.0,2.7,35.0,441.0,595.11,440.64
2017,8,11,16,45,535.0,154.5,2.7,35.0,427.5,630.04,470.28
2017,8,11,17,0,671.0,96.0,2.7,35.0,414.0,659.52,493.62
2017,8,11,17,15,634.0,90.0,2.45,34.0,360.5,598.96,453.34
2017,8,11,17,30,597.0,84.0,2.2,33.0,307.0,539.19,411.82
2017,8,11,17,45,548.0,76.0,1.95,32.5,254.0,470.49,361.36
2017,8,11,18,0,499.0,68.0,1.7,32.0,201.0,404.63,311.17
2017,8,11,18,15,422.0,57.5,1.55,31.0,151.0,323.94,248.48
2017,8,11,18,30,345.0,47.0,1.4,30.0,101.0,250.17,188.7
2017,8,11,18,45,172.5,35.0,1.25,29.5,62.0,139.47,98.38
2017,8,11,19,0,0.0,23.0,1.1,29.0,23.0,22.98,0.0
2017,8,11,19,15,0.0,11.5,1.05,28.5,11.5,9.82,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.5,18.0,2.85,24.5,27.5,13.99,0.0
2017,8,12,6,30,189.0,36.0,3.1,25.0,55.0,27.68,16.66
2017,8,12,6,45,296.5,48.5,3.4,25.5,101.0,37.07,25.6
2017,8,12,7,0,404.0,61.0,3.7,26.0,147.0,48.12,35.38
2017,8,12,7,15,469.5,70.5,3.7,26.5,199.0,54.35,40.83
2017,8,12,7,30,535.0,80.0,3.7,27.0,251.0,60.42,45.91
2017,8,12,7,45,590.5,84.0,3.7,28.0,306.5,62.08,47.01
2017,8,12,8,0,646.0,88.0,3.7,29.0,362.0,63.84,48.11
2017,8,12,8,15,677.5,93.0,3.6,29.5,415.5,65.99,49.6
2017,8,12,8,30,709.0,98.0,3.5,30.0,469.0,68.03,50.98
2017,8,12,8,45,737.5,100.0,3.4,30.5,521.5,84.13,54.0
2017,8,12,9,0,766.0,102.0,3.3,31.0,574.0,138.35,75.09
2017,8,12,9,15,783.0,105.0,3.25,31.5,621.5,194.79,112.55
2017,8,12,9,30,800.0,108.0,3.2,32.0,669.0,252.82,157.8
2017,8,12,9,45,815.5,109.5,3.15,32.5,712.0,316.08,209.33
2017,8,12,10,0,831.0,111.0,3.1,33.0,755.0,373.82,256.9
2017,8,12,10,15,840.5,113.0,3.1,33.5,791.5,430.02,302.64
2017,8,12,10,30,850.0,115.0,3.1,34.0,828.0,485.78,346.71
2017,8,12,10,45,859.5,115.0,3.15,34.5,858.0,539.35,387.9
2017,8,12,11,0,869.0,115.0,3.2,35.0,888.0,591.96,427.07
2017,8,12,11,15,873.5,116.0,3.2,35.0,910.0,641.07,463.4
2017,8,12,11,30,878.0,117.0,3.2,35.0,932.0,688.3,497.48
2017,8,12,11,45,887.0,113.5,3.25,35.5,948.0,733.03,528.3
2017,8,12,12,0,896.0,110.0,3.3,36.0,964.0,775.77,556.18
2017,8,12,12,15,897.5,110.5,3.3,36.0,970.0,813.78,580.69
2017,8,12,12,30,899.0,111.0,3.3,36.0,976.0,849.0,603.26
2017,8,12,12,45,899.0,110.0,3.35,36.5,974.0,878.67,621.16
2017,8,12,13,0,899.0,109.0,3.4,37.0,972.0,905.12,636.96
2017,8,12,13,15,896.5,109.0,3.4,37.0,961.5,926.82,650.79
2017,8,12,13,30,894.0,109.0,3.4,37.0,951.0,944.92,662.43
2017,8,12,13,45,890.5,107.5,3.4,37.0,932.5,956.92,670.34
2017,8,12,14,0,887.0,106.0,3.4,37.0,914.0,965.08,675.98
2017,8,12,14,15,881.5,105.0,3.35,37.0,887.5,967.94,678.12
2017,8,12,14,30,876.0,104.0,3.3,37.0,861.0,966.93,678.0
2017,8,12,14,45,863.5,105.0,3.3,37.0,827.0,957.44,673.03
2017,8,12,15,0,851.0,106.0,3.3,37.0,793.0,944.33,665.96
2017,8,12,15,15,840.0,104.0,3.25,37.0,753.5,925.99,655.36
2017,8,12,15,30,829.0,102.0,3.2,37.0,714.0,904.28,642.71
2017,8,12,15,45,814.5,99.5,3.2,37.0,668.5,875.58,625.91
2017,8,12,16,0,800.0,97.0,3.2,37.0,623.0,853.56,613.49
2017,8,12,16,15,781.0,94.0,3.15,36.5,573.5,814.44,590.68
2017,8,12,16,30,762.0,91.0,3.1,36.0,524.0,773.16,566.21
2017,8,12,16,45,735.5,87.5,3.1,36.0,471.5,723.31,534.58
2017,8,12,17,0,709.0,84.0,3.1,36.0,419.0,672.43,501.67
2017,8,12,17,15,674.0,79.0,2.8,35.0,364.5,615.96,464.94
2017,8,12,17,30,639.0,74.0,2.5,34.0,310.0,557.14,424.69
2017,8,12,17,45,587.5,67.5,2.2,33.5,256.0,486.72,372.94
2017,8,12,18,0,536.0,61.0,1.9,33.0,202.0,419.37,321.56
2017,8,12,18,15,457.5,52.0,1.8,32.0,152.0,337.78,258.32
2017,8,12,18,30,379.0,43.0,1.7,31.0,102.0,263.27,197.89
2017,8,12,18,45,253.0,30.0,1.65,30.5,62.0,171.64,120.55
2017,8,12,19,0,127.0,17.0,1.6,30.0,22.0,80.21,0.0
2017,8,12,19,15,63.5,8.5,1.75,29.5,11.0,28.1,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,94.0,18.0,3.45,25.0,27.0,13.99,0.0
2017,8,13,6,30,188.0,36.0,3.7,25.0,54.0,27.69,16.56
2017,8,13,6,45,309.0,47.0,3.95,25.5,101.0,36.03,24.7
2017,8,13,7,0,430.0,58.0,4.2,26.0,148.0,45.82,33.42
2017,8,13,7,15,496.0,66.0,4.2,26.5,200.5,51.0,37.97
2017,8,13,7,30,562.0,74.0,4.2,27.0,253.0,56.09,42.24
2017,8,13,7,45,619.5,77.0,4.25,28.0,309.5,57.31,42.99
2017,8,13,8,0,677.0,80.0,4.3,29.0,366.0,58.67,43.8
2017,8,13,8,15,707.5,84.5,4.25,29.5,420.0,66.34,49.91
2017,8,13,8,30,738.0,89.0,4.2,30.0,474.0,68.54,51.41
2017,8,13,8,45,766.0,90.0,4.2,30.5,526.5,79.04,49.12
2017,8,13,9,0,794.0,91.0,4.2,31.0,579.0,134.38,70.87
2017,8,13,9,15,810.5,94.0,4.15,31.5,627.0,199.85,115.47
2017,8,13,9,30,827.0,97.0,4.1,32.0,675.0,258.66,161.63
2017,8,13,9,45,842.0,98.0,4.05,32.5,718.5,316.75,209.77
2017,8,13,10,0,857.0,99.0,4.0,33.0,762.0,375.48,258.61
2017,8,13,10,15,866.5,100.5,3.95,33.5,799.0,432.76,305.58
2017,8,13,10,30,876.0,102.0,3.9,34.0,836.0,489.56,350.78
2017,8,13,10,45,885.0,102.0,3.85,34.5,866.5,544.2,392.94
2017,8,13,11,0,894.0,102.0,3.8,35.0,897.0,597.77,432.89
2017,8,13,11,15,899.0,103.0,3.75,35.0,919.5,648.36,470.38
2017,8,13,11,30,904.0,104.0,3.7,35.0,942.0,697.05,505.54
2017,8,13,11,45,898.0,111.0,3.65,35.5,954.0,740.74,535.16
2017,8,13,12,0,892.0,118.0,3.6,36.0,966.0,781.34,561.14
2017,8,13,12,15,893.0,118.5,3.55,36.0,972.0,818.95,585.25
2017,8,13,12,30,894.0,119.0,3.5,36.0,978.0,853.73,607.37
2017,8,13,12,45,895.5,117.0,3.5,36.5,976.5,883.82,625.3
2017,8,13,13,0,897.0,115.0,3.5,37.0,975.0,910.74,641.13
2017,8,13,13,15,895.0,114.5,3.5,37.0,964.0,932.49,655.0
2017,8,13,13,30,893.0,114.0,3.5,37.0,953.0,950.64,666.68
2017,8,13,13,45,889.5,112.5,3.5,37.5,934.5,962.7,673.23
2017,8,13,14,0,886.0,111.0,3.5,38.0,916.0,970.92,677.48
2017,8,13,14,15,880.0,109.5,3.45,38.0,889.0,972.83,679.04
2017,8,13,14,30,874.0,108.0,3.4,38.0,862.0,970.86,678.33
2017,8,13,14,45,862.5,108.0,3.4,38.0,827.5,961.29,673.35
2017,8,13,15,0,851.0,108.0,3.4,38.0,793.0,948.07,666.24
2017,8,13,15,15,839.5,106.0,3.4,37.5,753.0,929.21,657.05
2017,8,13,15,30,828.0,104.0,3.4,37.0,713.0,906.99,645.74
2017,8,13,15,45,812.5,101.5,3.4,37.0,667.0,877.33,628.28
2017,8,13,16,0,797.0,99.0,3.4,37.0,621.0,854.54,615.32
2017,8,13,16,15,777.5,96.0,3.35,36.5,571.0,814.97,592.16
2017,8,13,16,30,758.0,93.0,3.3,36.0,521.0,773.27,567.34
2017,8,13,16,45,729.0,89.5,3.25,36.0,468.0,721.39,534.01
2017,8,13,17,0,700.0,86.0,3.2,36.0,415.0,668.66,499.53
2017,8,13,17,15,663.5,80.5,2.85,35.0,360.5,610.99,461.7
2017,8,13,17,30,627.0,75.0,2.5,34.0,306.0,550.83,420.16
2017,8,13,17,45,571.0,69.0,2.15,33.5,251.5,478.53,366.74
2017,8,13,18,0,515.0,63.0,1.8,33.0,197.0,409.69,314.02
2017,8,13,18,15,435.0,53.5,1.7,32.0,147.0,327.59,250.35
2017,8,13,18,30,355.0,44.0,1.6,31.0,97.0,252.74,189.64
2017,8,13,18,45,229.5,30.0,1.55,30.5,58.5,158.67,110.2
2017,8,13,19,0,104.0,16.0,1.5,30.0,20.0,69.59,0.0
2017,8,13,19,15,52.0,8.0,1.6,29.5,10.0,6.83,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,61.0,19.0,4.25,24.0,25.0,14.97,0.0
2017,8,14,6,30,122.0,38.0,4.4,24.0,50.0,29.34,17.85
2017,8,14,6,45,242.0,52.5,4.55,24.5,96.0,39.8,27.96
2017,8,14,7,0,362.0,67.0,4.7,25.0,142.0,50.46,37.5
2017,8,14,7,15,431.0,77.5,4.75,25.5,194.0,57.78,43.92
2017,8,14,7,30,500.0,88.0,4.8,26.0,246.0,66.55,51.33
2017,8,14,7,45,497.5,105.0,4.85,26.5,288.0,75.52,58.72
2017,8,14,8,0,495.0,122.0,4.9,27.0,330.0,85.48,66.77
2017,8,14,8,15,388.5,167.0,4.95,27.5,344.5,111.17,87.78
2017,8,14,8,30,282.0,212.0,5.0,28.0,359.0,140.64,111.52
2017,8,14,8,45,350.5,221.0,5.05,28.5,423.0,152.46,111.26
2017,8,14,9,0,419.0,230.0,5.1,29.0,487.0,186.18,125.27
2017,8,14,9,15,421.0,250.5,5.1,29.5,526.5,232.52,157.75
2017,8,14,9,30,423.0,271.0,5.1,30.0,566.0,279.31,193.9
2017,8,14,9,45,637.0,188.5,5.1,30.5,664.5,315.39,217.11
2017,8,14,10,0,851.0,106.0,5.1,31.0,763.0,380.06,265.39
2017,8,14,10,15,860.5,107.5,5.05,31.5,799.5,437.17,312.84
2017,8,14,10,30,870.0,109.0,5.0,32.0,836.0,493.78,358.56
2017,8,14,10,45,879.5,109.0,4.95,32.5,866.5,548.52,401.42
2017,8,14,11,0,889.0,109.0,4.9,33.0,897.0,602.24,442.12
2017,8,14,11,15,893.5,110.0,4.8,33.5,919.0,652.4,478.8
2017,8,14,11,30,898.0,111.0,4.7,34.0,941.0,700.63,512.89
2017,8,14,11,45,896.5,114.0,4.6,34.5,954.5,744.08,542.74
2017,8,14,12,0,895.0,117.0,4.5,35.0,968.0,784.77,569.09
2017,8,14,12,15,895.5,117.5,4.4,35.0,973.5,822.1,593.27
2017,8,14,12,30,896.0,118.0,4.3,35.0,979.0,856.56,615.39
2017,8,14,12,45,896.5,117.0,4.2,35.5,976.5,886.71,633.23
2017,8,14,13,0,897.0,116.0,4.1,36.0,974.0,913.65,648.85
2017,8,14,13,15,894.0,115.5,4.0,36.0,962.5,934.48,661.81
2017,8,14,13,30,891.0,115.0,3.9,36.0,951.0,951.66,672.49
2017,8,14,13,45,887.0,114.0,3.85,36.5,932.0,963.68,678.82
2017,8,14,14,0,883.0,113.0,3.8,37.0,913.0,971.86,682.82
2017,8,14,14,15,876.5,111.5,3.75,37.0,886.0,973.26,684.1
2017,8,14,14,30,870.0,110.0,3.7,37.0,859.0,970.77,683.09
2017,8,14,14,45,862.5,108.0,3.65,37.0,825.5,962.97,678.89
2017,8,14,15,0,855.0,106.0,3.6,37.0,792.0,951.43,672.48
2017,8,14,15,15,844.0,104.0,3.55,36.5,752.0,932.9,663.13
2017,8,14,15,30,833.0,102.0,3.5,36.0,712.0,910.98,651.67
2017,8,14,15,45,819.5,98.5,3.5,36.0,666.5,881.85,634.48
2017,8,14,16,0,806.0,95.0,3.5,36.0,621.0,859.31,621.63
2017,8,14,16,15,786.5,92.0,3.4,35.5,571.0,819.4,597.9
2017,8,14,16,30,767.0,89.0,3.3,35.0,521.0,777.34,572.53
2017,8,14,16,45,741.0,85.0,3.25,35.0,468.0,726.94,540.12
2017,8,14,17,0,715.0,81.0,3.2,35.0,415.0,675.49,506.45
2017,8,14,17,15,679.0,76.0,2.8,34.0,360.5,614.75,466.14
2017,8,14,17,30,643.0,71.0,2.4,33.0,306.0,557.79,426.86
2017,8,14,17,45,590.0,65.0,2.05,32.5,251.5,486.67,374.12
2017,8,14,18,0,537.0,59.0,1.7,32.0,197.0,418.77,321.87
2017,8,14,18,15,455.0,50.0,1.6,31.0,146.5,335.04,256.72
2017,8,14,18,30,373.0,41.0,1.5,30.0,96.0,258.86,194.64
2017,8,14,18,45,239.5,28.0,1.45,29.5,57.5,164.28,113.35
2017,8,14,19,0,106.0,15.0,1.4,29.0,19.0,53.46,0.0
2017,8,14,19,15,53.0,7.5,1.55,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,71.5,18.5,3.95,24.5,25.5,14.59,0.0
2017,8,15,6,30,143.0,37.0,4.1,25.0,51.0,28.67,17.11
2017,8,15,6,45,264.5,50.5,4.35,25.5,97.5,38.44,26.67
2017,8,15,7,0,386.0,64.0,4.6,26.0,144.0,48.46,35.63
2017,8,15,7,15,455.0,74.0,4.6,26.5,196.5,57.31,43.33
2017,8,15,7,30,524.0,84.0,4.6,27.0,249.0,63.66,48.67
2017,8,15,7,45,593.5,85.5,4.7,27.5,307.0,63.4,48.25
2017,8,15,8,0,663.0,87.0,4.8,28.0,365.0,63.5,48.06
2017,8,15,8,15,695.5,92.0,4.8,28.5,420.0,65.72,49.62
2017,8,15,8,30,728.0,97.0,4.8,29.0,475.0,74.26,56.41
2017,8,15,8,45,762.0,97.0,4.85,29.5,529.5,86.01,53.57
2017,8,15,9,0,796.0,97.0,4.9,30.0,584.0,141.24,76.06
2017,8,15,9,15,813.0,100.0,4.9,30.5,632.0,199.83,115.99
2017,8,15,9,30,830.0,103.0,4.9,31.0,680.0,266.26,168.48
2017,8,15,9,45,847.0,103.0,4.9,31.5,724.5,324.68,217.25
2017,8,15,10,0,864.0,103.0,4.9,32.0,769.0,383.93,266.89
2017,8,15,10,15,873.0,105.0,4.85,32.5,805.5,442.01,314.85
2017,8,15,10,30,882.0,107.0,4.8,33.0,842.0,499.54,360.95
2017,8,15,10,45,890.0,107.5,4.75,33.5,872.5,554.59,403.75
2017,8,15,11,0,898.0,108.0,4.7,34.0,903.0,608.45,444.21
2017,8,15,11,15,902.0,108.5,4.65,34.0,925.0,658.4,481.6
2017,8,15,11,30,906.0,109.0,4.6,34.0,947.0,706.32,516.67
2017,8,15,11,45,901.5,114.5,4.6,34.5,959.0,750.05,546.9
2017,8,15,12,0,897.0,120.0,4.6,35.0,971.0,790.78,573.46
2017,8,15,12,15,897.5,120.5,4.55,35.0,976.5,828.25,597.92
2017,8,15,12,30,898.0,121.0,4.5,35.0,982.0,862.84,620.34
2017,8,15,12,45,896.5,121.0,4.5,35.5,978.5,892.26,638.16
2017,8,15,13,0,895.0,121.0,4.5,36.0,975.0,918.38,653.78
2017,8,15,13,15,892.0,120.5,4.5,36.0,963.5,939.23,667.35
2017,8,15,13,30,889.0,120.0,4.5,36.0,952.0,956.45,678.67
2017,8,15,13,45,884.0,119.0,4.5,36.0,932.5,967.54,686.18
2017,8,15,14,0,879.0,118.0,4.5,36.0,913.0,974.78,691.38
2017,8,15,14,15,872.5,117.0,4.5,36.0,886.0,976.69,693.32
2017,8,15,14,30,866.0,116.0,4.5,36.0,859.0,974.75,692.96
2017,8,15,14,45,851.0,117.5,4.5,36.5,823.5,963.32,685.23
2017,8,15,15,0,836.0,119.0,4.5,37.0,788.0,948.33,675.41
2017,8,15,15,15,824.0,116.5,4.5,36.5,747.5,928.64,665.45
2017,8,15,15,30,812.0,114.0,4.5,36.0,707.0,916.71,660.65
2017,8,15,15,45,791.0,113.0,4.5,36.0,660.0,883.5,640.44
2017,8,15,16,0,770.0,112.0,4.5,36.0,613.0,847.66,618.51
2017,8,15,16,15,748.5,108.5,4.45,35.5,563.0,806.25,593.68
2017,8,15,16,30,727.0,105.0,4.4,35.0,513.0,762.85,567.15
2017,8,15,16,45,687.0,104.0,4.35,35.0,458.0,709.97,532.41
2017,8,15,17,0,647.0,103.0,4.3,35.0,403.0,652.98,494.16
2017,8,15,17,15,606.5,96.0,4.0,34.5,348.5,589.1,450.06
2017,8,15,17,30,566.0,89.0,3.7,34.0,294.0,526.34,404.85
2017,8,15,17,45,491.0,83.5,3.45,33.5,239.0,444.18,343.47
2017,8,15,18,0,416.0,78.0,3.2,33.0,184.0,363.0,280.84
2017,8,15,18,15,331.0,64.5,3.25,32.0,135.5,279.85,215.27
2017,8,15,18,30,246.0,51.0,3.3,31.0,87.0,205.35,154.26
2017,8,15,18,45,136.5,32.0,3.35,30.5,50.5,122.34,82.35
2017,8,15,19,0,27.0,13.0,3.4,30.0,14.0,21.46,0.0
2017,8,15,19,15,13.5,6.5,3.6,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,21.0,16.5,4.15,25.5,18.5,13.31,0.0
2017,8,16,6,30,42.0,33.0,4.4,26.0,37.0,26.07,14.83
2017,8,16,6,45,93.5,55.5,4.7,26.5,72.0,42.77,30.12
2017,8,16,7,0,145.0,78.0,5.0,27.0,107.0,57.99,43.49
2017,8,16,7,15,190.5,96.5,5.1,27.5,147.5,70.9,54.63
2017,8,16,7,30,236.0,115.0,5.2,28.0,188.0,83.44,65.14
2017,8,16,7,45,285.0,133.0,5.35,28.5,239.5,95.32,74.83
2017,8,16,8,0,334.0,151.0,5.5,29.0,291.0,106.82,84.0
2017,8,16,8,15,403.5,160.5,5.5,29.0,352.5,107.39,84.14
2017,8,16,8,30,473.0,170.0,5.5,29.0,414.0,112.07,87.67
2017,8,16,8,45,590.0,147.5,5.5,29.5,485.5,108.67,72.92
2017,8,16,9,0,707.0,125.0,5.5,30.0,557.0,146.96,83.63
2017,8,16,9,15,726.5,129.0,5.45,30.5,604.0,202.08,121.42
2017,8,16,9,30,746.0,133.0,5.4,31.0,651.0,264.66,170.69
2017,8,16,9,45,767.0,132.5,5.35,31.5,695.0,319.84,216.43
2017,8,16,10,0,788.0,132.0,5.3,32.0,739.0,376.63,263.64
2017,8,16,10,15,799.0,134.5,5.25,32.5,775.5,432.95,309.89
2017,8,16,10,30,810.0,137.0,5.2,33.0,812.0,489.18,354.77
2017,8,16,10,45,820.5,137.5,5.2,33.5,842.0,543.22,396.8
2017,8,16,11,0,831.0,138.0,5.2,34.0,872.0,594.84,435.83
2017,8,16,11,15,836.0,139.0,5.15,34.0,894.0,642.83,471.97
2017,8,16,11,30,841.0,140.0,5.1,34.0,916.0,689.08,505.97
2017,8,16,11,45,844.0,141.0,5.1,34.5,930.0,731.98,535.94
2017,8,16,12,0,847.0,142.0,5.1,35.0,944.0,772.63,563.51
2017,8,16,12,15,848.0,142.5,5.05,35.0,950.0,808.92,587.41
2017,8,16,12,30,849.0,143.0,5.0,35.0,956.0,842.54,609.39
2017,8,16,12,45,849.0,142.5,5.0,35.0,953.5,871.67,628.59
2017,8,16,13,0,849.0,142.0,5.0,35.0,951.0,897.77,645.79
2017,8,16,13,15,846.0,141.5,4.95,35.0,940.0,917.92,658.8
2017,8,16,13,30,843.0,141.0,4.9,35.0,929.0,934.61,669.62
2017,8,16,13,45,839.0,139.5,4.9,35.5,910.0,945.86,675.91
2017,8,16,14,0,835.0,138.0,4.9,36.0,891.0,953.42,679.92
2017,8,16,14,15,828.0,136.5,4.85,36.0,864.5,954.36,680.88
2017,8,16,14,30,821.0,135.0,4.8,36.0,838.0,951.58,679.61
2017,8,16,14,45,813.0,132.0,4.8,36.0,805.0,955.45,683.19
2017,8,16,15,0,805.0,129.0,4.8,36.0,772.0,942.63,676.02
2017,8,16,15,15,792.5,126.0,4.7,35.5,732.0,921.94,664.84
2017,8,16,15,30,780.0,123.0,4.6,35.0,692.0,897.95,651.55
2017,8,16,15,45,762.0,120.5,4.6,35.0,646.0,866.32,632.24
2017,8,16,16,0,744.0,118.0,4.6,35.0,600.0,832.02,611.1
2017,8,16,16,15,722.0,114.0,4.45,34.5,550.5,794.7,588.44
2017,8,16,16,30,700.0,110.0,4.3,34.0,501.0,751.09,561.16
2017,8,16,16,45,667.5,106.0,4.2,34.0,448.0,697.4,525.47
2017,8,16,17,0,635.0,102.0,4.1,34.0,395.0,643.32,488.93
2017,8,16,17,15,594.0,95.5,3.85,33.5,341.0,580.03,445.04
2017,8,16,17,30,553.0,89.0,3.6,33.0,287.0,517.92,400.13
2017,8,16,17,45,494.0,80.5,3.4,32.5,234.0,443.44,344.39
2017,8,16,18,0,435.0,72.0,3.2,32.0,181.0,367.62,285.7
2017,8,16,18,15,348.5,59.5,3.2,31.5,132.5,283.71,218.65
2017,8,16,18,30,262.0,47.0,3.2,31.0,84.0,208.66,156.54
2017,8,16,18,45,149.0,30.0,3.25,30.5,49.0,125.7,83.17
2017,8,16,19,0,36.0,13.0,3.3,30.0,14.0,24.92,0.0
2017,8,16,19,15,18.0,6.5,3.45,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,1.0,15.0,2.85,25.0,15.0,12.8,0.0
2017,8,17,6,30,2.0,30.0,3.0,25.0,30.0,24.24,13.35
2017,8,17,6,45,34.0,53.0,3.15,25.5,59.5,41.45,29.13
2017,8,17,7,0,66.0,76.0,3.3,26.0,89.0,57.4,43.16
2017,8,17,7,15,92.5,98.0,3.45,26.0,123.5,72.95,56.69
2017,8,17,7,30,119.0,120.0,3.6,26.0,158.0,88.14,69.62
2017,8,17,7,45,162.0,143.5,3.75,26.5,205.5,104.0,82.69
2017,8,17,8,0,205.0,167.0,3.9,27.0,253.0,119.47,95.15
2017,8,17,8,15,306.5,175.5,3.95,27.5,323.5,120.77,95.67
2017,8,17,8,30,408.0,184.0,4.0,28.0,394.0,119.84,94.34
2017,8,17,8,45,362.5,218.5,4.05,28.5,420.0,153.46,110.86
2017,8,17,9,0,317.0,253.0,4.1,29.0,446.0,199.14,138.58
2017,8,17,9,15,539.0,189.0,4.1,29.5,549.0,214.89,139.2
2017,8,17,9,30,761.0,125.0,4.1,30.0,652.0,263.57,169.65
2017,8,17,9,45,782.0,124.5,4.1,30.5,696.5,319.72,216.24
2017,8,17,10,0,803.0,124.0,4.1,31.0,741.0,377.43,264.16
2017,8,17,10,15,813.5,126.5,4.05,31.5,777.5,434.41,310.83
2017,8,17,10,30,824.0,129.0,4.0,32.0,814.0,492.4,356.79
2017,8,17,10,45,835.5,128.5,3.95,32.5,845.0,545.74,398.02
2017,8,17,11,0,847.0,128.0,3.9,33.0,876.0,598.35,437.37
2017,8,17,11,15,852.5,129.0,3.8,33.0,898.5,647.4,473.77
2017,8,17,11,30,858.0,130.0,3.7,33.0,921.0,694.7,507.95
2017,8,17,11,45,852.5,137.0,3.65,33.5,933.0,736.93,536.71
2017,8,17,12,0,847.0,144.0,3.6,34.0,945.0,776.24,562.55
2017,8,17,12,15,848.5,144.5,3.55,34.0,951.0,812.97,586.34
2017,8,17,12,30,850.0,145.0,3.5,34.0,957.0,847.08,608.25
2017,8,17,12,45,851.5,143.5,3.45,34.5,955.5,876.72,625.85
2017,8,17,13,0,853.0,142.0,3.4,35.0,954.0,903.37,641.4
2017,8,17,13,15,851.0,141.0,3.35,35.0,943.5,924.06,654.42
2017,8,17,13,30,849.0,140.0,3.3,35.0,933.0,941.28,665.3
2017,8,17,13,45,846.5,137.5,3.25,35.5,914.5,953.05,671.42
2017,8,17,14,0,844.0,135.0,3.2,36.0,896.0,961.11,675.3
2017,8,17,14,15,837.5,133.5,3.15,36.0,869.5,962.48,676.5
2017,8,17,14,30,831.0,132.0,3.1,36.0,843.0,960.1,675.52
2017,8,17,14,45,815.5,134.0,3.1,36.0,807.5,961.73,677.62
2017,8,17,15,0,800.0,136.0,3.1,36.0,772.0,946.96,669.44
2017,8,17,15,15,787.0,133.0,3.05,36.0,732.0,925.81,657.07
2017,8,17,15,30,774.0,130.0,3.0,36.0,692.0,901.38,642.7
2017,8,17,15,45,758.0,126.0,3.0,36.0,646.5,869.98,624.18
2017,8,17,16,0,742.0,122.0,3.0,36.0,601.0,835.84,603.8
2017,8,17,16,15,720.0,118.0,2.95,35.5,551.0,798.92,582.37
2017,8,17,16,30,698.0,114.0,2.9,35.0,501.0,755.25,556.09
2017,8,17,16,45,668.5,108.0,2.85,35.0,448.0,701.59,521.39
2017,8,17,17,0,639.0,102.0,2.8,35.0,395.0,647.35,485.67
2017,8,17,17,15,598.0,95.5,2.5,34.0,340.5,583.78,443.0
2017,8,17,17,30,557.0,89.0,2.2,33.0,286.0,521.38,399.09
2017,8,17,17,45,498.0,80.0,1.9,32.5,233.0,446.04,343.14
2017,8,17,18,0,439.0,71.0,1.6,32.0,180.0,374.53,288.08
2017,8,17,18,15,350.5,59.0,1.55,31.0,131.5,284.78,218.08
2017,8,17,18,30,262.0,47.0,1.5,30.0,83.0,209.33,156.48
2017,8,17,18,45,146.0,29.5,1.45,29.5,47.5,123.71,79.93
2017,8,17,19,0,30.0,12.0,1.4,29.0,12.0,21.77,0.0
2017,8,17,19,15,15.0,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,74.0,17.0,2.75,24.5,24.0,14.51,0.0
2017,8,18,6,30,148.0,34.0,3.0,25.0,48.0,26.13,14.66
2017,8,18,6,45,265.5,48.0,3.3,25.5,93.5,36.64,25.08
2017,8,18,7,0,383.0,62.0,3.6,26.0,139.0,47.05,34.39
2017,8,18,7,15,454.0,72.5,3.65,26.5,192.0,56.3,42.45
2017,8,18,7,30,525.0,83.0,3.7,27.0,245.0,63.1,48.19
2017,8,18,7,45,591.0,85.5,3.8,27.5,302.5,63.56,48.39
2017,8,18,8,0,657.0,88.0,3.9,28.0,360.0,64.3,48.74
2017,8,18,8,15,690.0,93.0,3.9,28.5,415.0,66.48,50.27
2017,8,18,8,30,723.0,98.0,3.9,29.0,470.0,68.57,51.69
2017,8,18,8,45,756.0,98.5,3.9,29.5,524.0,90.48,55.15
2017,8,18,9,0,789.0,99.0,3.9,30.0,578.0,145.92,79.27
2017,8,18,9,15,806.0,102.0,3.85,30.5,626.5,204.38,119.68
2017,8,18,9,30,823.0,105.0,3.8,31.0,675.0,264.41,167.43
2017,8,18,9,45,840.0,105.5,3.75,32.0,719.0,329.08,220.23
2017,8,18,10,0,857.0,106.0,3.7,33.0,763.0,388.58,268.96
2017,8,18,10,15,866.5,108.0,3.55,33.5,800.0,446.72,316.13
2017,8,18,10,30,876.0,110.0,3.4,34.0,837.0,504.36,361.35
2017,8,18,10,45,884.5,110.0,3.3,34.5,867.5,559.18,403.04
2017,8,18,11,0,893.0,110.0,3.2,35.0,898.0,612.85,442.39
2017,8,18,11,15,898.0,111.0,3.1,35.0,920.5,663.74,479.38
2017,8,18,11,30,903.0,112.0,3.0,35.0,943.0,712.72,513.96
2017,8,18,11,45,901.5,116.0,2.9,35.5,956.0,757.36,543.46
2017,8,18,12,0,900.0,120.0,2.8,36.0,969.0,799.23,569.15
2017,8,18,12,15,901.0,120.0,2.7,36.0,974.5,836.85,592.41
2017,8,18,12,30,902.0,120.0,2.6,36.0,980.0,871.56,613.58
2017,8,18,12,45,900.5,120.0,2.55,36.5,977.0,901.05,630.31
2017,8,18,13,0,899.0,120.0,2.5,37.0,974.0,927.21,644.84
2017,8,18,13,15,896.5,119.5,2.45,37.0,963.0,948.5,657.66
2017,8,18,13,30,894.0,119.0,2.4,37.0,952.0,966.13,668.28
2017,8,18,13,45,888.5,119.0,2.4,37.5,932.0,977.62,674.26
2017,8,18,14,0,883.0,119.0,2.4,38.0,912.0,985.24,678.03
2017,8,18,14,15,876.5,117.5,2.4,38.0,885.0,986.51,679.5
2017,8,18,14,30,870.0,116.0,2.4,38.0,858.0,983.89,678.78
2017,8,18,14,45,859.0,115.5,2.4,38.0,823.0,974.06,673.82
2017,8,18,15,0,848.0,115.0,2.4,38.0,788.0,960.57,666.78
2017,8,18,15,15,836.0,112.5,2.4,37.5,747.0,940.45,657.14
2017,8,18,15,30,824.0,110.0,2.4,37.0,706.0,927.94,652.35
2017,8,18,15,45,807.5,107.5,2.45,37.0,659.5,896.68,634.74
2017,8,18,16,0,791.0,105.0,2.5,37.0,613.0,862.58,615.33
2017,8,18,16,15,770.5,101.0,2.55,36.5,562.0,820.63,591.81
2017,8,18,16,30,750.0,97.0,2.6,36.0,511.0,776.6,566.45
2017,8,18,16,45,722.0,92.5,2.65,36.0,457.5,724.07,533.61
2017,8,18,17,0,694.0,88.0,2.7,36.0,404.0,674.47,502.07
2017,8,18,17,15,655.0,82.5,2.4,35.0,348.5,611.44,460.7
2017,8,18,17,30,616.0,77.0,2.1,34.0,293.0,549.36,417.92
2017,8,18,17,45,560.5,69.0,1.85,33.5,239.0,474.89,363.23
2017,8,18,18,0,505.0,61.0,1.6,33.0,185.0,403.97,309.02
2017,8,18,18,15,417.0,51.0,1.55,32.0,135.0,316.91,241.31
2017,8,18,18,30,329.0,41.0,1.5,31.0,85.0,238.08,177.01
2017,8,18,18,45,195.0,26.0,1.45,30.5,48.5,139.28,87.26
2017,8,18,19,0,61.0,11.0,1.4,30.0,12.0,32.85,0.0
2017,8,18,19,15,30.5,5.5,1.45,29.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,16.0,2.45,24.5,24.0,13.66,0.0
2017,8,19,6,30,185.0,32.0,2.7,25.0,48.0,24.72,13.4
2017,8,19,6,45,307.5,44.0,2.95,25.5,95.0,33.87,22.74
2017,8,19,7,0,430.0,56.0,3.2,26.0,142.0,44.53,32.24
2017,8,19,7,15,498.0,65.0,3.2,26.5,195.0,50.56,37.57
2017,8,19,7,30,566.0,74.0,3.2,27.0,248.0,56.46,42.56
2017,8,19,7,45,625.0,77.0,3.25,28.0,305.5,57.66,43.31
2017,8,19,8,0,684.0,80.0,3.3,29.0,363.0,59.02,44.11
2017,8,19,8,15,715.5,85.0,3.15,29.5,418.0,67.12,50.58
2017,8,19,8,30,747.0,90.0,3.0,30.0,473.0,69.68,52.39
2017,8,19,8,45,772.5,92.5,2.95,31.0,525.5,88.12,52.03
2017,8,19,9,0,798.0,95.0,2.9,32.0,578.0,145.37,77.56
2017,8,19,9,15,815.0,98.0,2.7,32.5,626.5,204.46,118.18
2017,8,19,9,30,832.0,101.0,2.5,33.0,675.0,271.19,170.37
2017,8,19,9,45,846.5,102.5,2.35,33.5,719.0,330.41,218.8
2017,8,19,10,0,861.0,104.0,2.2,34.0,763.0,390.21,267.39
2017,8,19,10,15,870.5,106.0,2.1,34.5,800.0,448.63,313.88
2017,8,19,10,30,880.0,108.0,2.0,35.0,837.0,506.54,358.3
2017,8,19,10,45,888.0,108.5,1.95,35.5,867.5,561.74,399.29
2017,8,19,11,0,896.0,109.0,1.9,36.0,898.0,615.74,437.87
2017,8,19,11,15,901.0,110.0,1.95,36.0,920.0,666.82,474.58
2017,8,19,11,30,906.0,111.0,2.0,36.0,942.0,715.97,509.06
2017,8,19,11,45,914.5,107.5,2.05,36.5,958.0,761.77,539.56
2017,8,19,12,0,923.0,104.0,2.1,37.0,974.0,805.39,566.29
2017,8,19,12,15,924.0,104.5,2.2,37.0,979.5,844.09,591.09
2017,8,19,12,30,925.0,105.0,2.3,37.0,985.0,879.8,613.97
2017,8,19,12,45,924.5,104.5,2.4,37.5,982.5,910.14,632.18
2017,8,19,13,0,924.0,104.0,2.5,38.0,980.0,937.07,648.25
2017,8,19,13,15,921.5,103.5,2.55,38.0,968.5,958.59,661.97
2017,8,19,13,30,919.0,103.0,2.6,38.0,957.0,976.34,673.5
2017,8,19,13,45,915.0,102.0,2.7,38.0,937.5,988.3,682.04
2017,8,19,14,0,911.0,101.0,2.8,38.0,918.0,996.28,688.33
2017,8,19,14,15,905.5,100.0,2.85,38.0,891.0,998.81,691.01
2017,8,19,14,30,900.0,99.0,2.9,38.0,864.0,997.36,691.43
2017,8,19,14,45,884.0,102.0,2.95,38.0,827.5,985.98,685.86
2017,8,19,15,0,868.0,105.0,3.0,38.0,791.0,970.96,678.21
2017,8,19,15,15,857.0,102.5,3.05,37.5,750.0,951.34,669.17
2017,8,19,15,30,846.0,100.0,3.1,37.0,709.0,928.25,657.92
2017,8,19,15,45,831.5,97.0,3.15,37.0,663.0,898.04,640.71
2017,8,19,16,0,817.0,94.0,3.2,37.0,617.0,874.59,627.85
2017,8,19,16,15,797.0,91.0,3.2,36.5,566.0,833.46,604.21
2017,8,19,16,30,777.0,88.0,3.2,36.0,515.0,790.17,578.85
2017,8,19,16,45,750.5,83.5,3.25,36.0,461.0,737.89,545.92
2017,8,19,17,0,724.0,79.0,3.3,36.0,407.0,684.58,511.56
2017,8,19,17,15,686.5,74.0,3.0,35.0,351.0,621.82,470.37
2017,8,19,17,30,649.0,69.0,2.7,34.0,295.0,563.22,430.53
2017,8,19,17,45,593.5,62.5,2.4,33.5,240.0,489.08,375.61
2017,8,19,18,0,538.0,56.0,2.1,33.0,185.0,418.48,321.14
2017,8,19,18,15,450.0,46.5,2.0,32.0,135.0,330.38,252.06
2017,8,19,18,30,362.0,37.0,1.9,31.0,85.0,250.69,186.38
2017,8,19,18,45,218.5,23.5,1.85,30.5,48.0,148.33,89.44
2017,8,19,19,0,75.0,10.0,1.8,30.0,11.0,37.4,0.0
2017,8,19,19,15,37.5,5.0,1.9,29.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,120.5,14.5,2.25,23.5,25.0,12.38,0.0
2017,8,20,6,30,241.0,29.0,2.5,24.0,50.0,23.86,12.63
2017,8,20,6,45,358.5,40.0,2.75,25.0,97.5,32.32,21.47
2017,8,20,7,0,476.0,51.0,3.0,26.0,145.0,40.66,28.96
2017,8,20,7,15,543.0,59.0,3.0,26.5,199.0,46.14,33.81
2017,8,20,7,30,610.0,67.0,3.0,27.0,253.0,51.52,38.37
2017,8,20,7,45,661.0,70.5,3.05,28.0,310.0,53.33,39.66
2017,8,20,8,0,712.0,74.0,3.1,29.0,367.0,60.15,45.08
2017,8,20,8,15,742.0,78.5,3.05,29.5,422.0,62.67,46.89
2017,8,20,8,30,772.0,83.0,3.0,30.0,477.0,65.08,48.59
2017,8,20,8,45,795.5,85.5,2.95,30.5,530.0,85.42,49.01
2017,8,20,9,0,819.0,88.0,2.9,31.0,583.0,143.98,75.83
2017,8,20,9,15,835.0,91.0,2.85,31.5,631.5,211.28,123.14
2017,8,20,9,30,851.0,94.0,2.8,32.0,680.0,272.15,171.44
2017,8,20,9,45,863.5,96.0,2.8,33.0,723.5,332.31,220.83
2017,8,20,10,0,876.0,98.0,2.8,34.0,767.0,392.78,270.07
2017,8,20,10,15,884.5,99.5,2.85,34.0,803.5,451.29,317.99
2017,8,20,10,30,893.0,101.0,2.9,34.0,840.0,509.14,364.12
2017,8,20,10,45,900.5,102.0,2.95,34.5,870.5,565.15,406.76
2017,8,20,11,0,908.0,103.0,3.0,35.0,901.0,619.9,447.06
2017,8,20,11,15,912.5,104.0,3.1,35.5,923.0,671.24,483.91
2017,8,20,11,30,917.0,105.0,3.2,36.0,945.0,720.57,518.33
2017,8,20,11,45,911.0,111.5,3.3,36.5,957.0,764.66,548.21
2017,8,20,12,0,905.0,118.0,3.4,37.0,969.0,805.58,574.01
2017,8,20,12,15,906.5,118.0,3.45,37.0,975.0,843.79,598.67
2017,8,20,12,30,908.0,118.0,3.5,37.0,981.0,879.08,621.36
2017,8,20,12,45,908.0,117.5,3.6,37.0,978.5,909.56,641.21
2017,8,20,13,0,908.0,117.0,3.7,37.0,976.0,936.72,659.0
2017,8,20,13,15,905.5,116.0,3.7,37.0,964.5,957.62,672.32
2017,8,20,13,30,903.0,115.0,3.7,37.0,953.0,974.79,683.4
2017,8,20,13,45,900.0,113.5,3.75,37.5,933.5,987.16,690.45
2017,8,20,14,0,897.0,112.0,3.8,38.0,914.0,995.63,695.17
2017,8,20,14,15,890.5,111.0,3.8,38.0,886.5,997.24,696.91
2017,8,20,14,30,884.0,110.0,3.8,38.0,859.0,994.9,696.37
2017,8,20,14,45,874.0,109.0,3.85,38.0,824.0,985.25,691.7
2017,8,20,15,0,864.0,108.0,3.9,38.0,789.0,971.85,684.82
2017,8,20,15,15,852.0,105.5,3.9,37.5,748.0,951.28,674.6
2017,8,20,15,30,840.0,103.0,3.9,37.0,707.0,927.26,662.22
2017,8,20,15,45,824.5,100.5,3.9,37.0,660.0,907.07,650.97
2017,8,20,16,0,809.0,98.0,3.9,37.0,613.0,873.3,630.81
2017,8,20,16,15,788.0,94.5,3.85,36.5,561.5,830.79,605.8
2017,8,20,16,30,767.0,91.0,3.8,36.0,510.0,786.21,579.04
2017,8,20,16,45,738.5,87.0,3.75,36.0,455.5,733.09,544.77
2017,8,20,17,0,710.0,83.0,3.7,36.0,401.0,679.09,509.26
2017,8,20,17,15,670.5,77.5,3.35,35.0,345.5,618.3,469.13
2017,8,20,17,30,631.0,72.0,3.0,34.0,290.0,555.09,425.42
2017,8,20,17,45,571.5,65.5,2.7,33.5,235.0,479.01,368.81
2017,8,20,18,0,512.0,59.0,2.4,33.0,180.0,406.81,312.89
2017,8,20,18,15,422.5,48.5,2.15,32.0,130.0,317.87,242.6
2017,8,20,18,30,333.0,38.0,1.9,31.0,80.0,237.54,176.1
2017,8,20,18,45,166.5,19.0,1.65,30.5,40.0,118.74,66.7
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
