Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,95.5,14.5,1.9,24.5,23.0,12.38,0.0
2017,8,21,6,30,191.0,29.0,2.1,25.0,46.0,22.47,11.31
2017,8,21,6,45,308.0,41.5,2.35,25.5,91.5,33.47,22.35
2017,8,21,7,0,425.0,54.0,2.6,26.0,137.0,42.94,30.87
2017,8,21,7,15,493.0,63.0,2.6,26.5,189.5,49.03,36.26
2017,8,21,7,30,561.0,72.0,2.6,27.0,242.0,54.98,41.31
2017,8,21,7,45,614.0,76.5,2.65,28.0,297.5,57.27,42.99
2017,8,21,8,0,667.0,81.0,2.7,29.0,353.0,59.61,44.62
2017,8,21,8,15,698.5,85.5,2.7,29.5,407.5,61.66,46.05
2017,8,21,8,30,730.0,90.0,2.7,30.0,462.0,69.53,52.27
2017,8,21,8,45,754.5,93.0,2.7,30.5,514.0,90.42,52.95
2017,8,21,9,0,779.0,96.0,2.7,31.0,566.0,146.97,79.45
2017,8,21,9,15,796.0,99.5,2.65,31.5,613.5,205.41,120.27
2017,8,21,9,30,813.0,103.0,2.6,32.0,661.0,265.42,167.88
2017,8,21,9,45,825.5,105.0,2.6,32.5,703.5,329.32,220.23
2017,8,21,10,0,838.0,107.0,2.6,33.0,746.0,387.69,268.23
2017,8,21,10,15,847.5,109.0,2.55,33.5,782.5,444.92,314.26
2017,8,21,10,30,857.0,111.0,2.5,34.0,819.0,501.67,358.39
2017,8,21,10,45,864.0,113.0,2.5,34.5,848.5,556.38,399.64
2017,8,21,11,0,871.0,115.0,2.5,35.0,878.0,609.87,438.57
2017,8,21,11,15,876.0,116.0,2.5,35.0,900.0,659.84,474.78
2017,8,21,11,30,881.0,117.0,2.5,35.0,922.0,707.93,508.77
2017,8,21,11,45,879.0,121.0,2.5,35.5,935.0,751.34,537.63
2017,8,21,12,0,877.0,125.0,2.5,36.0,948.0,791.99,562.87
2017,8,21,12,15,878.0,125.0,2.5,36.0,954.0,828.82,586.16
2017,8,21,12,30,879.0,125.0,2.5,36.0,960.0,862.81,607.51
2017,8,21,12,45,878.0,125.5,2.55,36.5,957.0,892.5,625.16
2017,8,21,13,0,877.0,126.0,2.6,37.0,954.0,918.95,640.73
2017,8,21,13,15,874.5,125.5,2.65,37.0,942.5,939.72,654.13
2017,8,21,13,30,872.0,125.0,2.7,37.0,931.0,956.9,665.42
2017,8,21,13,45,867.5,124.0,2.8,37.0,912.0,967.99,673.47
2017,8,21,14,0,863.0,123.0,2.9,37.0,893.0,975.27,679.33
2017,8,21,14,15,856.5,121.5,2.95,37.0,866.0,976.28,681.06
2017,8,21,14,30,850.0,120.0,3.0,37.0,839.0,973.45,680.59
2017,8,21,14,45,490.0,249.5,3.05,37.0,660.0,769.24,548.22
2017,8,21,15,0,130.0,379.0,3.1,37.0,481.0,514.48,369.16
2017,8,21,15,15,470.0,245.0,3.1,36.5,585.5,743.25,537.12
2017,8,21,15,30,810.0,111.0,3.1,36.0,690.0,920.0,657.23
2017,8,21,15,45,575.5,186.5,3.15,36.0,584.0,776.6,563.39
2017,8,21,16,0,341.0,262.0,3.2,36.0,478.0,605.81,444.51
2017,8,21,16,15,275.0,248.5,3.2,35.5,413.5,526.22,390.59
2017,8,21,16,30,209.0,235.0,3.2,35.0,349.0,431.42,323.83
2017,8,21,16,45,441.5,162.0,3.25,35.0,369.0,570.9,430.91
2017,8,21,17,0,674.0,89.0,3.3,35.0,389.0,662.61,499.47
2017,8,21,17,15,633.0,83.0,3.1,34.5,334.0,597.95,454.93
2017,8,21,17,30,592.0,77.0,2.9,34.0,279.0,534.5,409.94
2017,8,21,17,45,528.5,69.5,2.75,33.5,225.0,456.18,351.8
2017,8,21,18,0,465.0,62.0,2.6,33.0,171.0,382.18,294.55
2017,8,21,18,15,373.0,50.5,2.35,32.5,122.5,292.97,223.29
2017,8,21,18,30,281.0,39.0,2.1,32.0,74.0,210.4,154.87
2017,8,21,18,45,140.5,19.5,1.9,31.5,37.0,102.9,52.34
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.0,14.5,2.2,24.5,22.0,12.38,0.0
2017,8,22,6,30,170.0,29.0,2.4,25.0,44.0,22.43,11.04
2017,8,22,6,45,289.0,42.0,2.6,25.5,89.0,32.33,21.38
2017,8,22,7,0,408.0,55.0,2.8,26.0,134.0,43.75,31.54
2017,8,22,7,15,477.5,64.5,2.7,26.5,186.5,50.19,37.24
2017,8,22,7,30,547.0,74.0,2.6,27.0,239.0,56.47,42.57
2017,8,22,7,45,603.0,78.5,2.55,28.0,295.0,58.69,44.19
2017,8,22,8,0,659.0,83.0,2.5,29.0,351.0,60.97,45.76
2017,8,22,8,15,691.5,88.0,2.3,29.5,405.5,63.3,47.42
2017,8,22,8,30,724.0,93.0,2.1,30.0,460.0,71.68,54.04
2017,8,22,8,45,749.0,96.0,1.9,31.0,512.5,93.68,54.82
2017,8,22,9,0,774.0,99.0,1.7,32.0,565.0,150.07,81.34
2017,8,22,9,15,791.5,102.5,1.5,32.5,613.0,208.39,121.83
2017,8,22,9,30,809.0,106.0,1.3,33.0,661.0,268.37,168.67
2017,8,22,9,45,822.5,108.5,1.1,33.5,704.0,327.81,216.49
2017,8,22,10,0,836.0,111.0,0.9,34.0,747.0,391.66,266.55
2017,8,22,10,15,846.0,113.0,0.95,34.5,783.5,449.11,311.48
2017,8,22,10,30,856.0,115.0,1.0,35.0,820.0,506.13,354.63
2017,8,22,10,45,863.0,116.5,1.05,35.5,850.0,560.5,394.47
2017,8,22,11,0,870.0,118.0,1.1,36.0,880.0,613.63,432.06
2017,8,22,11,15,875.5,119.0,1.25,36.0,902.5,663.94,468.35
2017,8,22,11,30,881.0,120.0,1.4,36.0,925.0,712.43,502.65
2017,8,22,11,45,883.0,121.5,1.6,36.5,939.0,756.75,532.91
2017,8,22,12,0,885.0,123.0,1.8,37.0,953.0,798.59,559.8
2017,8,22,12,15,886.5,123.0,1.9,37.0,958.5,836.11,583.82
2017,8,22,12,30,888.0,123.0,2.0,37.0,964.0,870.78,606.03
2017,8,22,12,45,888.5,122.0,2.15,37.5,961.5,900.68,624.41
2017,8,22,13,0,889.0,121.0,2.3,38.0,959.0,927.32,640.78
2017,8,22,13,15,478.5,278.5,2.4,38.0,729.0,736.02,516.65
2017,8,22,13,30,68.0,436.0,2.5,38.0,499.0,466.66,328.78
2017,8,22,13,45,163.5,435.5,2.6,38.0,583.0,580.76,410.31
2017,8,22,14,0,259.0,435.0,2.7,38.0,667.0,698.04,490.17
2017,8,22,14,15,563.5,274.0,2.75,38.0,756.0,860.27,603.78
2017,8,22,14,30,868.0,113.0,2.8,38.0,845.0,985.66,684.83
2017,8,22,14,45,854.0,114.0,2.9,38.0,809.0,974.09,678.47
2017,8,22,15,0,840.0,115.0,3.0,38.0,773.0,958.93,671.08
2017,8,22,15,15,828.0,112.5,3.0,37.5,732.5,938.53,661.13
2017,8,22,15,30,816.0,110.0,3.0,37.0,692.0,925.95,656.22
2017,8,22,15,45,799.5,107.0,3.0,37.0,645.0,893.86,637.43
2017,8,22,16,0,783.0,104.0,3.0,37.0,598.0,858.96,616.86
2017,8,22,16,15,761.5,100.5,2.95,36.5,547.5,816.48,592.08
2017,8,22,16,30,740.0,97.0,2.9,36.0,497.0,772.01,565.61
2017,8,22,16,45,709.5,92.5,2.9,36.0,442.5,721.24,533.45
2017,8,22,17,0,679.0,88.0,2.9,36.0,388.0,666.12,497.61
2017,8,22,17,15,638.0,82.0,2.6,35.5,333.0,601.17,453.72
2017,8,22,17,30,597.0,76.0,2.3,35.0,278.0,537.42,408.65
2017,8,22,17,45,535.0,68.5,2.05,34.5,223.5,459.76,351.31
2017,8,22,18,0,473.0,61.0,1.8,34.0,169.0,386.29,294.79
2017,8,22,18,15,379.5,49.5,1.6,33.0,120.5,295.76,223.76
2017,8,22,18,30,286.0,38.0,1.4,32.0,72.0,214.4,156.74
2017,8,22,18,45,143.0,19.0,1.2,31.5,36.0,102.75,45.96
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,86.5,14.0,1.9,24.5,21.0,11.95,0.0
2017,8,23,6,30,173.0,28.0,2.0,25.0,42.0,21.68,10.24
2017,8,23,6,45,282.5,42.0,2.1,25.5,86.5,32.32,21.34
2017,8,23,7,0,392.0,56.0,2.2,26.0,131.0,44.58,32.23
2017,8,23,7,15,462.0,66.0,1.9,27.0,183.0,51.36,38.15
2017,8,23,7,30,532.0,76.0,1.6,28.0,235.0,57.97,43.64
2017,8,23,7,45,582.0,82.0,1.35,29.0,290.0,61.15,46.05
2017,8,23,8,0,632.0,88.0,1.1,30.0,345.0,64.28,48.3
2017,8,23,8,15,665.5,93.5,0.95,30.5,399.0,66.78,50.06
2017,8,23,8,30,699.0,99.0,0.8,31.0,453.0,69.16,51.68
2017,8,23,8,45,719.5,105.0,0.7,32.0,504.0,93.71,54.4
2017,8,23,9,0,740.0,111.0,0.6,33.0,555.0,156.62,86.74
2017,8,23,9,15,532.0,203.0,0.7,33.5,536.0,230.23,147.24
2017,8,23,9,30,324.0,295.0,0.8,34.0,517.0,286.37,196.86
2017,8,23,9,45,559.5,212.0,0.95,34.5,625.0,322.89,218.62
2017,8,23,10,0,795.0,129.0,1.1,35.0,733.0,388.82,265.09
2017,8,23,10,15,805.5,131.5,1.1,35.0,769.0,445.83,309.84
2017,8,23,10,30,816.0,134.0,1.1,35.0,805.0,502.65,353.12
2017,8,23,10,45,447.5,274.5,1.15,35.5,645.0,464.14,329.0
2017,8,23,11,0,79.0,415.0,1.2,36.0,485.0,384.56,272.54
2017,8,23,11,15,189.5,427.0,1.2,36.0,599.0,476.08,336.71
2017,8,23,11,30,300.0,439.0,1.2,36.0,713.0,580.59,407.24
2017,8,23,11,45,575.0,289.5,1.3,36.5,824.0,683.79,479.15
2017,8,23,12,0,850.0,140.0,1.4,37.0,935.0,787.67,550.02
2017,8,23,12,15,851.0,140.0,1.45,37.0,940.0,823.71,571.94
2017,8,23,12,30,852.0,140.0,1.5,37.0,945.0,856.99,592.72
2017,8,23,12,45,513.5,310.0,1.6,37.0,795.0,761.04,528.7
2017,8,23,13,0,175.0,480.0,1.7,37.0,645.0,607.64,423.04
2017,8,23,13,15,141.5,469.0,1.8,37.0,601.5,576.65,403.79
2017,8,23,13,30,108.0,458.0,1.9,37.0,558.0,526.88,370.93
2017,8,23,13,45,59.5,345.5,2.0,37.0,401.0,375.56,268.02
2017,8,23,14,0,11.0,233.0,2.1,37.0,244.0,211.01,150.99
2017,8,23,14,15,15.0,262.5,2.15,37.0,276.0,242.29,174.32
2017,8,23,14,30,19.0,292.0,2.2,37.0,308.0,274.46,197.71
2017,8,23,14,45,26.0,302.5,2.3,37.0,323.5,310.93,224.29
2017,8,23,15,0,33.0,313.0,2.4,37.0,339.0,331.14,239.28
2017,8,23,15,15,17.0,233.5,2.45,36.5,247.5,220.78,160.28
2017,8,23,15,30,1.0,154.0,2.5,36.0,156.0,132.4,95.13
2017,8,23,15,45,1.0,157.5,2.6,35.5,159.0,136.0,98.45
2017,8,23,16,0,1.0,161.0,2.7,35.0,162.0,139.88,101.91
2017,8,23,16,15,27.0,190.0,2.75,34.5,205.0,205.82,153.31
2017,8,23,16,30,53.0,219.0,2.8,34.0,248.0,263.02,197.74
2017,8,23,16,45,59.5,198.0,2.85,34.0,227.0,247.09,186.61
2017,8,23,17,0,66.0,177.0,2.9,34.0,206.0,230.45,174.96
2017,8,23,17,15,58.5,153.0,2.9,33.5,176.0,198.93,151.58
2017,8,23,17,30,51.0,129.0,2.9,33.0,146.0,167.66,127.86
2017,8,23,17,45,38.0,105.0,2.95,32.5,116.5,133.03,100.78
2017,8,23,18,0,25.0,81.0,3.0,32.0,87.0,99.11,73.64
2017,8,23,18,15,12.5,58.0,3.0,31.5,61.0,61.27,42.97
2017,8,23,18,30,0.0,35.0,3.0,31.0,35.0,31.58,18.66
2017,8,23,18,45,0.0,17.5,3.05,30.5,17.5,14.45,0.53
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.45,24.5,6.0,5.12,0.0
2017,8,24,6,30,0.0,12.0,0.5,25.0,12.0,9.87,1.48
2017,8,24,6,45,0.0,27.0,0.55,25.5,27.0,22.29,13.0
2017,8,24,7,0,0.0,42.0,0.6,26.0,42.0,34.74,23.94
2017,8,24,7,15,0.0,59.0,0.55,26.5,59.0,48.33,35.68
2017,8,24,7,30,0.0,76.0,0.5,27.0,76.0,61.73,47.01
2017,8,24,7,45,0.0,92.0,0.5,27.5,92.0,74.3,57.37
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,86.77,67.41
2017,8,24,8,15,0.0,108.0,0.55,28.5,108.0,87.59,67.67
2017,8,24,8,30,0.0,108.0,0.6,29.0,108.0,88.18,67.75
2017,8,24,8,45,8.5,159.0,0.7,29.5,164.0,126.43,93.88
2017,8,24,9,0,17.0,210.0,0.8,30.0,220.0,165.7,122.76
2017,8,24,9,15,15.5,219.0,0.9,30.5,228.5,175.4,129.39
2017,8,24,9,30,14.0,228.0,1.0,31.0,237.0,184.71,135.9
2017,8,24,9,45,13.5,234.0,1.15,31.5,243.5,191.75,140.73
2017,8,24,10,0,13.0,240.0,1.3,32.0,250.0,198.56,145.38
2017,8,24,10,15,15.0,258.5,1.4,32.0,270.5,215.95,158.06
2017,8,24,10,30,17.0,277.0,1.5,32.0,291.0,233.77,170.99
2017,8,24,10,45,84.5,356.5,1.6,32.5,430.0,333.66,242.9
2017,8,24,11,0,152.0,436.0,1.7,33.0,569.0,445.08,320.84
2017,8,24,11,15,120.0,439.5,1.8,33.0,546.0,442.33,318.46
2017,8,24,11,30,88.0,443.0,1.9,33.0,523.0,432.35,311.4
2017,8,24,11,45,113.5,459.0,2.0,33.5,564.0,479.05,343.78
2017,8,24,12,0,139.0,475.0,2.1,34.0,605.0,524.49,374.66
2017,8,24,12,15,108.5,466.0,2.2,34.0,568.0,495.96,354.81
2017,8,24,12,30,78.0,457.0,2.3,34.0,531.0,470.96,337.43
2017,8,24,12,45,259.5,430.0,2.4,34.0,674.0,637.02,455.43
2017,8,24,13,0,441.0,403.0,2.5,34.0,817.0,801.96,567.47
2017,8,24,13,15,604.5,295.0,2.6,34.0,854.5,874.02,618.48
2017,8,24,13,30,768.0,187.0,2.7,34.0,892.0,936.5,661.62
2017,8,24,13,45,761.0,186.5,2.8,34.0,872.5,945.16,667.86
2017,8,24,14,0,754.0,186.0,2.9,34.0,853.0,950.16,672.37
2017,8,24,14,15,746.0,183.5,2.95,33.5,826.0,948.61,673.88
2017,8,24,14,30,738.0,181.0,3.0,33.0,799.0,952.38,678.99
2017,8,24,14,45,628.0,229.5,3.15,33.0,740.0,895.92,644.13
2017,8,24,15,0,518.0,278.0,3.3,33.0,681.0,830.63,600.85
2017,8,24,15,15,492.5,268.0,3.35,33.0,634.5,792.91,577.41
2017,8,24,15,30,467.0,258.0,3.4,33.0,588.0,753.24,552.18
2017,8,24,15,45,461.5,241.0,3.45,33.0,548.5,723.41,533.9
2017,8,24,16,0,456.0,224.0,3.5,33.0,509.0,691.39,513.85
2017,8,24,16,15,510.0,189.5,3.5,32.5,482.5,691.15,518.05
2017,8,24,16,30,564.0,155.0,3.5,32.0,456.0,684.5,517.56
2017,8,24,16,45,337.0,168.0,3.55,31.5,342.5,475.05,365.47
2017,8,24,17,0,110.0,181.0,3.6,31.0,229.0,286.08,220.69
2017,8,24,17,15,255.5,147.5,3.4,30.5,237.5,369.52,289.18
2017,8,24,17,30,401.0,114.0,3.2,30.0,246.0,438.48,344.04
2017,8,24,17,45,334.0,99.0,3.05,30.0,195.0,359.11,281.75
2017,8,24,18,0,267.0,84.0,2.9,30.0,144.0,273.17,213.34
2017,8,24,18,15,193.5,62.5,2.65,29.5,99.5,195.2,149.67
2017,8,24,18,30,120.0,41.0,2.4,29.0,55.0,124.16,89.92
2017,8,24,18,45,60.0,20.5,2.15,28.5,27.5,59.36,13.18
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,39.5,13.5,2.95,23.0,17.0,11.52,0.0
2017,8,25,6,30,79.0,27.0,3.2,23.0,34.0,21.16,9.37
2017,8,25,6,45,159.5,47.5,3.45,23.5,73.5,36.56,25.01
2017,8,25,7,0,240.0,68.0,3.7,24.0,113.0,51.67,38.51
2017,8,25,7,15,317.5,79.0,3.85,24.5,160.0,58.29,44.48
2017,8,25,7,30,395.0,90.0,4.0,25.0,207.0,65.7,50.82
2017,8,25,7,45,262.5,127.5,4.2,26.0,212.5,91.65,72.54
2017,8,25,8,0,130.0,165.0,4.4,27.0,218.0,117.06,93.28
2017,8,25,8,15,159.5,190.0,4.45,27.5,264.5,132.72,105.7
2017,8,25,8,30,189.0,215.0,4.5,28.0,311.0,147.86,117.51
2017,8,25,8,45,156.0,241.5,4.55,28.5,326.0,170.49,126.07
2017,8,25,9,0,123.0,268.0,4.6,29.0,341.0,199.43,146.03
2017,8,25,9,15,163.0,292.0,4.6,29.0,398.0,236.01,171.59
2017,8,25,9,30,203.0,316.0,4.6,29.0,455.0,278.11,202.4
2017,8,25,9,45,181.5,340.0,4.7,29.5,470.0,306.94,225.33
2017,8,25,10,0,160.0,364.0,4.8,30.0,485.0,333.42,246.02
2017,8,25,10,15,124.5,376.5,4.85,30.5,474.0,343.7,254.25
2017,8,25,10,30,89.0,389.0,4.9,31.0,463.0,351.32,259.86
2017,8,25,10,45,120.0,412.0,4.95,31.5,515.0,395.24,291.61
2017,8,25,11,0,151.0,435.0,5.0,32.0,567.0,444.64,327.02
2017,8,25,11,15,218.0,438.5,5.05,32.0,634.0,505.47,371.56
2017,8,25,11,30,285.0,442.0,5.1,32.0,701.0,575.51,422.33
2017,8,25,11,45,272.5,453.0,5.2,32.0,703.5,596.88,437.48
2017,8,25,12,0,260.0,464.0,5.3,32.0,706.0,616.67,451.51
2017,8,25,12,15,239.5,471.0,5.4,32.0,695.0,616.96,451.8
2017,8,25,12,30,219.0,478.0,5.5,32.0,684.0,621.3,454.82
2017,8,25,12,45,172.0,476.0,5.65,32.5,637.5,591.84,432.76
2017,8,25,13,0,125.0,474.0,5.8,33.0,591.0,558.61,407.93
2017,8,25,13,15,95.0,451.5,5.9,32.5,540.0,503.23,369.45
2017,8,25,13,30,65.0,429.0,6.0,32.0,489.0,458.93,338.19
2017,8,25,13,45,77.0,428.0,6.1,32.0,498.0,474.73,350.52
2017,8,25,14,0,89.0,427.0,6.2,32.0,507.0,490.55,362.79
2017,8,25,14,15,50.0,330.0,6.2,31.5,375.0,358.18,266.79
2017,8,25,14,30,11.0,233.0,6.2,31.0,243.0,212.44,157.87
2017,8,25,14,45,5.5,157.0,6.2,31.0,162.0,138.97,102.22
2017,8,25,15,0,0.0,81.0,6.2,31.0,81.0,67.55,47.1
2017,8,25,15,15,2.5,131.5,6.1,30.5,133.5,113.61,83.24
2017,8,25,15,30,5.0,182.0,6.0,30.0,186.0,162.02,121.15
2017,8,25,15,45,31.0,222.5,5.95,30.0,242.5,241.46,183.48
2017,8,25,16,0,57.0,263.0,5.9,30.0,299.0,311.99,238.41
2017,8,25,16,15,79.0,246.0,5.8,29.5,291.0,315.35,242.87
2017,8,25,16,30,101.0,229.0,5.7,29.0,283.0,317.31,246.38
2017,8,25,16,45,68.0,196.5,5.6,29.0,231.0,253.6,197.01
2017,8,25,17,0,35.0,164.0,5.5,29.0,179.0,191.63,148.26
2017,8,25,17,15,30.0,141.0,5.25,28.5,153.0,164.14,127.14
2017,8,25,17,30,25.0,118.0,5.0,28.0,127.0,136.78,105.66
2017,8,25,17,45,16.0,96.0,4.8,28.0,101.5,99.31,75.31
2017,8,25,18,0,7.0,74.0,4.6,28.0,76.0,72.82,53.45
2017,8,25,18,15,3.5,52.0,4.5,27.5,53.0,49.75,34.32
2017,8,25,18,30,0.0,30.0,4.4,27.0,30.0,26.0,14.46
2017,8,25,18,45,0.0,15.0,4.3,26.5,15.0,12.38,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.5,7.95,21.0,7.5,6.4,0.0
2017,8,26,6,30,0.0,15.0,8.0,21.0,15.0,12.36,2.96
2017,8,26,6,45,0.0,33.0,8.05,21.5,33.0,27.16,17.26
2017,8,26,7,0,0.0,51.0,8.1,22.0,51.0,41.4,30.0
2017,8,26,7,15,0.0,72.0,8.1,22.0,72.0,57.65,44.39
2017,8,26,7,30,0.0,93.0,8.1,22.0,93.0,73.72,58.42
2017,8,26,7,45,0.0,50.0,8.15,22.0,50.0,41.35,30.33
2017,8,26,8,0,0.0,7.0,8.2,22.0,7.0,5.76,0.0
2017,8,26,8,15,0.0,68.5,8.25,22.0,68.5,56.8,43.43
2017,8,26,8,30,0.0,130.0,8.3,22.0,130.0,104.22,83.76
2017,8,26,8,45,0.0,102.0,8.4,22.5,102.0,84.08,63.18
2017,8,26,9,0,0.0,74.0,8.5,23.0,74.0,61.48,44.5
2017,8,26,9,15,9.0,157.0,8.5,23.0,163.0,128.83,98.24
2017,8,26,9,30,18.0,240.0,8.5,23.0,252.0,194.56,149.89
2017,8,26,9,45,42.0,289.5,8.55,23.5,320.5,235.52,180.83
2017,8,26,10,0,66.0,339.0,8.6,24.0,389.0,286.16,219.36
2017,8,26,10,15,60.5,351.5,8.65,24.0,399.0,301.81,231.6
2017,8,26,10,30,55.0,364.0,8.7,24.0,409.0,316.78,243.19
2017,8,26,10,45,32.5,289.5,8.8,24.5,316.5,254.21,194.53
2017,8,26,11,0,10.0,215.0,8.9,25.0,224.0,184.13,139.64
2017,8,26,11,15,8.0,190.5,9.0,25.0,198.0,163.81,123.73
2017,8,26,11,30,6.0,166.0,9.1,25.0,172.0,142.88,107.3
2017,8,26,11,45,9.5,208.0,9.2,25.0,217.0,181.28,137.27
2017,8,26,12,0,13.0,250.0,9.3,25.0,262.0,220.47,167.66
2017,8,26,12,15,13.5,256.5,9.4,25.0,269.5,227.73,173.25
2017,8,26,12,30,14.0,263.0,9.5,25.0,277.0,235.03,178.91
2017,8,26,12,45,12.0,231.0,9.65,25.0,243.0,206.76,157.07
2017,8,26,13,0,10.0,199.0,9.8,25.0,209.0,178.03,134.81
2017,8,26,13,15,8.0,182.0,9.85,25.0,190.0,161.97,122.31
2017,8,26,13,30,6.0,165.0,9.9,25.0,171.0,145.66,109.59
2017,8,26,13,45,7.0,177.5,10.0,25.0,184.5,157.79,119.22
2017,8,26,14,0,8.0,190.0,10.1,25.0,198.0,170.06,128.97
2017,8,26,14,15,5.5,171.5,10.1,24.5,177.0,151.51,114.73
2017,8,26,14,30,3.0,153.0,10.1,24.0,156.0,132.87,100.32
2017,8,26,14,45,1.5,146.5,10.1,24.0,148.5,125.75,94.8
2017,8,26,15,0,0.0,140.0,10.1,24.0,141.0,118.62,89.26
2017,8,26,15,15,0.0,115.5,10.05,24.0,116.0,97.1,72.31
2017,8,26,15,30,0.0,91.0,10.0,24.0,91.0,75.82,55.46
2017,8,26,15,45,0.0,94.0,10.0,24.0,94.0,78.28,57.62
2017,8,26,16,0,0.0,97.0,10.0,24.0,97.0,80.92,59.93
2017,8,26,16,15,0.0,116.0,10.05,23.5,116.0,98.13,74.2
2017,8,26,16,30,0.0,135.0,10.1,23.0,135.0,116.56,89.59
2017,8,26,16,45,0.0,85.0,10.2,23.0,85.0,70.69,52.49
2017,8,26,17,0,0.0,35.0,10.3,23.0,35.0,28.92,18.28
2017,8,26,17,15,0.0,29.5,10.4,23.0,29.5,24.34,14.56
2017,8,26,17,30,0.0,24.0,10.5,23.0,24.0,19.78,10.81
2017,8,26,17,45,0.0,19.0,10.6,23.0,19.0,15.64,7.36
2017,8,26,18,0,0.0,14.0,10.7,23.0,14.0,11.51,3.87
2017,8,26,18,15,0.0,9.5,10.75,23.0,9.5,7.8,0.71
2017,8,26,18,30,0.0,5.0,10.8,23.0,5.0,4.1,0.0
2017,8,26,18,45,0.0,2.5,10.85,23.0,2.5,2.05,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,22.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.75,22.0,6.5,5.55,0.0
2017,8,27,6,30,0.0,13.0,8.6,22.0,13.0,10.7,1.57
2017,8,27,6,45,0.0,28.5,8.5,22.0,28.5,23.54,14.14
2017,8,27,7,0,0.0,44.0,8.4,22.0,44.0,36.22,25.53
2017,8,27,7,15,0.0,62.5,8.3,22.0,62.5,50.8,38.46
2017,8,27,7,30,0.0,81.0,8.2,22.0,81.0,65.24,51.09
2017,8,27,7,45,0.0,93.5,8.15,22.0,93.5,75.28,59.7
2017,8,27,8,0,0.0,106.0,8.1,22.0,106.0,85.24,68.1
2017,8,27,8,15,3.5,134.5,8.1,22.0,136.5,106.44,85.97
2017,8,27,8,30,7.0,163.0,8.1,22.0,167.0,127.21,103.27
2017,8,27,8,45,3.5,117.0,8.15,22.5,119.0,95.64,72.5
2017,8,27,9,0,0.0,71.0,8.2,23.0,71.0,58.97,42.47
2017,8,27,9,15,0.0,68.5,8.25,23.0,68.5,56.92,40.67
2017,8,27,9,30,0.0,66.0,8.3,23.0,66.0,54.88,38.88
2017,8,27,9,45,0.0,45.0,8.35,23.0,45.0,37.4,24.65
2017,8,27,10,0,0.0,24.0,8.4,23.0,24.0,19.94,10.48
2017,8,27,10,15,0.0,56.5,8.5,23.0,56.5,47.06,32.31
2017,8,27,10,30,0.0,89.0,8.6,23.0,89.0,74.32,54.07
2017,8,27,10,45,6.0,168.0,8.7,23.5,173.5,142.57,108.0
2017,8,27,11,0,12.0,247.0,8.8,24.0,258.0,211.5,161.62
2017,8,27,11,15,6.0,178.0,8.85,24.0,183.5,152.22,115.1
2017,8,27,11,30,0.0,109.0,8.9,24.0,109.0,91.18,66.87
2017,8,27,11,45,6.0,173.5,9.0,24.0,179.0,149.8,113.14
2017,8,27,12,0,12.0,238.0,9.1,24.0,249.0,209.62,159.89
2017,8,27,12,15,14.5,270.5,9.15,24.0,284.0,240.62,183.92
2017,8,27,12,30,17.0,303.0,9.2,24.0,319.0,272.3,208.41
2017,8,27,12,45,15.0,279.5,9.3,24.0,294.0,251.64,192.47
2017,8,27,13,0,13.0,256.0,9.4,24.0,269.0,230.48,176.15
2017,8,27,13,15,12.0,237.5,9.5,24.0,249.0,214.23,163.64
2017,8,27,13,30,11.0,219.0,9.6,24.0,229.0,197.71,150.89
2017,8,27,13,45,5.5,146.5,9.7,24.0,151.5,129.36,97.28
2017,8,27,14,0,0.0,74.0,9.8,24.0,74.0,61.87,43.74
2017,8,27,14,15,0.0,102.0,9.75,24.0,102.0,85.6,62.67
2017,8,27,14,30,0.0,130.0,9.7,24.0,130.0,109.76,81.93
2017,8,27,14,45,2.0,148.5,9.7,24.0,150.0,128.04,96.64
2017,8,27,15,0,4.0,167.0,9.7,24.0,170.0,146.69,111.69
2017,8,27,15,15,2.0,129.0,9.6,23.5,130.5,110.94,83.62
2017,8,27,15,30,0.0,91.0,9.5,23.0,91.0,75.81,55.7
2017,8,27,15,45,2.5,136.0,9.4,23.0,137.5,118.0,89.95
2017,8,27,16,0,5.0,181.0,9.3,23.0,184.0,163.03,126.46
2017,8,27,16,15,2.5,166.5,9.2,23.0,168.0,148.02,114.7
2017,8,27,16,30,0.0,152.0,9.1,23.0,152.0,133.17,103.01
2017,8,27,16,45,0.0,126.5,9.0,23.0,126.5,109.74,84.37
2017,8,27,17,0,0.0,101.0,8.9,23.0,101.0,86.32,65.53
2017,8,27,17,15,0.0,86.0,8.7,22.5,86.0,73.04,54.94
2017,8,27,17,30,0.0,71.0,8.5,22.0,71.0,59.74,44.14
2017,8,27,17,45,0.0,56.0,8.35,22.0,56.0,46.4,33.04
2017,8,27,18,0,0.0,41.0,8.2,22.0,41.0,33.89,22.47
2017,8,27,18,15,0.0,28.0,8.05,22.0,28.0,23.1,13.24
2017,8,27,18,30,0.0,15.0,7.9,22.0,15.0,12.34,3.91
2017,8,27,18,45,0.0,7.5,7.75,22.0,7.5,6.16,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.27,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,8.22,0.0
2017,8,28,6,45,0.0,23.0,7.55,20.5,23.0,18.97,10.37
2017,8,28,7,0,0.0,36.0,7.6,21.0,36.0,29.74,20.05
2017,8,28,7,15,0.0,51.0,7.75,21.0,51.0,42.22,31.16
2017,8,28,7,30,0.0,66.0,7.9,21.0,66.0,54.23,41.73
2017,8,28,7,45,0.0,58.0,8.05,21.5,58.0,48.02,36.2
2017,8,28,8,0,0.0,50.0,8.2,22.0,50.0,41.36,30.26
2017,8,28,8,15,120.5,129.0,8.25,22.5,189.0,96.06,76.98
2017,8,28,8,30,241.0,208.0,8.3,23.0,328.0,138.18,112.15
2017,8,28,8,45,162.5,233.5,8.45,23.5,318.5,167.83,126.48
2017,8,28,9,0,84.0,259.0,8.6,24.0,309.0,197.33,149.6
2017,8,28,9,15,44.0,219.0,8.6,24.0,246.0,175.06,133.09
2017,8,28,9,30,4.0,179.0,8.6,24.0,183.0,145.92,111.35
2017,8,28,9,45,17.5,238.0,8.6,24.5,252.0,196.29,150.21
2017,8,28,10,0,31.0,297.0,8.6,25.0,321.0,244.15,186.72
2017,8,28,10,15,41.0,327.5,8.6,25.0,360.5,276.72,211.66
2017,8,28,10,30,51.0,358.0,8.6,25.0,400.0,311.21,238.05
2017,8,28,10,45,57.0,378.5,8.6,25.5,427.0,337.71,257.76
2017,8,28,11,0,63.0,399.0,8.6,26.0,454.0,365.26,278.14
2017,8,28,11,15,98.5,426.5,8.55,26.0,514.5,418.72,318.88
2017,8,28,11,30,134.0,454.0,8.5,26.0,575.0,480.46,365.6
2017,8,28,11,45,185.5,459.5,8.5,26.5,630.0,536.7,407.7
2017,8,28,12,0,237.0,465.0,8.5,27.0,685.0,596.91,452.39
2017,8,28,12,15,143.5,443.5,8.4,27.0,577.0,517.27,391.83
2017,8,28,12,30,50.0,422.0,8.3,27.0,469.0,417.75,315.64
2017,8,28,12,45,32.5,353.0,8.25,27.5,383.5,344.29,259.99
2017,8,28,13,0,15.0,284.0,8.2,28.0,298.0,257.04,193.36
2017,8,28,13,15,123.0,370.0,8.05,28.0,482.0,468.97,355.9
2017,8,28,13,30,231.0,456.0,7.9,28.0,666.0,663.78,500.41
2017,8,28,13,45,204.5,447.5,7.8,28.0,630.5,638.69,481.43
2017,8,28,14,0,178.0,439.0,7.7,28.0,595.0,611.63,461.53
2017,8,28,14,15,182.0,423.5,7.6,28.0,578.5,606.02,458.26
2017,8,28,14,30,186.0,408.0,7.5,28.0,562.0,599.18,454.1
2017,8,28,14,45,167.0,389.0,7.4,28.0,523.0,564.51,428.97
2017,8,28,15,0,148.0,370.0,7.3,28.0,484.0,528.84,403.02
2017,8,28,15,15,262.5,329.0,7.1,27.5,516.5,619.13,474.86
2017,8,28,15,30,377.0,288.0,6.9,27.0,549.0,683.98,527.48
2017,8,28,15,45,193.5,243.0,6.75,27.0,376.5,436.92,340.51
2017,8,28,16,0,10.0,198.0,6.6,27.0,204.0,184.37,140.94
2017,8,28,16,15,157.5,203.5,6.4,26.5,286.0,356.81,281.57
2017,8,28,16,30,305.0,209.0,6.2,26.0,368.0,507.44,401.73
2017,8,28,16,45,479.0,148.5,6.05,26.0,365.0,591.93,470.73
2017,8,28,17,0,653.0,88.0,5.9,26.0,362.0,650.0,517.4
2017,8,28,17,15,609.5,81.0,5.6,25.5,307.5,582.4,467.41
2017,8,28,17,30,566.0,74.0,5.3,25.0,253.0,516.36,416.76
2017,8,28,17,45,506.0,65.0,5.05,25.0,200.5,439.14,354.38
2017,8,28,18,0,446.0,56.0,4.8,25.0,148.0,366.16,293.19
2017,8,28,18,15,345.0,43.5,4.65,24.5,101.0,271.57,213.29
2017,8,28,18,30,244.0,31.0,4.5,24.0,54.0,187.68,136.43
2017,8,28,18,45,122.0,15.5,4.35,23.5,27.0,67.0,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,91.0,11.5,4.75,20.5,18.0,9.82,0.0
2017,8,29,6,30,182.0,23.0,4.9,21.0,36.0,17.93,5.64
2017,8,29,6,45,299.5,36.5,5.1,21.5,80.5,29.55,19.18
2017,8,29,7,0,417.0,50.0,5.3,22.0,125.0,40.0,28.75
2017,8,29,7,15,489.5,58.5,5.45,22.5,177.5,45.81,34.06
2017,8,29,7,30,562.0,67.0,5.6,23.0,230.0,51.54,39.05
2017,8,29,7,45,612.5,73.0,5.8,23.5,286.0,55.06,41.96
2017,8,29,8,0,663.0,79.0,6.0,24.0,342.0,58.52,44.72
2017,8,29,8,15,696.0,84.0,6.1,24.5,396.5,60.98,46.55
2017,8,29,8,30,729.0,89.0,6.2,25.0,451.0,69.22,53.23
2017,8,29,8,45,752.5,93.5,6.3,25.5,503.5,102.42,58.74
2017,8,29,9,0,776.0,98.0,6.4,26.0,556.0,160.66,91.03
2017,8,29,9,15,793.5,101.0,6.4,26.0,604.0,219.37,135.47
2017,8,29,9,30,811.0,104.0,6.4,26.0,652.0,279.7,186.3
2017,8,29,9,45,822.5,108.0,6.45,26.5,694.5,340.3,238.73
2017,8,29,10,0,834.0,112.0,6.5,27.0,737.0,404.55,293.53
2017,8,29,10,15,592.0,238.0,6.45,27.0,693.0,444.65,331.4
2017,8,29,10,30,350.0,364.0,6.4,27.0,649.0,460.92,346.88
2017,8,29,10,45,318.0,389.0,6.35,27.5,655.0,489.36,368.44
2017,8,29,11,0,286.0,414.0,6.3,28.0,661.0,514.41,386.6
2017,8,29,11,15,581.0,269.0,6.2,28.0,787.0,615.5,465.29
2017,8,29,11,30,876.0,124.0,6.1,28.0,913.0,726.96,551.4
2017,8,29,11,45,656.0,258.5,6.1,28.5,854.5,730.41,549.0
2017,8,29,12,0,436.0,393.0,6.1,29.0,796.0,705.6,525.94
2017,8,29,12,15,365.0,424.5,6.05,29.0,763.0,693.07,515.92
2017,8,29,12,30,294.0,456.0,6.0,29.0,730.0,681.1,505.84
2017,8,29,12,45,230.5,464.5,5.95,29.0,679.0,637.72,473.94
2017,8,29,13,0,167.0,473.0,5.9,29.0,628.0,600.27,445.87
2017,8,29,13,15,228.5,457.0,5.85,29.0,666.0,653.15,485.63
2017,8,29,13,30,290.0,441.0,5.8,29.0,704.0,723.3,536.68
2017,8,29,13,45,566.0,289.5,5.75,29.0,788.0,870.13,647.24
2017,8,29,14,0,842.0,138.0,5.7,29.0,872.0,983.57,727.27
2017,8,29,14,15,834.5,136.0,5.6,29.0,844.0,982.59,726.22
2017,8,29,14,30,827.0,134.0,5.5,29.0,816.0,991.32,732.48
2017,8,29,14,45,813.5,133.5,5.45,29.0,780.0,978.31,724.54
2017,8,29,15,0,800.0,133.0,5.4,29.0,744.0,961.69,714.4
2017,8,29,15,15,786.0,130.0,5.3,28.5,702.0,938.37,700.96
2017,8,29,15,30,772.0,127.0,5.2,28.0,660.0,911.79,685.32
2017,8,29,15,45,757.0,121.5,5.1,28.0,613.5,878.45,663.63
2017,8,29,16,0,742.0,116.0,5.0,28.0,567.0,842.33,639.98
2017,8,29,16,15,717.5,111.5,4.8,27.5,516.0,801.62,613.69
2017,8,29,16,30,693.0,107.0,4.6,27.0,465.0,754.09,582.25
2017,8,29,16,45,664.5,100.0,4.4,27.0,411.5,698.97,543.9
2017,8,29,17,0,636.0,93.0,4.2,27.0,358.0,643.3,504.64
2017,8,29,17,15,590.5,86.0,3.85,26.5,303.0,574.73,455.33
2017,8,29,17,30,545.0,79.0,3.5,26.0,248.0,507.85,404.64
2017,8,29,17,45,478.5,69.0,3.15,25.5,195.0,425.96,340.25
2017,8,29,18,0,412.0,59.0,2.8,25.0,142.0,348.91,277.19
2017,8,29,18,15,308.0,45.0,2.65,24.5,96.0,249.64,194.57
2017,8,29,18,30,204.0,31.0,2.5,24.0,50.0,166.62,118.42
2017,8,29,18,45,102.0,15.5,2.45,24.0,25.0,58.18,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.0,12.0,3.75,19.5,17.0,10.24,0.0
2017,8,30,6,30,150.0,24.0,3.9,20.0,34.0,18.63,5.58
2017,8,30,6,45,271.0,38.5,4.05,20.5,78.5,29.73,19.39
2017,8,30,7,0,392.0,53.0,4.2,21.0,123.0,42.5,31.02
2017,8,30,7,15,466.0,63.5,4.35,21.5,176.0,49.8,37.66
2017,8,30,7,30,540.0,74.0,4.5,22.0,229.0,56.91,43.87
2017,8,30,7,45,595.5,80.0,4.7,22.5,285.5,60.2,46.58
2017,8,30,8,0,651.0,86.0,4.9,23.0,342.0,63.47,49.16
2017,8,30,8,15,685.5,91.5,4.95,23.5,397.5,66.07,51.09
2017,8,30,8,30,720.0,97.0,5.0,24.0,453.0,68.56,52.89
2017,8,30,8,45,747.5,100.0,5.05,25.0,506.0,108.49,63.22
2017,8,30,9,0,775.0,103.0,5.1,26.0,559.0,165.93,94.98
2017,8,30,9,15,793.5,106.5,5.05,26.5,608.0,225.27,139.62
2017,8,30,9,30,812.0,110.0,5.0,27.0,657.0,286.38,190.31
2017,8,30,9,45,827.0,112.0,5.0,27.5,700.5,346.75,241.85
2017,8,30,10,0,842.0,114.0,5.0,28.0,744.0,410.95,295.81
2017,8,30,10,15,852.5,116.5,4.95,28.0,781.0,469.88,345.29
2017,8,30,10,30,863.0,119.0,4.9,28.0,818.0,528.41,393.09
2017,8,30,10,45,872.0,119.5,4.9,28.5,848.5,583.9,436.57
2017,8,30,11,0,881.0,120.0,4.9,29.0,879.0,638.27,477.82
2017,8,30,11,15,452.5,228.5,4.8,29.0,618.5,499.85,376.21
2017,8,30,11,30,24.0,337.0,4.7,29.0,358.0,298.22,221.85
2017,8,30,11,45,38.0,377.5,4.65,29.5,412.5,352.16,261.68
2017,8,30,12,0,52.0,418.0,4.6,30.0,467.0,404.24,299.03
2017,8,30,12,15,476.0,271.0,4.5,30.0,714.5,659.14,490.99
2017,8,30,12,30,900.0,124.0,4.4,30.0,962.0,898.81,658.78
2017,8,30,12,45,901.0,123.0,4.35,30.0,958.5,929.29,677.32
2017,8,30,13,0,902.0,122.0,4.3,30.0,955.0,956.41,694.96
2017,8,30,13,15,899.5,121.0,4.2,30.0,943.0,976.74,707.88
2017,8,30,13,30,897.0,120.0,4.1,30.0,931.0,993.28,718.41
2017,8,30,13,45,643.0,249.0,4.1,30.5,824.0,911.96,663.19
2017,8,30,14,0,389.0,378.0,4.1,31.0,717.0,778.81,567.17
2017,8,30,14,15,369.5,374.0,4.05,30.5,687.5,762.85,558.46
2017,8,30,14,30,350.0,370.0,4.0,30.0,658.0,744.83,547.62
2017,8,30,14,45,606.0,239.5,3.95,30.0,711.0,892.29,655.72
2017,8,30,15,0,862.0,109.0,3.9,30.0,764.0,985.54,718.59
2017,8,30,15,15,849.5,106.5,3.85,30.0,721.5,963.55,704.66
2017,8,30,15,30,837.0,104.0,3.8,30.0,679.0,949.3,696.82
2017,8,30,15,45,823.5,100.0,3.75,30.0,632.0,917.58,677.38
2017,8,30,16,0,810.0,96.0,3.7,30.0,585.0,882.84,655.96
2017,8,30,16,15,788.0,92.0,3.45,29.5,532.5,837.72,627.56
2017,8,30,16,30,766.0,88.0,3.2,29.0,480.0,790.6,597.46
2017,8,30,16,45,738.0,83.0,2.95,28.5,425.5,735.64,561.34
2017,8,30,17,0,710.0,78.0,2.7,28.0,371.0,679.82,523.84
2017,8,30,17,15,667.0,72.0,2.4,27.0,314.5,615.21,479.62
2017,8,30,17,30,624.0,66.0,2.1,26.0,258.0,548.21,431.74
2017,8,30,17,45,561.0,58.0,1.85,25.5,203.0,467.49,369.4
2017,8,30,18,0,498.0,50.0,1.6,25.0,148.0,391.3,307.75
2017,8,30,18,15,389.0,38.5,1.55,24.5,99.5,290.78,224.91
2017,8,30,18,30,280.0,27.0,1.5,24.0,51.0,202.14,140.85
2017,8,30,18,45,140.0,13.5,1.45,23.5,25.5,73.21,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
