Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,89.5,11.5,2.5,18.5,17.0,9.82,0.0
2017,8,31,6,30,179.0,23.0,2.8,19.0,34.0,17.93,4.59
2017,8,31,6,45,291.0,37.5,3.1,19.5,78.5,30.52,20.11
2017,8,31,7,0,403.0,52.0,3.4,20.0,123.0,41.76,30.51
2017,8,31,7,15,476.5,62.0,3.3,20.5,176.5,48.7,36.86
2017,8,31,7,30,550.0,72.0,3.2,21.0,230.0,55.47,42.81
2017,8,31,7,45,595.0,81.0,3.1,22.0,285.5,61.01,47.39
2017,8,31,8,0,640.0,90.0,3.0,23.0,341.0,66.33,51.6
2017,8,31,8,15,675.0,95.5,3.0,23.5,396.0,68.79,53.4
2017,8,31,8,30,710.0,101.0,3.0,24.0,451.0,71.16,55.08
2017,8,31,8,45,731.5,107.5,3.0,25.0,503.5,108.16,62.68
2017,8,31,9,0,753.0,114.0,3.0,26.0,556.0,173.18,101.21
2017,8,31,9,15,772.0,118.0,2.95,26.5,604.5,231.73,145.03
2017,8,31,9,30,791.0,122.0,2.9,27.0,653.0,292.17,194.59
2017,8,31,9,45,802.5,126.5,2.85,27.5,695.5,352.26,245.12
2017,8,31,10,0,814.0,131.0,2.8,28.0,738.0,412.77,295.28
2017,8,31,10,15,824.5,133.5,2.7,28.0,775.0,471.43,343.29
2017,8,31,10,30,835.0,136.0,2.6,28.0,812.0,529.83,389.58
2017,8,31,10,45,841.5,139.0,2.55,28.5,841.0,585.93,431.99
2017,8,31,11,0,848.0,142.0,2.5,29.0,870.0,640.86,471.99
2017,8,31,11,15,853.0,143.5,2.45,29.0,892.0,687.62,506.15
2017,8,31,11,30,858.0,145.0,2.4,29.0,914.0,735.62,540.13
2017,8,31,11,45,837.5,161.5,2.35,29.5,921.5,783.03,570.94
2017,8,31,12,0,817.0,178.0,2.3,30.0,929.0,820.39,594.31
2017,8,31,12,15,612.5,290.5,2.25,30.0,855.5,791.93,571.01
2017,8,31,12,30,408.0,403.0,2.2,30.0,782.0,743.0,533.95
2017,8,31,12,45,616.5,287.5,2.15,30.0,857.5,847.42,608.36
2017,8,31,13,0,825.0,172.0,2.1,30.0,933.0,947.04,673.98
2017,8,31,13,15,822.0,171.0,2.05,30.0,920.5,966.55,685.05
2017,8,31,13,30,819.0,170.0,2.0,30.0,908.0,982.4,694.66
2017,8,31,13,45,561.0,291.0,1.95,30.5,791.5,869.9,619.02
2017,8,31,14,0,303.0,412.0,1.9,31.0,675.0,729.74,521.01
2017,8,31,14,15,549.5,285.5,1.85,31.0,742.5,871.61,621.81
2017,8,31,14,30,796.0,159.0,1.8,31.0,810.0,989.93,698.34
2017,8,31,14,45,785.0,156.0,1.8,31.0,774.5,976.79,690.03
2017,8,31,15,0,774.0,153.0,1.8,31.0,739.0,960.01,681.0
2017,8,31,15,15,759.0,149.0,1.8,30.5,696.5,942.18,672.79
2017,8,31,15,30,744.0,145.0,1.8,30.0,654.0,913.82,657.88
2017,8,31,15,45,729.0,138.5,1.8,30.0,607.5,879.65,637.9
2017,8,31,16,0,714.0,132.0,1.8,30.0,561.0,842.8,616.06
2017,8,31,16,15,688.0,126.0,1.7,29.5,509.0,794.27,586.45
2017,8,31,16,30,662.0,120.0,1.6,29.0,457.0,744.26,555.43
2017,8,31,16,45,630.0,112.5,1.55,29.0,403.0,686.43,517.7
2017,8,31,17,0,598.0,105.0,1.5,29.0,349.0,628.32,478.91
2017,8,31,17,15,550.0,96.0,1.35,28.5,294.0,556.65,428.84
2017,8,31,17,30,502.0,87.0,1.2,28.0,239.0,486.91,378.0
2017,8,31,17,45,434.0,74.5,1.1,27.5,186.0,398.35,311.12
2017,8,31,18,0,366.0,62.0,1.0,27.0,133.0,321.67,250.26
2017,8,31,18,15,266.5,45.5,1.0,26.0,88.0,228.79,174.85
2017,8,31,18,30,167.0,29.0,1.0,25.0,43.0,145.99,97.42
2017,8,31,18,45,83.5,14.5,1.0,24.5,21.5,49.16,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,52.0,11.0,1.1,18.5,14.5,9.39,0.0
2017,9,1,6,30,104.0,22.0,1.3,19.0,29.0,17.02,3.4
2017,9,1,6,45,201.5,42.0,1.5,20.0,71.5,32.12,21.39
2017,9,1,7,0,299.0,62.0,1.7,21.0,114.0,46.85,34.74
2017,9,1,7,15,370.5,76.5,1.55,21.5,165.5,57.07,43.93
2017,9,1,7,30,442.0,91.0,1.4,22.0,217.0,67.01,52.58
2017,9,1,7,45,494.5,101.5,1.25,22.5,271.5,73.75,58.2
2017,9,1,8,0,547.0,112.0,1.1,23.0,326.0,81.94,64.88
2017,9,1,8,15,584.5,120.5,0.9,24.0,380.5,85.78,67.58
2017,9,1,8,30,622.0,129.0,0.7,25.0,435.0,89.42,70.04
2017,9,1,8,45,650.0,136.0,0.5,26.0,487.5,124.78,76.83
2017,9,1,9,0,678.0,143.0,0.3,27.0,540.0,180.04,107.91
2017,9,1,9,15,699.5,148.5,0.35,27.5,588.0,236.45,148.92
2017,9,1,9,30,721.0,154.0,0.4,28.0,636.0,295.23,195.18
2017,9,1,9,45,736.5,158.5,0.45,28.5,679.0,353.45,241.94
2017,9,1,10,0,752.0,163.0,0.5,29.0,722.0,412.74,288.76
2017,9,1,10,15,764.5,166.0,0.5,29.0,759.0,470.34,333.46
2017,9,1,10,30,777.0,169.0,0.5,29.0,796.0,529.65,377.84
2017,9,1,10,45,787.5,171.0,0.55,29.5,826.5,584.35,417.31
2017,9,1,11,0,798.0,173.0,0.6,30.0,857.0,638.42,455.06
2017,9,1,11,15,804.5,174.5,0.6,30.0,879.0,688.57,489.43
2017,9,1,11,30,811.0,176.0,0.6,30.0,901.0,737.2,521.85
2017,9,1,11,45,815.0,177.0,0.6,30.5,915.0,781.77,549.78
2017,9,1,12,0,819.0,178.0,0.6,31.0,929.0,824.15,575.6
2017,9,1,12,15,820.5,178.0,0.65,31.0,934.0,861.17,598.77
2017,9,1,12,30,822.0,178.0,0.7,31.0,939.0,895.38,620.03
2017,9,1,12,45,825.5,175.0,0.75,31.0,936.5,925.64,638.9
2017,9,1,13,0,829.0,172.0,0.8,31.0,934.0,952.74,655.94
2017,9,1,13,15,615.5,280.5,0.85,31.0,842.0,886.02,614.03
2017,9,1,13,30,402.0,389.0,0.9,31.0,750.0,784.15,547.42
2017,9,1,13,45,610.5,276.0,1.0,31.5,809.5,908.87,632.55
2017,9,1,14,0,819.0,163.0,1.1,32.0,869.0,1005.46,692.5
2017,9,1,14,15,810.5,160.5,1.2,31.5,840.5,1002.87,693.69
2017,9,1,14,30,802.0,158.0,1.3,31.0,812.0,996.4,693.86
2017,9,1,14,45,791.5,155.0,1.4,31.0,776.0,983.62,688.86
2017,9,1,15,0,781.0,152.0,1.5,31.0,740.0,967.19,681.65
2017,9,1,15,15,765.5,148.5,1.55,31.0,697.5,949.23,672.83
2017,9,1,15,30,750.0,145.0,1.6,31.0,655.0,920.77,657.39
2017,9,1,15,45,732.0,139.5,1.7,31.0,607.5,884.69,637.61
2017,9,1,16,0,714.0,134.0,1.8,31.0,560.0,846.06,615.84
2017,9,1,16,15,688.0,128.0,1.75,30.5,508.0,797.41,586.8
2017,9,1,16,30,662.0,122.0,1.7,30.0,456.0,747.27,556.25
2017,9,1,16,45,628.0,114.5,1.7,30.0,401.5,687.64,517.74
2017,9,1,17,0,594.0,107.0,1.7,30.0,347.0,627.85,478.1
2017,9,1,17,15,545.5,97.5,1.6,29.0,291.5,555.26,428.41
2017,9,1,17,30,497.0,88.0,1.5,28.0,236.0,484.62,377.71
2017,9,1,17,45,428.5,75.0,1.4,27.0,183.5,395.91,310.82
2017,9,1,18,0,360.0,62.0,1.3,26.0,131.0,318.59,249.39
2017,9,1,18,15,260.0,45.0,1.3,25.5,85.5,225.2,172.36
2017,9,1,18,30,160.0,28.0,1.3,25.0,40.0,139.97,89.77
2017,9,1,18,45,80.0,14.0,1.35,24.5,20.0,47.18,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.0,11.0,1.85,19.5,14.5,9.39,0.0
2017,9,2,6,30,110.0,22.0,2.1,20.0,29.0,17.04,2.58
2017,9,2,6,45,212.0,40.5,2.4,21.0,71.0,31.05,20.32
2017,9,2,7,0,314.0,59.0,2.7,22.0,113.0,44.74,32.76
2017,9,2,7,15,387.0,73.0,2.65,22.5,165.0,54.7,41.7
2017,9,2,7,30,460.0,87.0,2.6,23.0,217.0,64.4,50.12
2017,9,2,7,45,512.0,97.0,2.55,24.0,271.5,72.83,57.09
2017,9,2,8,0,564.0,107.0,2.5,25.0,326.0,78.38,61.4
2017,9,2,8,15,601.0,115.0,2.5,25.5,380.5,82.03,64.12
2017,9,2,8,30,638.0,123.0,2.5,26.0,435.0,85.49,66.63
2017,9,2,8,45,664.0,129.5,2.5,27.0,486.5,122.63,74.29
2017,9,2,9,0,690.0,136.0,2.5,28.0,538.0,178.25,106.57
2017,9,2,9,15,710.5,141.0,2.35,28.5,586.0,234.91,148.75
2017,9,2,9,30,731.0,146.0,2.2,29.0,634.0,293.76,196.13
2017,9,2,9,45,744.0,151.0,2.1,29.5,676.5,352.14,244.13
2017,9,2,10,0,757.0,156.0,2.0,30.0,719.0,411.28,291.85
2017,9,2,10,15,769.0,159.5,1.95,30.0,755.0,471.82,339.89
2017,9,2,10,30,781.0,163.0,1.9,30.0,791.0,528.95,384.06
2017,9,2,10,45,787.0,166.5,1.9,30.5,820.0,582.55,423.74
2017,9,2,11,0,793.0,170.0,1.9,31.0,849.0,635.07,461.27
2017,9,2,11,15,799.0,172.0,1.95,31.0,870.0,685.03,497.16
2017,9,2,11,30,805.0,174.0,2.0,31.0,891.0,733.44,531.16
2017,9,2,11,45,799.0,181.0,2.05,31.5,902.0,775.33,558.83
2017,9,2,12,0,793.0,188.0,2.1,32.0,913.0,814.34,584.0
2017,9,2,12,15,794.0,188.5,2.15,32.0,917.5,850.52,607.88
2017,9,2,12,30,795.0,189.0,2.2,32.0,922.0,883.96,629.4
2017,9,2,12,45,793.0,189.0,2.3,32.0,918.0,911.34,647.49
2017,9,2,13,0,791.0,189.0,2.4,32.0,914.0,935.46,663.62
2017,9,2,13,15,540.0,311.5,2.45,32.0,803.5,843.28,601.03
2017,9,2,13,30,289.0,434.0,2.5,32.0,693.0,720.89,515.4
2017,9,2,13,45,530.0,309.0,2.6,32.0,770.0,860.47,616.05
2017,9,2,14,0,771.0,184.0,2.7,32.0,847.0,980.26,697.08
2017,9,2,14,15,762.5,181.0,2.7,32.0,818.5,976.99,694.79
2017,9,2,14,30,754.0,178.0,2.7,32.0,790.0,979.28,697.31
2017,9,2,14,45,724.0,184.0,2.75,32.0,750.5,957.09,684.74
2017,9,2,15,0,694.0,190.0,2.8,32.0,711.0,931.56,670.23
2017,9,2,15,15,677.5,185.0,2.8,31.5,669.5,904.57,655.73
2017,9,2,15,30,661.0,180.0,2.8,31.0,628.0,874.67,639.22
2017,9,2,15,45,639.5,173.5,2.8,31.0,581.0,835.75,615.29
2017,9,2,16,0,618.0,167.0,2.8,31.0,534.0,794.62,589.7
2017,9,2,16,15,589.0,159.0,2.65,30.5,483.0,743.28,557.07
2017,9,2,16,30,560.0,151.0,2.5,30.0,432.0,683.77,518.1
2017,9,2,16,45,523.0,140.5,2.45,30.0,378.5,622.57,476.08
2017,9,2,17,0,486.0,130.0,2.4,30.0,325.0,562.09,433.48
2017,9,2,17,15,436.5,117.0,2.2,29.0,271.5,490.5,382.37
2017,9,2,17,30,387.0,104.0,2.0,28.0,218.0,421.79,331.43
2017,9,2,17,45,322.5,86.5,1.8,27.5,167.5,341.3,268.65
2017,9,2,18,0,258.0,69.0,1.6,27.0,117.0,266.44,207.98
2017,9,2,18,15,175.0,47.0,1.6,26.5,74.5,169.61,128.57
2017,9,2,18,30,92.0,25.0,1.6,26.0,32.0,88.89,52.05
2017,9,2,18,45,46.0,12.5,1.6,25.5,16.0,30.92,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,29.0,9.5,1.4,20.5,11.5,8.11,0.0
2017,9,3,6,30,58.0,19.0,1.6,21.0,23.0,15.11,0.81
2017,9,3,6,45,138.5,42.5,1.8,21.5,63.0,32.76,21.64
2017,9,3,7,0,219.0,66.0,2.0,22.0,103.0,49.97,37.19
2017,9,3,7,15,319.5,73.5,1.9,22.5,151.0,54.64,41.63
2017,9,3,7,30,420.0,81.0,1.8,23.0,199.0,59.9,46.25
2017,9,3,7,45,440.5,105.5,1.7,24.0,253.5,76.02,59.8
2017,9,3,8,0,461.0,130.0,1.6,25.0,308.0,91.33,72.31
2017,9,3,8,15,500.0,140.5,1.6,25.5,361.0,97.02,76.65
2017,9,3,8,30,539.0,151.0,1.6,26.0,414.0,102.46,80.71
2017,9,3,8,45,569.0,159.5,1.6,27.0,465.0,138.67,88.96
2017,9,3,9,0,599.0,168.0,1.6,28.0,516.0,191.48,120.15
2017,9,3,9,15,622.0,174.5,1.6,28.5,563.0,244.11,158.88
2017,9,3,9,30,645.0,181.0,1.6,29.0,610.0,299.45,202.7
2017,9,3,9,45,662.5,186.0,1.65,29.5,652.5,354.35,247.11
2017,9,3,10,0,680.0,191.0,1.7,30.0,695.0,410.72,292.06
2017,9,3,10,15,693.0,195.5,1.75,30.0,731.0,465.92,335.79
2017,9,3,10,30,706.0,200.0,1.8,30.0,767.0,521.53,378.66
2017,9,3,10,45,716.5,202.5,1.9,30.5,796.0,574.29,417.79
2017,9,3,11,0,727.0,205.0,2.0,31.0,825.0,626.63,455.49
2017,9,3,11,15,598.0,284.0,2.05,31.0,803.0,648.35,470.04
2017,9,3,11,30,469.0,363.0,2.1,31.0,781.0,658.05,475.41
2017,9,3,11,45,430.0,382.5,2.2,31.0,770.0,674.22,486.67
2017,9,3,12,0,391.0,402.0,2.3,31.0,759.0,679.85,490.59
2017,9,3,12,15,334.0,427.5,2.35,31.0,734.0,677.72,488.39
2017,9,3,12,30,277.0,453.0,2.4,31.0,709.0,671.01,482.94
2017,9,3,12,45,308.5,442.0,2.45,31.5,726.0,705.83,506.64
2017,9,3,13,0,340.0,431.0,2.5,32.0,743.0,740.53,529.81
2017,9,3,13,15,334.0,426.0,2.55,32.0,728.5,744.9,533.08
2017,9,3,13,30,328.0,421.0,2.6,32.0,714.0,747.14,535.21
2017,9,3,13,45,313.5,414.5,2.65,32.0,689.0,737.43,529.34
2017,9,3,14,0,299.0,408.0,2.7,32.0,664.0,725.53,522.11
2017,9,3,14,15,302.0,392.0,2.7,31.5,643.0,719.25,520.08
2017,9,3,14,30,305.0,376.0,2.7,31.0,622.0,711.01,516.76
2017,9,3,14,45,369.5,335.0,2.75,31.0,620.0,735.4,536.7
2017,9,3,15,0,434.0,294.0,2.8,31.0,618.0,776.14,567.05
2017,9,3,15,15,409.0,284.5,2.75,31.0,575.5,739.49,542.68
2017,9,3,15,30,384.0,275.0,2.7,31.0,533.0,682.37,505.04
2017,9,3,15,45,493.5,217.0,2.7,31.0,524.0,737.57,547.61
2017,9,3,16,0,603.0,159.0,2.7,31.0,515.0,773.05,575.34
2017,9,3,16,15,553.0,162.5,2.6,30.5,465.5,707.62,532.28
2017,9,3,16,30,503.0,166.0,2.5,30.0,416.0,652.49,495.26
2017,9,3,16,45,472.5,151.5,2.45,29.5,364.5,594.08,455.93
2017,9,3,17,0,442.0,137.0,2.4,29.0,313.0,536.02,415.67
2017,9,3,17,15,396.5,122.0,2.15,28.0,261.0,466.93,365.73
2017,9,3,17,30,351.0,107.0,1.9,27.0,209.0,400.48,315.93
2017,9,3,17,45,292.0,87.5,1.7,26.5,160.0,322.99,255.06
2017,9,3,18,0,233.0,68.0,1.5,26.0,111.0,238.16,186.54
2017,9,3,18,15,155.0,45.5,1.5,25.5,70.0,157.18,118.93
2017,9,3,18,30,77.0,23.0,1.5,25.0,29.0,77.66,41.28
2017,9,3,18,45,38.5,11.5,1.5,24.5,14.5,26.76,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,31.5,9.0,1.35,19.5,11.0,7.68,0.0
2017,9,4,6,30,63.0,18.0,1.6,20.0,22.0,14.36,0.0
2017,9,4,6,45,142.0,41.5,1.85,21.0,62.0,32.05,21.04
2017,9,4,7,0,221.0,65.0,2.1,22.0,102.0,49.28,36.58
2017,9,4,7,15,287.5,84.0,2.05,22.5,151.5,61.98,47.92
2017,9,4,7,30,354.0,103.0,2.0,23.0,201.0,74.78,59.01
2017,9,4,7,45,406.0,117.0,1.95,24.0,254.5,83.57,66.22
2017,9,4,8,0,458.0,131.0,1.9,25.0,308.0,92.02,72.91
2017,9,4,8,15,496.5,142.5,1.85,25.5,361.0,98.34,77.78
2017,9,4,8,30,535.0,154.0,1.8,26.0,414.0,104.36,82.32
2017,9,4,8,45,568.0,161.5,1.75,26.5,466.0,141.34,90.89
2017,9,4,9,0,601.0,169.0,1.7,27.0,518.0,194.11,122.57
2017,9,4,9,15,623.5,176.0,1.7,27.5,565.5,247.23,162.02
2017,9,4,9,30,646.0,183.0,1.7,28.0,613.0,303.0,206.45
2017,9,4,9,45,663.0,189.0,1.75,28.5,655.0,358.65,251.63
2017,9,4,10,0,680.0,195.0,1.8,29.0,697.0,415.73,297.27
2017,9,4,10,15,693.5,199.5,1.85,29.0,733.5,471.26,341.39
2017,9,4,10,30,707.0,204.0,1.9,29.0,770.0,527.26,384.69
2017,9,4,10,45,718.0,206.0,2.0,29.5,799.5,580.06,423.99
2017,9,4,11,0,729.0,208.0,2.1,30.0,829.0,632.46,461.87
2017,9,4,11,15,735.5,210.5,2.15,30.0,850.5,681.64,497.25
2017,9,4,11,30,742.0,213.0,2.2,30.0,872.0,729.51,530.95
2017,9,4,11,45,781.5,190.5,2.3,30.5,893.5,774.48,562.19
2017,9,4,12,0,821.0,168.0,2.4,31.0,915.0,823.36,595.18
2017,9,4,12,15,822.5,168.5,2.45,31.0,920.0,860.65,619.34
2017,9,4,12,30,824.0,169.0,2.5,31.0,925.0,895.12,641.67
2017,9,4,12,45,462.0,310.0,2.6,31.0,734.0,735.02,531.56
2017,9,4,13,0,100.0,451.0,2.7,31.0,543.0,508.17,368.82
2017,9,4,13,15,461.0,306.5,2.75,31.0,718.5,766.44,557.07
2017,9,4,13,30,822.0,162.0,2.8,31.0,894.0,984.69,703.31
2017,9,4,13,45,820.0,158.5,2.85,31.0,873.5,994.86,708.84
2017,9,4,14,0,818.0,155.0,2.9,31.0,853.0,1001.19,713.94
2017,9,4,14,15,810.0,152.5,2.9,31.0,824.5,998.7,713.2
2017,9,4,14,30,802.0,150.0,2.9,31.0,796.0,992.35,710.24
2017,9,4,14,45,785.5,150.0,2.9,31.0,759.0,976.37,701.29
2017,9,4,15,0,769.0,150.0,2.9,31.0,722.0,956.82,690.22
2017,9,4,15,15,754.0,146.0,2.85,30.5,680.0,938.6,681.1
2017,9,4,15,30,739.0,142.0,2.8,30.0,638.0,909.89,665.12
2017,9,4,15,45,724.0,135.5,2.8,30.0,591.0,875.37,644.34
2017,9,4,16,0,709.0,129.0,2.8,30.0,544.0,838.21,621.67
2017,9,4,16,15,683.0,123.0,2.65,29.5,492.5,789.38,591.07
2017,9,4,16,30,657.0,117.0,2.5,29.0,441.0,739.12,559.03
2017,9,4,16,45,626.5,108.5,2.45,29.0,387.5,681.15,520.37
2017,9,4,17,0,596.0,100.0,2.4,29.0,334.0,622.87,480.55
2017,9,4,17,15,546.5,90.5,2.15,28.0,279.0,549.29,428.77
2017,9,4,17,30,497.0,81.0,1.9,27.0,224.0,477.87,375.95
2017,9,4,17,45,430.5,68.5,1.65,26.5,172.0,394.87,311.13
2017,9,4,18,0,364.0,56.0,1.4,26.0,120.0,314.57,245.82
2017,9,4,18,15,256.0,39.0,1.4,25.0,76.0,216.37,164.38
2017,9,4,18,30,148.0,22.0,1.4,24.0,32.0,121.45,59.61
2017,9,4,18,45,74.0,11.0,1.4,23.5,16.0,41.96,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,48.5,10.0,1.5,20.5,13.0,8.54,0.0
2017,9,5,6,30,97.0,20.0,1.8,21.0,26.0,15.51,0.0
2017,9,5,6,45,202.0,38.5,2.1,22.0,67.0,29.55,18.8
2017,9,5,7,0,307.0,57.0,2.4,23.0,108.0,43.3,31.31
2017,9,5,7,15,382.5,70.0,2.35,23.5,159.0,52.59,39.68
2017,9,5,7,30,458.0,83.0,2.3,24.0,210.0,61.67,47.56
2017,9,5,7,45,510.5,93.0,2.25,25.0,264.0,69.91,54.38
2017,9,5,8,0,563.0,103.0,2.2,26.0,318.0,75.59,58.8
2017,9,5,8,15,600.5,110.5,2.0,26.5,372.0,79.01,61.32
2017,9,5,8,30,638.0,118.0,1.8,27.0,426.0,82.26,63.66
2017,9,5,8,45,663.5,124.5,1.65,27.5,477.5,123.99,73.71
2017,9,5,9,0,689.0,131.0,1.5,28.0,529.0,179.76,107.29
2017,9,5,9,15,709.5,136.0,1.35,28.5,576.5,236.55,149.84
2017,9,5,9,30,730.0,141.0,1.2,29.0,624.0,295.51,197.03
2017,9,5,9,45,743.5,146.0,1.1,29.5,666.0,354.1,244.52
2017,9,5,10,0,757.0,151.0,1.0,30.0,708.0,416.8,293.8
2017,9,5,10,15,768.5,154.0,1.1,30.0,744.5,473.34,338.66
2017,9,5,10,30,780.0,157.0,1.2,30.0,781.0,529.86,382.32
2017,9,5,10,45,788.0,160.0,1.3,30.5,809.5,584.14,422.38
2017,9,5,11,0,796.0,163.0,1.4,31.0,838.0,637.51,460.57
2017,9,5,11,15,801.5,164.5,1.5,31.0,859.5,686.82,495.97
2017,9,5,11,30,807.0,166.0,1.6,31.0,881.0,734.47,529.52
2017,9,5,11,45,807.0,169.0,1.7,31.5,893.0,777.39,558.17
2017,9,5,12,0,807.0,172.0,1.8,32.0,905.0,817.83,584.53
2017,9,5,12,15,808.0,172.5,1.85,32.0,909.5,854.2,607.81
2017,9,5,12,30,809.0,173.0,1.9,32.0,914.0,887.75,629.27
2017,9,5,12,45,628.0,277.0,2.0,32.5,850.5,857.96,607.3
2017,9,5,13,0,447.0,381.0,2.1,33.0,787.0,807.74,570.53
2017,9,5,13,15,433.0,378.5,2.15,33.0,767.5,809.47,572.7
2017,9,5,13,30,419.0,376.0,2.2,33.0,748.0,808.25,572.56
2017,9,5,13,45,600.5,273.5,2.25,33.0,792.0,902.98,639.55
2017,9,5,14,0,782.0,171.0,2.3,33.0,836.0,983.13,692.35
2017,9,5,14,15,773.0,168.5,2.3,32.5,807.5,979.49,691.59
2017,9,5,14,30,764.0,166.0,2.3,32.0,779.0,972.09,689.42
2017,9,5,14,45,729.5,175.0,2.3,32.0,738.5,956.74,680.98
2017,9,5,15,0,695.0,184.0,2.3,32.0,698.0,929.74,665.28
2017,9,5,15,15,678.0,179.0,2.25,32.0,656.0,901.91,648.69
2017,9,5,15,30,661.0,174.0,2.2,32.0,614.0,871.2,630.23
2017,9,5,15,45,627.0,172.0,2.2,32.0,565.0,824.88,601.85
2017,9,5,16,0,593.0,170.0,2.2,32.0,516.0,776.78,572.01
2017,9,5,16,15,494.0,173.0,2.1,31.5,443.0,668.24,499.34
2017,9,5,16,30,395.0,176.0,2.0,31.0,370.0,571.56,432.47
2017,9,5,16,45,347.5,166.0,1.95,30.5,321.5,490.2,376.1
2017,9,5,17,0,300.0,156.0,1.9,30.0,273.0,430.83,333.56
2017,9,5,17,15,265.5,134.5,1.75,29.5,225.5,369.68,288.46
2017,9,5,17,30,231.0,113.0,1.6,29.0,178.0,310.6,243.43
2017,9,5,17,45,179.5,90.0,1.5,28.5,133.5,240.71,188.22
2017,9,5,18,0,128.0,67.0,1.4,28.0,89.0,163.63,125.89
2017,9,5,18,15,64.0,42.5,1.4,27.5,53.5,93.6,67.68
2017,9,5,18,30,0.0,18.0,1.4,27.0,18.0,14.95,0.92
2017,9,5,18,45,0.0,9.0,1.4,26.5,9.0,7.68,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.0,3.55,18.0,7.0,5.12,0.0
2017,9,6,6,30,30.0,12.0,3.7,18.0,14.0,9.74,0.0
2017,9,6,6,45,86.0,38.5,3.9,18.5,51.0,29.72,19.17
2017,9,6,7,0,142.0,65.0,4.1,19.0,88.0,48.83,36.6
2017,9,6,7,15,196.5,90.5,4.2,19.5,136.5,66.66,52.56
2017,9,6,7,30,251.0,116.0,4.3,20.0,185.0,83.93,67.7
2017,9,6,7,45,146.0,131.0,4.45,20.5,173.5,95.46,77.51
2017,9,6,8,0,41.0,146.0,4.6,21.0,162.0,108.17,88.08
2017,9,6,8,15,96.0,176.5,4.65,21.5,221.0,128.57,104.95
2017,9,6,8,30,151.0,207.0,4.7,22.0,280.0,142.53,116.11
2017,9,6,8,45,329.0,208.0,4.8,22.5,390.0,162.86,116.5
2017,9,6,9,0,507.0,209.0,4.9,23.0,500.0,210.4,142.05
2017,9,6,9,15,531.5,218.5,4.9,23.5,547.5,260.87,180.58
2017,9,6,9,30,556.0,228.0,4.9,24.0,595.0,314.22,223.93
2017,9,6,9,45,586.0,230.0,4.95,24.5,639.5,366.68,267.22
2017,9,6,10,0,616.0,232.0,5.0,25.0,684.0,423.01,313.28
2017,9,6,10,15,631.0,237.5,4.95,25.5,720.5,476.63,356.54
2017,9,6,10,30,646.0,243.0,4.9,26.0,757.0,531.09,399.22
2017,9,6,10,45,665.0,242.0,4.85,26.5,788.5,583.25,439.09
2017,9,6,11,0,684.0,241.0,4.8,27.0,820.0,635.96,478.25
2017,9,6,11,15,691.5,243.5,4.7,27.0,842.0,684.09,513.82
2017,9,6,11,30,699.0,246.0,4.6,27.0,864.0,731.13,547.75
2017,9,6,11,45,758.5,213.0,4.6,27.5,892.5,785.54,586.63
2017,9,6,12,0,818.0,180.0,4.6,28.0,921.0,835.82,622.11
2017,9,6,12,15,820.0,180.0,4.55,28.0,926.0,873.09,646.79
2017,9,6,12,30,822.0,180.0,4.5,28.0,931.0,907.55,669.59
2017,9,6,12,45,830.0,174.5,4.45,28.5,929.5,939.32,689.14
2017,9,6,13,0,838.0,169.0,4.4,29.0,928.0,968.02,706.53
2017,9,6,13,15,835.5,167.5,4.3,29.0,915.5,987.32,718.85
2017,9,6,13,30,833.0,166.0,4.2,29.0,903.0,1002.88,728.83
2017,9,6,13,45,836.5,159.5,4.15,29.0,884.5,1015.5,737.29
2017,9,6,14,0,840.0,153.0,4.1,29.0,866.0,1024.22,743.37
2017,9,6,14,15,832.5,150.5,4.0,29.0,836.5,1022.14,742.27
2017,9,6,14,30,825.0,148.0,3.9,29.0,807.0,1016.1,738.83
2017,9,6,14,45,824.0,140.5,3.85,29.0,773.0,1007.35,734.13
2017,9,6,15,0,823.0,133.0,3.8,29.0,739.0,994.62,727.0
2017,9,6,15,15,808.5,129.5,3.7,28.5,695.5,969.12,712.72
2017,9,6,15,30,794.0,126.0,3.6,28.0,652.0,940.28,696.29
2017,9,6,15,45,785.0,118.0,3.55,28.0,605.5,908.52,676.81
2017,9,6,16,0,776.0,110.0,3.5,28.0,559.0,873.58,655.12
2017,9,6,16,15,750.5,105.0,3.25,27.5,505.5,829.63,627.22
2017,9,6,16,30,725.0,100.0,3.0,27.0,452.0,778.81,594.17
2017,9,6,16,45,701.0,91.5,2.75,27.0,397.5,723.65,556.35
2017,9,6,17,0,677.0,83.0,2.5,27.0,343.0,667.56,517.12
2017,9,6,17,15,627.0,75.5,2.2,25.5,286.0,592.68,465.58
2017,9,6,17,30,577.0,68.0,1.9,24.0,229.0,519.97,412.79
2017,9,6,17,45,511.5,57.0,1.6,23.0,175.0,435.65,346.74
2017,9,6,18,0,446.0,46.0,1.3,22.0,121.0,356.45,281.38
2017,9,6,18,15,321.0,32.5,1.25,21.5,75.5,247.84,188.89
2017,9,6,18,30,196.0,19.0,1.2,21.0,30.0,141.4,39.4
2017,9,6,18,45,98.0,9.5,1.2,20.5,15.0,51.23,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.0,9.0,1.2,13.5,14.0,7.68,0.0
2017,9,7,6,30,204.0,18.0,1.4,14.0,28.0,14.82,0.0
2017,9,7,6,45,330.0,31.0,1.65,15.0,73.0,25.32,15.75
2017,9,7,7,0,456.0,44.0,1.9,16.0,118.0,35.6,25.54
2017,9,7,7,15,533.0,53.0,1.8,16.5,173.0,42.09,31.63
2017,9,7,7,30,610.0,62.0,1.7,17.0,228.0,48.48,37.37
2017,9,7,7,45,655.5,69.0,1.65,18.0,285.0,52.92,41.12
2017,9,7,8,0,701.0,76.0,1.6,19.0,342.0,57.23,44.6
2017,9,7,8,15,735.0,81.0,1.9,20.0,398.5,65.3,51.22
2017,9,7,8,30,769.0,86.0,2.2,21.0,455.0,68.08,53.19
2017,9,7,8,45,790.5,91.0,2.5,22.0,508.5,118.34,66.02
2017,9,7,9,0,812.0,96.0,2.8,23.0,562.0,180.02,104.72
2017,9,7,9,15,830.0,99.5,2.85,23.5,611.5,242.23,153.63
2017,9,7,9,30,848.0,103.0,2.9,24.0,661.0,306.09,207.5
2017,9,7,9,45,859.0,106.5,2.95,24.5,704.0,372.68,264.21
2017,9,7,10,0,870.0,110.0,3.0,25.0,747.0,434.76,316.56
2017,9,7,10,15,880.0,112.0,3.0,25.0,784.5,495.06,366.72
2017,9,7,10,30,890.0,114.0,3.0,25.0,822.0,554.79,414.93
2017,9,7,10,45,895.5,117.0,3.05,25.5,851.5,611.98,459.03
2017,9,7,11,0,901.0,120.0,3.1,26.0,881.0,667.63,500.55
2017,9,7,11,15,906.0,121.0,3.1,26.0,902.5,719.54,539.03
2017,9,7,11,30,911.0,122.0,3.1,26.0,924.0,769.38,575.1
2017,9,7,11,45,908.5,126.0,3.15,26.5,936.0,813.84,604.7
2017,9,7,12,0,906.0,130.0,3.2,27.0,948.0,855.28,631.17
2017,9,7,12,15,907.0,130.0,3.2,27.0,952.0,893.0,655.91
2017,9,7,12,30,908.0,130.0,3.2,27.0,956.0,927.62,678.5
2017,9,7,12,45,907.0,130.0,3.25,27.5,951.5,957.16,696.69
2017,9,7,13,0,906.0,130.0,3.3,28.0,947.0,983.18,712.57
2017,9,7,13,15,903.0,129.0,3.35,28.0,934.0,1002.69,725.71
2017,9,7,13,30,900.0,128.0,3.4,28.0,921.0,1018.35,736.54
2017,9,7,13,45,895.0,126.5,3.45,28.0,899.0,1027.61,743.4
2017,9,7,14,0,890.0,125.0,3.5,28.0,877.0,1032.86,747.89
2017,9,7,14,15,882.0,123.5,3.5,28.0,847.0,1031.09,747.67
2017,9,7,14,30,874.0,122.0,3.5,28.0,817.0,1025.34,745.1
2017,9,7,14,45,858.5,122.0,3.5,28.0,778.5,1022.71,744.76
2017,9,7,15,0,843.0,122.0,3.5,28.0,740.0,1003.38,733.66
2017,9,7,15,15,828.0,119.0,3.45,27.5,696.0,977.55,719.58
2017,9,7,15,30,813.0,116.0,3.4,27.0,652.0,948.35,703.28
2017,9,7,15,45,794.5,112.0,3.4,27.0,602.5,911.54,680.75
2017,9,7,16,0,776.0,108.0,3.4,27.0,553.0,871.99,656.22
2017,9,7,16,15,750.0,103.0,3.25,26.5,499.5,827.35,628.31
2017,9,7,16,30,724.0,98.0,3.1,26.0,446.0,776.01,595.28
2017,9,7,16,45,689.0,92.0,3.0,26.0,390.0,714.77,553.6
2017,9,7,17,0,654.0,86.0,2.9,26.0,334.0,653.45,510.88
2017,9,7,17,15,603.0,78.0,2.55,25.0,277.5,578.04,457.23
2017,9,7,17,30,552.0,70.0,2.2,24.0,221.0,504.93,402.36
2017,9,7,17,45,476.5,59.0,1.9,23.0,167.0,415.15,331.56
2017,9,7,18,0,401.0,48.0,1.6,22.0,113.0,331.44,262.27
2017,9,7,18,15,279.5,33.0,1.6,21.5,69.5,225.64,171.11
2017,9,7,18,30,158.0,18.0,1.6,21.0,26.0,119.98,10.28
2017,9,7,18,45,79.0,9.0,1.6,20.5,13.0,42.44,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,78.5,9.0,1.25,13.5,12.5,7.68,0.0
2017,9,8,6,30,157.0,18.0,1.5,14.0,25.0,14.79,0.0
2017,9,8,6,45,278.5,33.0,1.75,15.0,69.0,26.98,17.06
2017,9,8,7,0,400.0,48.0,2.0,16.0,113.0,38.82,28.32
2017,9,8,7,15,477.5,59.0,2.05,17.0,166.5,46.73,35.62
2017,9,8,7,30,555.0,70.0,2.1,18.0,220.0,54.43,42.42
2017,9,8,7,45,609.0,77.0,2.2,19.0,277.0,58.59,45.89
2017,9,8,8,0,663.0,84.0,2.3,20.0,334.0,62.69,49.14
2017,9,8,8,15,698.5,89.5,2.5,20.5,390.0,65.38,51.19
2017,9,8,8,30,734.0,95.0,2.7,21.0,446.0,67.98,53.12
2017,9,8,8,45,759.0,100.0,2.95,22.0,499.5,124.66,71.65
2017,9,8,9,0,784.0,105.0,3.2,23.0,553.0,184.91,109.79
2017,9,8,9,15,803.0,108.5,3.15,23.5,602.0,245.66,157.65
2017,9,8,9,30,822.0,112.0,3.1,24.0,651.0,308.22,210.36
2017,9,8,9,45,836.0,115.0,3.1,24.5,694.5,370.26,263.38
2017,9,8,10,0,850.0,118.0,3.1,25.0,738.0,432.9,315.92
2017,9,8,10,15,860.0,120.0,3.05,25.0,775.0,494.31,366.68
2017,9,8,10,30,870.0,122.0,3.0,25.0,812.0,553.03,413.9
2017,9,8,10,45,878.0,123.5,2.95,25.5,841.5,609.43,457.05
2017,9,8,11,0,886.0,125.0,2.9,26.0,871.0,664.56,497.74
2017,9,8,11,15,891.0,126.0,2.85,26.0,892.5,715.77,535.35
2017,9,8,11,30,896.0,127.0,2.8,26.0,914.0,764.96,570.54
2017,9,8,11,45,903.5,124.5,2.75,26.5,928.5,810.82,600.49
2017,9,8,12,0,911.0,122.0,2.7,27.0,943.0,854.34,627.52
2017,9,8,12,15,912.0,122.5,2.65,27.0,947.0,892.53,651.93
2017,9,8,12,30,913.0,123.0,2.6,27.0,951.0,927.59,674.14
2017,9,8,12,45,911.5,123.0,2.6,27.5,946.0,956.64,691.39
2017,9,8,13,0,910.0,123.0,2.6,28.0,941.0,982.11,706.33
2017,9,8,13,15,906.5,122.5,2.55,28.0,928.0,1001.5,718.34
2017,9,8,13,30,903.0,122.0,2.5,28.0,915.0,1017.02,728.01
2017,9,8,13,45,897.5,121.0,2.5,28.0,893.0,1026.12,734.26
2017,9,8,14,0,892.0,120.0,2.5,28.0,871.0,1031.2,738.18
2017,9,8,14,15,884.5,118.5,2.45,28.0,841.0,1029.75,737.66
2017,9,8,14,30,877.0,117.0,2.4,28.0,811.0,1024.31,734.83
2017,9,8,14,45,759.5,163.0,2.4,28.0,744.0,977.21,706.1
2017,9,8,15,0,642.0,209.0,2.4,28.0,677.0,906.4,661.97
2017,9,8,15,15,733.5,159.0,2.4,27.5,663.0,937.6,685.97
2017,9,8,15,30,825.0,109.0,2.4,27.0,649.0,952.76,698.77
2017,9,8,15,45,615.5,162.0,2.4,27.0,547.5,805.53,602.18
2017,9,8,16,0,406.0,215.0,2.4,27.0,446.0,648.14,491.99
2017,9,8,16,15,520.0,162.0,2.25,26.5,428.5,680.93,521.38
2017,9,8,16,30,634.0,109.0,2.1,26.0,411.0,711.95,545.64
2017,9,8,16,45,582.0,108.5,2.0,26.0,359.0,645.89,499.59
2017,9,8,17,0,530.0,108.0,1.9,26.0,307.0,573.43,448.34
2017,9,8,17,15,492.0,94.0,1.75,25.0,254.5,506.76,400.59
2017,9,8,17,30,454.0,80.0,1.6,24.0,202.0,441.83,351.88
2017,9,8,17,45,390.0,65.5,1.5,23.5,152.5,361.54,288.06
2017,9,8,18,0,326.0,51.0,1.4,23.0,103.0,286.92,225.88
2017,9,8,18,15,163.0,36.5,1.45,22.5,62.5,164.88,122.48
2017,9,8,18,30,0.0,22.0,1.5,22.0,22.0,23.05,0.0
2017,9,8,18,45,0.0,11.0,1.6,21.5,11.0,9.39,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,42.0,7.5,1.35,15.5,9.5,6.4,0.0
2017,9,9,6,30,84.0,15.0,1.6,16.0,19.0,11.66,0.0
2017,9,9,6,45,187.5,35.5,1.9,16.5,60.5,27.3,17.11
2017,9,9,7,0,291.0,56.0,2.2,17.0,102.0,42.56,31.41
2017,9,9,7,15,365.5,71.5,2.15,17.5,153.5,53.65,41.58
2017,9,9,7,30,440.0,87.0,2.1,18.0,205.0,64.44,51.19
2017,9,9,7,45,500.0,96.5,2.05,19.0,261.0,70.66,56.41
2017,9,9,8,0,560.0,106.0,2.0,20.0,317.0,78.27,62.63
2017,9,9,8,15,598.0,114.5,2.15,21.0,371.5,82.34,65.64
2017,9,9,8,30,636.0,123.0,2.3,22.0,426.0,86.22,68.42
2017,9,9,8,45,668.5,128.0,2.45,23.0,479.5,133.61,80.96
2017,9,9,9,0,701.0,133.0,2.6,24.0,533.0,190.01,116.72
2017,9,9,9,15,722.0,138.0,2.6,24.0,581.0,248.03,162.3
2017,9,9,9,30,743.0,143.0,2.6,24.0,629.0,308.25,212.75
2017,9,9,9,45,765.5,144.0,2.65,24.5,673.5,367.86,262.9
2017,9,9,10,0,788.0,145.0,2.7,25.0,718.0,432.26,315.87
2017,9,9,10,15,799.5,147.5,2.75,25.5,755.0,490.35,362.97
2017,9,9,10,30,811.0,150.0,2.8,26.0,792.0,548.33,408.47
2017,9,9,10,45,826.0,148.5,2.85,26.5,823.0,604.57,451.29
2017,9,9,11,0,841.0,147.0,2.9,27.0,854.0,660.41,492.5
2017,9,9,11,15,846.5,148.5,2.95,27.0,875.0,711.76,530.34
2017,9,9,11,30,852.0,150.0,3.0,27.0,896.0,761.29,566.06
2017,9,9,11,45,858.5,149.0,3.05,27.5,910.0,807.28,597.54
2017,9,9,12,0,865.0,148.0,3.1,28.0,924.0,841.81,619.28
2017,9,9,12,15,866.0,148.0,3.15,28.0,928.0,878.2,643.46
2017,9,9,12,30,867.0,148.0,3.2,28.0,932.0,911.62,665.58
2017,9,9,12,45,868.5,146.0,3.25,28.5,928.0,940.57,683.41
2017,9,9,13,0,870.0,144.0,3.3,29.0,924.0,966.22,699.07
2017,9,9,13,15,866.5,143.5,3.3,29.0,911.0,985.01,711.4
2017,9,9,13,30,863.0,143.0,3.3,29.0,898.0,1000.1,721.48
2017,9,9,13,45,858.0,141.0,3.35,29.0,876.0,1008.44,727.75
2017,9,9,14,0,853.0,139.0,3.4,29.0,854.0,1026.94,740.78
2017,9,9,14,15,844.5,137.0,3.45,29.0,824.0,1023.97,740.06
2017,9,9,14,30,836.0,135.0,3.5,29.0,794.0,1017.03,737.12
2017,9,9,14,45,820.0,135.0,3.55,29.0,756.0,1000.89,728.35
2017,9,9,15,0,804.0,135.0,3.6,29.0,718.0,981.09,717.35
2017,9,9,15,15,788.5,131.5,3.6,29.0,674.5,954.49,701.6
2017,9,9,15,30,773.0,128.0,3.6,29.0,631.0,924.65,683.73
2017,9,9,15,45,752.5,123.5,3.6,29.0,582.0,892.4,664.21
2017,9,9,16,0,732.0,119.0,3.6,29.0,533.0,851.33,638.54
2017,9,9,16,15,704.0,113.5,3.45,28.5,480.0,800.17,606.1
2017,9,9,16,30,676.0,108.0,3.3,28.0,427.0,747.68,572.17
2017,9,9,16,45,637.5,101.0,3.2,27.5,371.5,683.73,529.42
2017,9,9,17,0,599.0,94.0,3.1,27.0,316.0,620.04,485.6
2017,9,9,17,15,545.0,84.5,2.75,26.0,260.5,542.59,429.71
2017,9,9,17,30,491.0,75.0,2.4,25.0,205.0,467.77,372.68
2017,9,9,17,45,411.0,62.5,2.05,24.0,153.0,375.98,299.69
2017,9,9,18,0,331.0,50.0,1.7,23.0,101.0,289.13,227.62
2017,9,9,18,15,216.0,32.0,1.7,22.5,60.0,187.7,138.74
2017,9,9,18,30,101.0,14.0,1.7,22.0,19.0,80.87,0.0
2017,9,9,18,45,50.5,7.0,1.7,21.5,9.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
