Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,7.0,1.9,15.5,9.0,5.97,0.0
2017,9,10,6,30,72.0,14.0,2.2,16.0,18.0,10.88,0.0
2017,9,10,6,45,169.5,35.0,2.55,16.5,58.0,26.88,16.65
2017,9,10,7,0,267.0,56.0,2.9,17.0,98.0,42.46,31.29
2017,9,10,7,15,341.0,72.0,2.9,18.0,148.5,53.88,41.68
2017,9,10,7,30,415.0,88.0,2.9,19.0,199.0,64.97,51.44
2017,9,10,7,45,472.5,99.5,2.95,20.0,254.0,72.49,57.78
2017,9,10,8,0,530.0,111.0,3.0,21.0,309.0,79.78,63.7
2017,9,10,8,15,569.0,120.0,3.1,21.5,363.0,86.23,68.87
2017,9,10,8,30,608.0,129.0,3.2,22.0,417.0,90.28,71.91
2017,9,10,8,45,639.0,135.0,3.35,23.0,469.5,138.16,85.26
2017,9,10,9,0,670.0,141.0,3.5,24.0,522.0,193.29,120.77
2017,9,10,9,15,691.5,146.5,3.5,24.5,569.5,249.91,165.16
2017,9,10,9,30,713.0,152.0,3.5,25.0,617.0,308.88,214.18
2017,9,10,9,45,729.5,156.5,3.5,25.5,659.5,367.48,263.5
2017,9,10,10,0,746.0,161.0,3.5,26.0,702.0,427.24,312.89
2017,9,10,10,15,758.0,164.5,3.5,26.0,738.5,485.03,360.28
2017,9,10,10,30,770.0,168.0,3.5,26.0,775.0,544.0,407.18
2017,9,10,10,45,778.0,171.0,3.55,26.5,804.0,597.95,448.44
2017,9,10,11,0,786.0,174.0,3.6,27.0,833.0,650.99,487.79
2017,9,10,11,15,792.5,176.0,3.6,27.0,854.0,701.04,524.79
2017,9,10,11,30,799.0,178.0,3.6,27.0,875.0,749.55,559.86
2017,9,10,11,45,807.0,176.0,3.65,27.5,889.5,793.94,590.55
2017,9,10,12,0,815.0,174.0,3.7,28.0,904.0,836.34,618.9
2017,9,10,12,15,817.0,174.0,3.7,28.0,908.5,873.22,643.34
2017,9,10,12,30,819.0,174.0,3.7,28.0,913.0,907.27,665.82
2017,9,10,12,45,821.5,172.0,3.75,28.5,909.5,936.87,684.23
2017,9,10,13,0,824.0,170.0,3.8,29.0,906.0,963.24,700.49
2017,9,10,13,15,820.5,169.0,3.8,29.0,893.0,981.43,712.56
2017,9,10,13,30,817.0,168.0,3.8,29.0,880.0,995.9,722.35
2017,9,10,13,45,816.0,163.5,3.85,29.5,860.0,1005.53,728.03
2017,9,10,14,0,815.0,159.0,3.9,30.0,840.0,1011.31,731.37
2017,9,10,14,15,806.5,157.0,3.95,30.0,810.5,1008.24,730.62
2017,9,10,14,30,798.0,155.0,4.0,30.0,781.0,1001.32,727.58
2017,9,10,14,45,786.5,151.5,4.05,30.0,744.5,986.02,719.21
2017,9,10,15,0,775.0,148.0,4.1,30.0,708.0,967.09,708.6
2017,9,10,15,15,759.0,144.0,4.1,29.5,664.5,947.44,698.73
2017,9,10,15,30,743.0,140.0,4.1,29.0,621.0,917.04,681.64
2017,9,10,15,45,725.5,133.5,4.1,29.0,573.0,879.43,658.23
2017,9,10,16,0,708.0,127.0,4.1,29.0,525.0,839.29,632.92
2017,9,10,16,15,679.0,121.0,3.9,28.5,472.5,787.17,599.3
2017,9,10,16,30,650.0,115.0,3.7,28.0,420.0,733.82,564.25
2017,9,10,16,45,615.0,106.5,3.5,27.5,365.0,671.76,522.11
2017,9,10,17,0,580.0,98.0,3.3,27.0,310.0,609.75,478.84
2017,9,10,17,15,525.0,88.0,2.9,26.0,255.0,531.58,421.67
2017,9,10,17,30,470.0,78.0,2.5,25.0,200.0,456.08,363.71
2017,9,10,17,45,393.0,64.0,2.1,24.0,148.5,362.44,289.01
2017,9,10,18,0,316.0,50.0,1.7,23.0,97.0,280.72,220.58
2017,9,10,18,15,198.5,31.5,1.7,22.5,56.5,178.34,129.72
2017,9,10,18,30,81.0,13.0,1.7,22.0,16.0,50.98,0.0
2017,9,10,18,45,40.5,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,43.5,7.5,1.15,16.5,9.5,6.4,0.0
2017,9,11,6,30,87.0,15.0,1.4,17.0,19.0,11.67,0.0
2017,9,11,6,45,196.5,33.5,1.7,17.5,59.5,25.83,15.62
2017,9,11,7,0,306.0,52.0,2.0,18.0,100.0,39.71,28.76
2017,9,11,7,15,384.0,66.0,2.1,19.0,151.5,49.85,37.99
2017,9,11,7,30,462.0,80.0,2.2,20.0,203.0,59.74,46.68
2017,9,11,7,45,515.0,90.5,2.35,21.0,257.5,68.53,54.11
2017,9,11,8,0,568.0,101.0,2.5,22.0,312.0,74.69,59.07
2017,9,11,8,15,607.0,109.0,2.65,22.5,367.0,78.58,62.06
2017,9,11,8,30,646.0,117.0,2.8,23.0,422.0,82.28,64.84
2017,9,11,8,45,671.0,124.5,2.95,23.5,473.5,134.75,80.87
2017,9,11,9,0,696.0,132.0,3.1,24.0,525.0,192.23,118.75
2017,9,11,9,15,717.5,137.0,3.2,24.5,573.5,250.16,164.41
2017,9,11,9,30,739.0,142.0,3.3,25.0,622.0,310.36,214.65
2017,9,11,9,45,755.0,146.0,3.4,25.5,665.0,369.94,265.01
2017,9,11,10,0,771.0,150.0,3.5,26.0,708.0,433.58,317.54
2017,9,11,10,15,479.0,267.0,3.55,26.0,619.5,438.14,327.3
2017,9,11,10,30,187.0,384.0,3.6,26.0,531.0,409.23,307.75
2017,9,11,10,45,267.5,382.5,3.65,26.5,601.5,473.66,355.59
2017,9,11,11,0,348.0,381.0,3.7,27.0,672.0,544.88,407.63
2017,9,11,11,15,589.5,270.5,3.7,27.0,778.0,647.55,485.09
2017,9,11,11,30,831.0,160.0,3.7,27.0,884.0,759.15,568.01
2017,9,11,11,45,828.5,165.0,3.75,27.5,895.0,802.79,597.55
2017,9,11,12,0,826.0,170.0,3.8,28.0,906.0,843.66,624.36
2017,9,11,12,15,644.5,271.5,3.8,28.0,847.5,823.92,607.54
2017,9,11,12,30,463.0,373.0,3.8,28.0,789.0,783.15,575.68
2017,9,11,12,45,647.5,269.0,3.8,28.5,848.0,879.3,645.16
2017,9,11,13,0,832.0,165.0,3.8,29.0,907.0,967.65,703.94
2017,9,11,13,15,828.5,164.0,3.8,29.0,893.5,985.86,715.54
2017,9,11,13,30,825.0,163.0,3.8,29.0,880.0,1000.31,725.32
2017,9,11,13,45,820.5,160.5,3.8,29.5,858.5,1008.43,729.69
2017,9,11,14,0,816.0,158.0,3.8,30.0,837.0,1012.66,731.72
2017,9,11,14,15,807.5,156.0,3.8,30.0,807.0,1009.49,730.6
2017,9,11,14,30,799.0,154.0,3.8,30.0,777.0,1002.45,727.2
2017,9,11,14,45,772.5,158.0,3.8,30.0,737.0,979.74,713.73
2017,9,11,15,0,746.0,162.0,3.8,30.0,697.0,962.85,704.27
2017,9,11,15,15,729.5,157.5,3.75,29.5,654.0,934.78,688.52
2017,9,11,15,30,713.0,153.0,3.7,29.0,611.0,903.69,670.75
2017,9,11,15,45,697.0,144.5,3.65,29.0,563.5,865.76,646.92
2017,9,11,16,0,681.0,136.0,3.6,29.0,516.0,825.3,621.21
2017,9,11,16,15,652.0,129.5,3.45,28.5,463.5,773.17,587.79
2017,9,11,16,30,623.0,123.0,3.3,28.0,411.0,719.84,552.93
2017,9,11,16,45,588.5,113.0,3.15,27.5,357.0,657.26,510.54
2017,9,11,17,0,554.0,103.0,3.0,27.0,303.0,594.76,466.98
2017,9,11,17,15,498.5,92.0,2.55,26.0,248.5,510.35,404.58
2017,9,11,17,30,443.0,81.0,2.1,25.0,194.0,436.71,347.69
2017,9,11,17,45,367.5,65.5,1.7,24.0,143.0,348.29,276.84
2017,9,11,18,0,292.0,50.0,1.3,23.0,92.0,266.92,208.71
2017,9,11,18,15,179.0,31.0,1.3,22.5,53.0,167.96,119.39
2017,9,11,18,30,66.0,12.0,1.3,22.0,14.0,42.72,0.0
2017,9,11,18,45,33.0,6.0,1.3,21.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,7.5,1.6,16.0,10.0,0.0,0.0
2017,9,12,6,30,123.0,15.0,1.9,17.0,20.0,11.73,0.0
2017,9,12,6,45,252.5,31.5,2.2,18.0,63.0,25.81,15.44
2017,9,12,7,0,382.0,48.0,2.5,19.0,106.0,39.02,28.01
2017,9,12,7,15,463.5,59.5,2.55,19.5,160.0,47.33,35.7
2017,9,12,7,30,545.0,71.0,2.6,20.0,214.0,55.43,42.92
2017,9,12,7,45,595.5,79.5,2.65,21.0,270.5,60.67,47.31
2017,9,12,8,0,646.0,88.0,2.7,22.0,327.0,65.74,51.38
2017,9,12,8,15,682.5,94.5,2.7,23.0,383.0,69.02,53.79
2017,9,12,8,30,719.0,101.0,2.7,24.0,439.0,72.16,56.03
2017,9,12,8,45,739.5,108.0,2.7,25.0,491.5,130.19,74.01
2017,9,12,9,0,760.0,115.0,2.7,26.0,544.0,191.02,114.07
2017,9,12,9,15,779.5,119.5,2.75,26.0,592.5,257.16,166.42
2017,9,12,9,30,799.0,124.0,2.8,26.0,641.0,319.48,218.79
2017,9,12,9,45,807.5,130.0,2.85,26.5,683.0,380.92,270.72
2017,9,12,10,0,816.0,136.0,2.9,27.0,725.0,442.38,321.59
2017,9,12,10,15,827.0,138.5,2.9,27.5,761.5,501.91,369.39
2017,9,12,10,30,838.0,141.0,2.9,28.0,798.0,561.17,415.35
2017,9,12,10,45,841.5,145.5,2.95,28.5,826.0,617.3,457.61
2017,9,12,11,0,845.0,150.0,3.0,29.0,854.0,671.88,497.38
2017,9,12,11,15,850.5,151.0,3.0,29.0,875.0,723.02,534.49
2017,9,12,11,30,856.0,152.0,3.0,29.0,896.0,772.29,569.41
2017,9,12,11,45,861.5,151.5,3.05,29.5,909.0,818.1,600.25
2017,9,12,12,0,867.0,151.0,3.1,30.0,922.0,861.54,627.65
2017,9,12,12,15,868.0,151.0,3.1,30.0,926.0,888.32,644.82
2017,9,12,12,30,869.0,151.0,3.1,30.0,930.0,921.69,666.43
2017,9,12,12,45,868.5,150.0,3.1,30.5,925.0,949.65,683.04
2017,9,12,13,0,868.0,149.0,3.1,31.0,920.0,974.19,697.43
2017,9,12,13,15,864.5,148.5,3.05,31.0,906.0,1006.58,717.87
2017,9,12,13,30,861.0,148.0,3.0,31.0,892.0,1021.88,727.39
2017,9,12,13,45,856.0,146.0,2.95,31.5,870.0,1030.19,731.27
2017,9,12,14,0,851.0,144.0,2.9,32.0,848.0,1034.49,732.8
2017,9,12,14,15,842.5,141.5,2.85,32.0,817.5,1030.72,730.92
2017,9,12,14,30,834.0,139.0,2.8,32.0,787.0,1022.96,726.78
2017,9,12,14,45,813.5,140.5,2.75,32.0,747.5,1003.58,715.47
2017,9,12,15,0,793.0,142.0,2.7,32.0,708.0,980.57,702.06
2017,9,12,15,15,776.5,138.0,2.65,32.0,663.5,952.23,685.32
2017,9,12,15,30,760.0,134.0,2.6,32.0,619.0,928.09,671.36
2017,9,12,15,45,728.5,132.5,2.55,32.0,567.5,882.5,643.33
2017,9,12,16,0,697.0,131.0,2.5,32.0,516.0,834.96,613.87
2017,9,12,16,15,666.5,124.0,2.2,31.5,462.5,780.39,578.71
2017,9,12,16,30,636.0,117.0,1.9,31.0,409.0,724.73,542.2
2017,9,12,16,45,572.5,113.5,1.65,30.5,350.5,644.73,488.24
2017,9,12,17,0,509.0,110.0,1.4,30.0,292.0,561.07,429.79
2017,9,12,17,15,452.0,97.0,1.3,29.0,237.5,482.3,373.97
2017,9,12,17,30,395.0,84.0,1.2,28.0,183.0,407.26,318.14
2017,9,12,17,45,300.0,67.0,1.1,27.0,131.0,306.67,239.7
2017,9,12,18,0,205.0,50.0,1.0,26.0,79.0,215.23,165.27
2017,9,12,18,15,102.5,29.0,1.0,25.5,43.5,109.76,73.56
2017,9,12,18,30,0.0,8.0,1.0,25.0,8.0,6.83,0.0
2017,9,12,18,45,0.0,4.0,1.05,24.5,4.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.3,18.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.5,19.0,11.0,9.39,0.0
2017,9,13,6,45,68.0,34.0,1.7,19.5,44.0,26.83,16.03
2017,9,13,7,0,136.0,57.0,1.9,20.0,77.0,43.22,31.45
2017,9,13,7,15,184.0,80.0,1.9,20.5,120.5,59.57,46.11
2017,9,13,7,30,232.0,103.0,1.9,21.0,164.0,75.43,60.01
2017,9,13,7,45,291.0,115.5,1.9,22.0,210.5,84.28,67.4
2017,9,13,8,0,350.0,128.0,1.9,23.0,257.0,89.37,71.33
2017,9,13,8,15,326.5,156.5,1.9,24.0,292.0,110.06,88.25
2017,9,13,8,30,303.0,185.0,1.9,25.0,327.0,127.02,101.65
2017,9,13,8,45,400.0,185.0,1.95,26.0,395.5,156.59,105.75
2017,9,13,9,0,497.0,185.0,2.0,27.0,464.0,203.19,133.83
2017,9,13,9,15,517.5,196.0,1.8,27.5,509.5,253.34,172.06
2017,9,13,9,30,538.0,207.0,1.6,28.0,555.0,305.93,213.68
2017,9,13,9,45,467.0,254.0,1.45,29.0,570.5,355.92,254.67
2017,9,13,10,0,396.0,301.0,1.3,30.0,586.0,397.7,287.16
2017,9,13,10,15,362.0,328.5,1.1,30.5,599.0,433.03,313.06
2017,9,13,10,30,328.0,356.0,0.9,31.0,612.0,464.53,334.71
2017,9,13,10,45,315.0,374.5,0.75,31.5,628.0,497.34,356.33
2017,9,13,11,0,302.0,393.0,0.6,32.0,644.0,528.59,375.82
2017,9,13,11,15,387.0,371.5,0.5,32.0,701.0,591.51,418.07
2017,9,13,11,30,472.0,350.0,0.4,32.0,758.0,667.26,467.13
2017,9,13,11,45,490.5,354.0,0.35,32.5,784.0,714.22,495.09
2017,9,13,12,0,509.0,358.0,0.3,33.0,810.0,761.17,522.61
2017,9,13,12,15,576.0,320.0,0.4,33.0,833.5,811.5,556.53
2017,9,13,12,30,643.0,282.0,0.5,33.0,857.0,864.19,591.69
2017,9,13,12,45,649.0,276.0,0.6,33.5,853.5,890.4,608.05
2017,9,13,13,0,655.0,270.0,0.7,34.0,850.0,913.88,623.06
2017,9,13,13,15,587.5,303.5,0.8,34.0,817.5,898.26,614.05
2017,9,13,13,30,520.0,337.0,0.9,34.0,785.0,881.12,604.28
2017,9,13,13,45,422.5,360.0,1.0,34.0,718.5,819.0,566.25
2017,9,13,14,0,325.0,383.0,1.1,34.0,652.0,737.73,515.58
2017,9,13,14,15,286.5,376.5,1.15,34.0,607.5,698.88,491.95
2017,9,13,14,30,248.0,370.0,1.2,34.0,563.0,658.25,466.3
2017,9,13,14,45,319.5,333.0,1.3,34.0,568.5,693.72,493.95
2017,9,13,15,0,391.0,296.0,1.4,34.0,574.0,725.8,518.76
2017,9,13,15,15,367.0,289.0,1.45,33.5,536.5,693.38,499.41
2017,9,13,15,30,343.0,282.0,1.5,33.0,499.0,660.05,479.69
2017,9,13,15,45,440.5,232.5,1.6,33.0,488.5,711.9,519.43
2017,9,13,16,0,538.0,183.0,1.7,33.0,478.0,738.14,541.7
2017,9,13,16,15,506.5,171.5,1.7,32.5,427.0,682.81,506.52
2017,9,13,16,30,475.0,160.0,1.7,32.0,376.0,627.21,470.85
2017,9,13,16,45,452.5,142.0,1.7,31.5,326.0,571.7,434.41
2017,9,13,17,0,430.0,124.0,1.7,31.0,276.0,516.03,396.44
2017,9,13,17,15,375.0,107.5,1.7,29.5,223.0,438.07,341.24
2017,9,13,17,30,320.0,91.0,1.7,28.0,170.0,363.82,285.93
2017,9,13,17,45,260.0,70.0,1.7,27.0,123.0,285.02,223.64
2017,9,13,18,0,200.0,49.0,1.7,26.0,76.0,211.53,162.69
2017,9,13,18,15,100.0,28.0,1.8,25.5,41.5,106.3,68.61
2017,9,13,18,30,0.0,7.0,1.9,25.0,7.0,5.97,0.0
2017,9,13,18,45,0.0,3.5,2.05,24.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.0,6.0,2.65,20.5,6.0,0.0,0.0
2017,9,14,6,30,26.0,12.0,3.0,21.0,12.0,10.24,0.0
2017,9,14,6,45,112.0,35.5,3.35,21.5,50.0,27.48,16.21
2017,9,14,7,0,198.0,59.0,3.7,22.0,88.0,44.81,32.47
2017,9,14,7,15,273.0,77.5,3.85,22.5,137.0,57.56,43.97
2017,9,14,7,30,348.0,96.0,4.0,23.0,186.0,70.24,55.1
2017,9,14,7,45,423.0,105.0,4.15,24.0,241.5,75.98,59.83
2017,9,14,8,0,498.0,114.0,4.3,25.0,297.0,81.63,64.27
2017,9,14,8,15,538.5,123.5,4.3,25.5,350.5,87.09,68.54
2017,9,14,8,30,579.0,133.0,4.3,26.0,404.0,96.04,75.65
2017,9,14,8,45,619.0,136.5,4.3,26.5,456.5,144.41,88.39
2017,9,14,9,0,659.0,140.0,4.3,27.0,509.0,198.09,123.66
2017,9,14,9,15,681.5,145.5,4.3,27.5,556.5,254.49,168.05
2017,9,14,9,30,704.0,151.0,4.3,28.0,604.0,313.35,216.72
2017,9,14,9,45,724.5,153.0,4.35,29.0,647.0,370.99,264.34
2017,9,14,10,0,745.0,155.0,4.4,30.0,690.0,430.19,312.22
2017,9,14,10,15,757.0,158.5,4.4,30.5,725.5,487.94,358.34
2017,9,14,10,30,769.0,162.0,4.4,31.0,761.0,546.7,403.72
2017,9,14,10,45,778.5,164.0,4.45,31.5,789.5,600.6,444.36
2017,9,14,11,0,788.0,166.0,4.5,32.0,818.0,653.71,483.23
2017,9,14,11,15,793.5,167.5,4.5,32.5,838.5,702.61,517.96
2017,9,14,11,30,799.0,169.0,4.5,33.0,859.0,749.82,550.61
2017,9,14,11,45,804.0,168.5,4.5,33.5,871.0,792.95,579.74
2017,9,14,12,0,809.0,168.0,4.5,34.0,883.0,833.84,606.11
2017,9,14,12,15,810.0,168.5,4.5,34.0,886.5,869.8,629.68
2017,9,14,12,30,811.0,169.0,4.5,34.0,890.0,902.87,651.28
2017,9,14,12,45,809.0,168.5,4.5,34.5,884.5,929.16,667.05
2017,9,14,13,0,807.0,168.0,4.5,35.0,879.0,952.04,680.61
2017,9,14,13,15,803.0,167.0,4.5,35.0,865.5,968.99,691.79
2017,9,14,13,30,799.0,166.0,4.5,35.0,852.0,982.25,700.75
2017,9,14,13,45,791.5,165.0,4.55,35.0,829.5,988.28,705.46
2017,9,14,14,0,784.0,164.0,4.6,35.0,807.0,990.5,707.91
2017,9,14,14,15,774.5,161.5,4.6,34.5,777.5,985.35,706.99
2017,9,14,14,30,765.0,159.0,4.6,34.0,748.0,976.45,703.82
2017,9,14,14,45,748.0,157.5,4.6,34.0,710.0,965.91,698.3
2017,9,14,15,0,731.0,156.0,4.6,34.0,672.0,943.79,685.29
2017,9,14,15,15,713.5,151.5,4.6,33.5,629.5,914.57,669.07
2017,9,14,15,30,696.0,147.0,4.6,33.0,587.0,882.47,650.82
2017,9,14,15,45,673.5,141.5,4.6,33.0,539.0,841.8,625.29
2017,9,14,16,0,651.0,136.0,4.6,33.0,491.0,799.02,598.07
2017,9,14,16,15,620.0,129.0,4.5,32.5,439.0,745.06,563.48
2017,9,14,16,30,589.0,122.0,4.4,32.0,387.0,690.15,527.51
2017,9,14,16,45,546.5,113.0,4.3,31.5,333.5,622.92,481.62
2017,9,14,17,0,504.0,104.0,4.2,31.0,280.0,550.37,430.09
2017,9,14,17,15,445.5,92.0,3.85,30.0,227.0,471.85,371.81
2017,9,14,17,30,387.0,80.0,3.5,29.0,174.0,397.31,314.12
2017,9,14,17,45,303.5,63.5,3.15,28.5,125.0,305.28,239.69
2017,9,14,18,0,220.0,47.0,2.8,28.0,76.0,221.41,169.24
2017,9,14,18,15,122.0,27.0,2.9,27.5,41.5,128.58,79.0
2017,9,14,18,30,24.0,7.0,3.0,27.0,7.0,17.76,0.0
2017,9,14,18,45,12.0,3.5,3.1,26.5,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.5,2.9,21.0,5.5,0.0,0.0
2017,9,15,6,30,21.0,11.0,3.0,21.0,11.0,9.39,0.0
2017,9,15,6,45,97.0,35.0,3.2,21.5,48.0,27.06,15.71
2017,9,15,7,0,173.0,59.0,3.4,22.0,85.0,44.67,32.31
2017,9,15,7,15,246.0,79.5,3.5,22.5,133.5,59.56,45.66
2017,9,15,7,30,319.0,100.0,3.6,23.0,182.0,72.9,57.36
2017,9,15,7,45,386.0,112.5,3.75,24.0,235.5,80.86,63.99
2017,9,15,8,0,453.0,125.0,3.9,25.0,289.0,88.59,70.17
2017,9,15,8,15,494.5,135.5,3.85,25.5,342.0,94.47,74.75
2017,9,15,8,30,536.0,146.0,3.8,26.0,395.0,103.98,82.28
2017,9,15,8,45,578.0,150.0,3.8,26.5,447.5,151.14,94.83
2017,9,15,9,0,620.0,154.0,3.8,27.0,500.0,204.4,130.15
2017,9,15,9,15,643.5,160.5,3.75,27.5,547.0,259.4,173.24
2017,9,15,9,30,667.0,167.0,3.7,28.0,594.0,317.09,220.52
2017,9,15,9,45,694.0,167.0,3.65,28.5,638.0,373.35,266.91
2017,9,15,10,0,721.0,167.0,3.6,29.0,682.0,432.0,314.4
2017,9,15,10,15,734.0,170.0,3.55,29.5,717.5,488.6,359.3
2017,9,15,10,30,747.0,173.0,3.5,30.0,753.0,545.39,402.87
2017,9,15,10,45,761.0,173.0,3.5,30.5,782.5,600.14,443.73
2017,9,15,11,0,775.0,173.0,3.5,31.0,812.0,653.37,482.31
2017,9,15,11,15,781.0,174.5,3.45,31.0,832.5,702.04,517.43
2017,9,15,11,30,787.0,176.0,3.4,31.0,853.0,749.09,550.61
2017,9,15,11,45,806.0,167.0,3.4,31.5,869.0,795.07,581.76
2017,9,15,12,0,825.0,158.0,3.4,32.0,885.0,839.59,610.2
2017,9,15,12,15,826.0,158.0,3.35,32.0,888.5,875.46,633.16
2017,9,15,12,30,827.0,158.0,3.3,32.0,892.0,908.35,654.1
2017,9,15,12,45,825.5,157.5,3.3,32.5,886.5,935.32,670.09
2017,9,15,13,0,824.0,157.0,3.3,33.0,881.0,958.85,683.87
2017,9,15,13,15,820.0,156.0,3.25,33.0,867.0,975.91,694.61
2017,9,15,13,30,816.0,155.0,3.2,33.0,853.0,989.23,703.1
2017,9,15,13,45,810.5,153.5,3.2,33.5,831.0,996.75,706.99
2017,9,15,14,0,805.0,152.0,3.2,34.0,809.0,1000.43,708.63
2017,9,15,14,15,795.5,149.5,3.2,34.0,779.0,995.18,706.25
2017,9,15,14,30,786.0,147.0,3.2,34.0,749.0,986.11,701.67
2017,9,15,14,45,775.0,143.0,3.2,34.0,712.5,970.22,692.91
2017,9,15,15,0,764.0,139.0,3.2,34.0,676.0,950.75,682.0
2017,9,15,15,15,747.0,135.5,3.25,33.5,632.5,929.71,671.88
2017,9,15,15,30,730.0,132.0,3.3,33.0,589.0,898.61,655.12
2017,9,15,15,45,708.5,126.5,3.35,33.0,541.0,858.11,630.63
2017,9,15,16,0,687.0,121.0,3.4,33.0,493.0,815.39,604.38
2017,9,15,16,15,656.5,115.0,3.4,32.5,440.5,762.07,571.33
2017,9,15,16,30,626.0,109.0,3.4,32.0,388.0,707.74,536.79
2017,9,15,16,45,585.0,101.0,3.4,31.5,334.0,641.75,492.82
2017,9,15,17,0,544.0,93.0,3.4,31.0,280.0,576.4,447.77
2017,9,15,17,15,484.0,82.5,3.2,30.0,226.5,495.16,388.6
2017,9,15,17,30,424.0,72.0,3.0,29.0,173.0,413.04,325.82
2017,9,15,17,45,338.5,57.5,2.8,28.5,124.0,320.29,251.07
2017,9,15,18,0,253.0,43.0,2.6,28.0,75.0,236.02,180.01
2017,9,15,18,15,126.5,21.5,2.7,27.5,37.5,120.06,67.9
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.0,6.0,2.0,21.5,6.5,0.0,0.0
2017,9,16,6,30,38.0,12.0,2.3,22.0,13.0,10.24,0.0
2017,9,16,6,45,137.5,33.0,2.65,22.5,50.5,25.35,14.11
2017,9,16,7,0,237.0,54.0,3.0,23.0,88.0,40.98,29.02
2017,9,16,7,15,317.0,70.0,3.1,23.5,137.5,52.45,39.39
2017,9,16,7,30,397.0,86.0,3.2,24.0,187.0,63.62,49.19
2017,9,16,7,45,461.5,95.5,3.35,24.5,241.0,69.87,54.48
2017,9,16,8,0,526.0,105.0,3.5,25.0,295.0,75.97,59.47
2017,9,16,8,15,566.5,113.5,3.45,25.5,348.5,82.0,64.25
2017,9,16,8,30,607.0,122.0,3.4,26.0,402.0,91.68,71.99
2017,9,16,8,45,644.5,125.5,3.35,26.5,454.5,141.91,84.83
2017,9,16,9,0,682.0,129.0,3.3,27.0,507.0,197.02,121.74
2017,9,16,9,15,704.0,133.5,3.25,27.5,554.5,254.06,166.9
2017,9,16,9,30,726.0,138.0,3.2,28.0,602.0,313.4,216.04
2017,9,16,9,45,747.5,139.5,3.15,28.5,645.0,372.26,264.94
2017,9,16,10,0,769.0,141.0,3.1,29.0,688.0,435.46,316.08
2017,9,16,10,15,781.0,143.5,3.05,29.5,724.0,492.77,361.58
2017,9,16,10,30,793.0,146.0,3.0,30.0,760.0,550.01,405.47
2017,9,16,10,45,805.0,146.0,3.0,30.5,789.0,604.79,446.28
2017,9,16,11,0,817.0,146.0,3.0,31.0,818.0,658.9,485.3
2017,9,16,11,15,822.5,147.5,3.0,31.5,838.5,708.92,520.28
2017,9,16,11,30,828.0,149.0,3.0,32.0,859.0,757.14,553.06
2017,9,16,11,45,811.0,163.0,3.0,32.5,866.5,797.24,579.11
2017,9,16,12,0,794.0,177.0,3.0,33.0,874.0,833.43,601.58
2017,9,16,12,15,795.0,177.0,3.0,33.0,877.5,868.4,624.06
2017,9,16,12,30,796.0,177.0,3.0,33.0,881.0,900.49,644.61
2017,9,16,12,45,796.5,175.5,3.0,33.5,876.0,927.65,660.6
2017,9,16,13,0,797.0,174.0,3.0,34.0,871.0,951.55,674.5
2017,9,16,13,15,793.0,172.5,3.0,34.0,857.0,967.69,684.92
2017,9,16,13,30,789.0,171.0,3.0,34.0,843.0,980.15,693.18
2017,9,16,13,45,784.0,168.5,3.0,34.0,821.0,986.89,697.99
2017,9,16,14,0,779.0,166.0,3.0,34.0,799.0,989.85,700.62
2017,9,16,14,15,769.0,163.5,3.0,34.0,769.0,983.97,697.85
2017,9,16,14,30,759.0,161.0,3.0,34.0,739.0,982.96,698.41
2017,9,16,14,45,752.0,154.5,3.0,34.0,703.5,968.39,690.45
2017,9,16,15,0,745.0,148.0,3.0,34.0,668.0,950.24,680.44
2017,9,16,15,15,727.5,143.5,3.0,33.5,624.5,920.62,664.45
2017,9,16,15,30,710.0,139.0,3.0,33.0,581.0,888.08,646.52
2017,9,16,15,45,688.0,133.5,3.0,33.0,533.0,847.43,621.71
2017,9,16,16,0,666.0,128.0,3.0,33.0,485.0,804.62,595.22
2017,9,16,16,15,635.0,121.0,3.0,32.5,433.0,750.12,561.45
2017,9,16,16,30,604.0,114.0,3.0,32.0,381.0,694.69,526.2
2017,9,16,16,45,562.0,105.5,3.0,31.5,327.5,627.9,481.68
2017,9,16,17,0,520.0,97.0,3.0,31.0,274.0,561.81,436.04
2017,9,16,17,15,459.5,85.5,2.7,30.0,220.5,474.61,371.93
2017,9,16,17,30,399.0,74.0,2.4,29.0,167.0,398.63,313.41
2017,9,16,17,45,313.0,58.5,2.15,28.5,118.5,305.63,238.52
2017,9,16,18,0,227.0,43.0,1.9,28.0,70.0,221.26,167.43
2017,9,16,18,15,113.5,21.5,1.95,27.5,35.0,112.16,55.62
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.0,1.55,21.0,7.0,0.0,0.0
2017,9,17,6,30,62.0,12.0,1.8,21.0,14.0,10.24,0.0
2017,9,17,6,45,182.0,30.0,2.05,21.5,52.5,23.2,12.33
2017,9,17,7,0,302.0,48.0,2.3,22.0,91.0,36.82,25.61
2017,9,17,7,15,386.5,61.0,2.4,22.5,142.0,46.36,34.33
2017,9,17,7,30,471.0,74.0,2.5,23.0,193.0,57.74,44.34
2017,9,17,7,45,531.0,82.5,2.65,24.0,248.5,62.84,48.58
2017,9,17,8,0,591.0,91.0,2.8,25.0,304.0,67.83,52.54
2017,9,17,8,15,630.5,98.0,2.8,25.5,358.5,71.34,55.23
2017,9,17,8,30,670.0,105.0,2.8,26.0,413.0,82.5,55.81
2017,9,17,8,45,696.5,111.0,2.85,26.5,464.5,137.73,79.3
2017,9,17,9,0,723.0,117.0,2.9,27.0,516.0,196.33,119.44
2017,9,17,9,15,500.0,199.5,2.85,27.5,487.5,258.08,177.57
2017,9,17,9,30,277.0,282.0,2.8,28.0,459.0,292.56,213.04
2017,9,17,9,45,531.5,209.5,2.75,28.5,577.0,351.66,253.69
2017,9,17,10,0,786.0,137.0,2.7,29.0,695.0,441.13,319.73
2017,9,17,10,15,797.5,139.5,2.6,29.5,730.5,499.19,365.35
2017,9,17,10,30,809.0,142.0,2.5,30.0,766.0,557.08,409.26
2017,9,17,10,45,815.5,145.0,2.45,30.5,794.0,612.05,449.62
2017,9,17,11,0,822.0,148.0,2.4,31.0,822.0,665.79,487.68
2017,9,17,11,15,827.5,149.5,2.35,31.0,842.0,716.07,523.16
2017,9,17,11,30,833.0,151.0,2.3,31.0,862.0,764.53,556.49
2017,9,17,11,45,837.5,150.5,2.25,31.5,874.0,808.33,584.49
2017,9,17,12,0,842.0,150.0,2.2,32.0,886.0,849.71,609.27
2017,9,17,12,15,842.5,150.0,2.15,32.0,889.0,885.52,631.39
2017,9,17,12,30,843.0,150.0,2.1,32.0,892.0,918.24,651.41
2017,9,17,12,45,841.5,149.5,2.1,32.5,886.5,945.39,666.98
2017,9,17,13,0,840.0,149.0,2.1,33.0,881.0,969.03,680.36
2017,9,17,13,15,835.5,148.0,2.1,33.0,866.5,985.65,690.82
2017,9,17,13,30,831.0,147.0,2.1,33.0,852.0,998.44,699.09
2017,9,17,13,45,825.5,145.0,2.1,33.0,829.5,1005.33,703.89
2017,9,17,14,0,820.0,143.0,2.1,33.0,807.0,1008.31,706.5
2017,9,17,14,15,811.0,141.0,2.15,33.0,777.0,1003.87,705.27
2017,9,17,14,30,802.0,139.0,2.2,33.0,747.0,995.59,701.87
2017,9,17,14,45,790.5,135.5,2.25,33.0,709.5,979.39,693.67
2017,9,17,15,0,779.0,132.0,2.3,33.0,672.0,959.6,683.34
2017,9,17,15,15,762.5,128.5,2.35,33.0,629.0,931.42,667.69
2017,9,17,15,30,746.0,125.0,2.4,33.0,586.0,906.97,654.45
2017,9,17,15,45,725.5,119.5,2.5,33.0,537.5,866.87,631.24
2017,9,17,16,0,705.0,114.0,2.6,33.0,489.0,824.48,606.19
2017,9,17,16,15,674.5,108.0,2.6,32.5,436.5,770.51,573.31
2017,9,17,16,30,644.0,102.0,2.6,32.0,384.0,715.53,538.91
2017,9,17,16,45,604.5,94.5,2.65,31.5,330.0,650.68,496.6
2017,9,17,17,0,565.0,87.0,2.7,31.0,276.0,586.35,453.0
2017,9,17,17,15,504.0,77.0,2.45,30.0,222.0,504.08,393.6
2017,9,17,17,30,443.0,67.0,2.2,29.0,168.0,425.26,333.32
2017,9,17,17,45,353.5,53.0,2.0,28.5,119.0,324.64,252.88
2017,9,17,18,0,264.0,39.0,1.8,28.0,70.0,238.03,179.48
2017,9,17,18,15,132.0,19.5,1.9,27.5,35.0,117.69,47.77
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,27.0,6.0,0.9,21.5,6.5,0.0,0.0
2017,9,18,6,30,54.0,12.0,1.1,22.0,13.0,10.24,0.0
2017,9,18,6,45,174.0,29.5,1.3,22.5,51.0,22.81,11.77
2017,9,18,7,0,294.0,47.0,1.5,23.0,89.0,36.05,24.83
2017,9,18,7,15,379.0,60.0,1.6,23.5,139.5,45.61,33.53
2017,9,18,7,30,464.0,73.0,1.7,24.0,190.0,56.95,43.46
2017,9,18,7,45,525.5,81.0,1.85,25.0,244.5,61.68,47.38
2017,9,18,8,0,587.0,89.0,2.0,26.0,299.0,66.35,51.06
2017,9,18,8,15,385.0,141.5,2.0,26.5,288.5,97.3,76.8
2017,9,18,8,30,183.0,194.0,2.0,27.0,278.0,138.74,103.94
2017,9,18,8,45,236.0,212.5,2.05,27.5,334.5,169.06,120.01
2017,9,18,9,0,289.0,231.0,2.1,28.0,391.0,211.58,148.58
2017,9,18,9,15,526.0,176.0,2.05,28.5,498.0,248.63,168.41
2017,9,18,9,30,763.0,121.0,2.0,29.0,605.0,318.68,217.59
2017,9,18,9,45,601.0,198.5,1.95,29.5,596.0,371.01,264.55
2017,9,18,10,0,439.0,276.0,1.9,30.0,587.0,404.12,293.63
2017,9,18,10,15,450.0,286.5,1.85,30.0,619.0,450.69,329.23
2017,9,18,10,30,461.0,297.0,1.8,30.0,651.0,497.98,364.37
2017,9,18,10,45,646.5,216.5,1.75,30.5,733.5,575.63,420.61
2017,9,18,11,0,832.0,136.0,1.7,31.0,816.0,663.57,483.13
2017,9,18,11,15,589.5,267.0,1.7,31.0,754.5,657.54,476.17
2017,9,18,11,30,347.0,398.0,1.7,31.0,693.0,618.12,445.85
2017,9,18,11,45,579.0,281.0,1.7,31.5,782.0,727.67,523.72
2017,9,18,12,0,811.0,164.0,1.7,32.0,871.0,839.09,598.9
2017,9,18,12,15,811.5,164.5,1.7,32.0,874.0,874.39,620.18
2017,9,18,12,30,812.0,165.0,1.7,32.0,877.0,906.73,640.23
2017,9,18,12,45,593.5,278.0,1.75,32.5,797.0,848.93,600.0
2017,9,18,13,0,375.0,391.0,1.8,33.0,717.0,754.96,534.24
2017,9,18,13,15,291.5,406.0,1.85,33.0,657.5,703.66,500.32
2017,9,18,13,30,208.0,421.0,1.9,33.0,598.0,629.09,450.03
2017,9,18,13,45,500.0,288.0,1.95,33.0,695.5,830.58,592.11
2017,9,18,14,0,792.0,155.0,2.0,33.0,793.0,993.83,698.36
2017,9,18,14,15,782.5,152.5,2.1,32.5,763.0,988.22,696.72
2017,9,18,14,30,773.0,150.0,2.2,32.0,733.0,978.85,694.55
2017,9,18,14,45,738.5,157.0,2.3,32.0,691.5,959.34,684.64
2017,9,18,15,0,704.0,164.0,2.4,32.0,650.0,929.01,667.84
2017,9,18,15,15,382.0,214.0,2.45,32.0,475.5,649.17,479.71
2017,9,18,15,30,60.0,264.0,2.5,32.0,301.0,325.42,243.05
2017,9,18,15,45,61.0,242.5,2.65,32.0,277.5,304.94,230.07
2017,9,18,16,0,62.0,221.0,2.8,32.0,254.0,284.08,215.56
2017,9,18,16,15,150.5,198.5,2.75,31.5,267.0,358.74,275.71
2017,9,18,16,30,239.0,176.0,2.7,31.0,280.0,426.11,329.35
2017,9,18,16,45,361.5,138.5,2.7,30.5,270.5,494.01,383.78
2017,9,18,17,0,484.0,101.0,2.7,30.0,261.0,532.16,415.55
2017,9,18,17,15,422.0,88.5,2.6,29.5,208.5,451.24,354.42
2017,9,18,17,30,360.0,76.0,2.5,29.0,156.0,374.81,294.71
2017,9,18,17,45,278.0,58.5,2.4,28.5,109.5,283.98,221.2
2017,9,18,18,0,196.0,41.0,2.3,28.0,63.0,201.41,150.74
2017,9,18,18,15,98.0,20.5,2.35,27.5,31.5,100.21,26.64
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.0,2.8,23.0,5.0,0.0,0.0
2017,9,19,6,30,0.0,10.0,3.0,23.0,10.0,8.54,0.0
2017,9,19,6,45,102.0,31.0,3.2,23.5,45.5,24.14,12.43
2017,9,19,7,0,204.0,52.0,3.4,24.0,81.0,39.42,27.47
2017,9,19,7,15,286.0,69.0,3.6,24.5,129.0,51.63,38.46
2017,9,19,7,30,368.0,86.0,3.8,25.0,177.0,63.51,48.86
2017,9,19,7,45,200.0,109.5,4.0,25.5,161.0,79.58,62.52
2017,9,19,8,0,32.0,133.0,4.2,26.0,145.0,99.33,78.98
2017,9,19,8,15,306.5,128.5,4.25,26.5,267.0,92.6,72.92
2017,9,19,8,30,581.0,124.0,4.3,27.0,389.0,97.3,66.51
2017,9,19,8,45,415.0,180.5,4.35,27.5,381.5,162.49,108.55
2017,9,19,9,0,249.0,237.0,4.4,28.0,374.0,210.07,149.82
2017,9,19,9,15,262.5,258.5,4.35,28.0,414.5,250.54,181.01
2017,9,19,9,30,276.0,280.0,4.3,28.0,455.0,293.03,214.54
2017,9,19,9,45,199.5,307.0,4.3,28.5,438.0,310.58,230.66
2017,9,19,10,0,123.0,334.0,4.3,29.0,421.0,317.11,236.98
2017,9,19,10,15,139.5,354.0,4.3,29.0,457.5,353.8,264.63
2017,9,19,10,30,156.0,374.0,4.3,29.0,494.0,392.69,293.64
2017,9,19,10,45,150.0,389.0,4.3,29.5,507.5,416.42,310.57
2017,9,19,11,0,144.0,404.0,4.3,30.0,521.0,439.52,326.74
2017,9,19,11,15,140.5,414.5,4.3,30.0,531.5,459.94,341.46
2017,9,19,11,30,137.0,425.0,4.3,30.0,542.0,479.87,355.69
2017,9,19,11,45,149.5,421.5,4.3,30.5,550.5,499.33,369.23
2017,9,19,12,0,162.0,418.0,4.3,31.0,559.0,519.02,382.88
2017,9,19,12,15,501.0,278.5,4.3,31.0,716.0,718.17,531.03
2017,9,19,12,30,840.0,139.0,4.3,31.0,873.0,896.86,655.92
2017,9,19,12,45,533.5,286.0,4.3,31.0,751.0,799.67,585.83
2017,9,19,13,0,227.0,433.0,4.3,31.0,629.0,640.5,469.13
2017,9,19,13,15,529.0,284.0,4.3,31.0,731.0,830.17,608.97
2017,9,19,13,30,831.0,135.0,4.3,31.0,833.0,988.23,716.81
2017,9,19,13,45,442.5,246.5,4.3,31.0,617.5,730.58,539.83
2017,9,19,14,0,54.0,358.0,4.3,31.0,402.0,401.44,297.23
2017,9,19,14,15,427.5,242.5,4.25,30.5,565.5,725.05,541.43
2017,9,19,14,30,801.0,127.0,4.2,30.0,729.0,982.95,720.25
2017,9,19,14,45,769.5,134.0,4.2,30.0,688.0,957.98,703.23
2017,9,19,15,0,738.0,141.0,4.2,30.0,647.0,937.2,691.08
2017,9,19,15,15,549.5,195.0,4.1,30.0,558.5,794.37,594.86
2017,9,19,15,30,361.0,249.0,4.0,30.0,470.0,643.98,486.83
2017,9,19,15,45,257.5,240.0,3.95,30.0,391.0,530.97,405.15
2017,9,19,16,0,154.0,231.0,3.9,30.0,312.0,402.02,309.08
2017,9,19,16,15,97.0,199.0,3.65,29.5,248.5,293.63,227.51
2017,9,19,16,30,40.0,167.0,3.4,29.0,185.0,207.27,160.22
2017,9,19,16,45,34.0,144.0,3.2,29.0,158.0,178.13,137.82
2017,9,19,17,0,28.0,121.0,3.0,29.0,131.0,149.11,115.02
2017,9,19,17,15,18.0,98.5,2.75,28.5,104.0,107.2,81.54
2017,9,19,17,30,8.0,76.0,2.5,28.0,77.0,78.26,57.87
2017,9,19,17,45,4.0,53.0,2.25,27.5,53.5,52.79,36.79
2017,9,19,18,0,0.0,30.0,2.0,27.0,30.0,26.28,14.69
2017,9,19,18,15,0.0,15.0,1.95,26.5,15.0,12.38,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
