Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,12.5,4.5,3.25,24.0,5.0,0.0,0.0
2017,9,20,6,30,25.0,9.0,3.4,24.0,10.0,7.68,0.0
2017,9,20,6,45,125.0,29.5,3.6,24.5,45.5,22.71,11.02
2017,9,20,7,0,225.0,50.0,3.8,25.0,81.0,38.04,26.15
2017,9,20,7,15,310.0,65.0,3.95,25.5,129.5,48.89,35.95
2017,9,20,7,30,395.0,80.0,4.1,26.0,178.0,59.49,45.23
2017,9,20,7,45,459.5,89.5,4.35,26.5,231.0,65.85,50.63
2017,9,20,8,0,524.0,99.0,4.6,27.0,284.0,73.63,57.03
2017,9,20,8,15,565.5,107.0,4.65,27.5,337.0,77.56,60.04
2017,9,20,8,30,607.0,115.0,4.7,28.0,390.0,92.99,61.66
2017,9,20,8,45,644.0,118.5,4.8,28.5,442.0,143.51,84.49
2017,9,20,9,0,681.0,122.0,4.9,29.0,494.0,198.78,122.65
2017,9,20,9,15,703.0,126.5,4.85,29.5,540.5,255.87,168.35
2017,9,20,9,30,725.0,131.0,4.8,30.0,587.0,315.24,217.72
2017,9,20,9,45,747.0,132.0,4.8,30.5,629.5,373.84,266.58
2017,9,20,10,0,769.0,133.0,4.8,31.0,672.0,436.57,317.59
2017,9,20,10,15,780.5,135.5,4.75,31.0,707.5,493.58,363.83
2017,9,20,10,30,792.0,138.0,4.7,31.0,743.0,550.44,408.62
2017,9,20,10,45,803.5,138.0,4.7,31.5,771.5,604.71,449.56
2017,9,20,11,0,815.0,138.0,4.7,32.0,800.0,658.22,488.7
2017,9,20,11,15,820.5,139.5,4.65,32.0,819.5,707.89,524.86
2017,9,20,11,30,826.0,141.0,4.6,32.0,839.0,755.74,558.98
2017,9,20,11,45,833.0,139.0,4.6,32.5,852.0,799.43,587.94
2017,9,20,12,0,840.0,137.0,4.6,33.0,865.0,831.92,608.22
2017,9,20,12,15,841.0,137.5,4.55,33.0,868.0,867.05,631.26
2017,9,20,12,30,842.0,138.0,4.5,33.0,871.0,899.23,652.23
2017,9,20,12,45,840.0,137.5,4.5,33.5,865.0,924.61,667.54
2017,9,20,13,0,838.0,137.0,4.5,34.0,859.0,946.59,680.63
2017,9,20,13,15,834.5,136.5,4.45,34.0,844.5,976.66,700.2
2017,9,20,13,30,831.0,136.0,4.4,34.0,830.0,990.5,709.23
2017,9,20,13,45,824.5,134.5,4.4,34.0,807.5,996.45,713.69
2017,9,20,14,0,818.0,133.0,4.4,34.0,785.0,998.53,715.85
2017,9,20,14,15,808.5,131.0,4.4,33.5,755.0,993.15,714.85
2017,9,20,14,30,799.0,129.0,4.4,33.0,725.0,983.97,711.57
2017,9,20,14,45,782.0,128.5,4.4,33.0,687.0,965.2,700.71
2017,9,20,15,0,765.0,128.0,4.4,33.0,649.0,942.99,687.72
2017,9,20,15,15,747.5,124.5,4.35,32.5,606.0,913.68,671.2
2017,9,20,15,30,730.0,121.0,4.3,32.0,563.0,888.04,657.12
2017,9,20,15,45,706.0,116.5,4.3,32.0,514.5,845.9,630.59
2017,9,20,16,0,682.0,112.0,4.3,32.0,466.0,801.74,602.45
2017,9,20,16,15,650.0,106.0,4.15,31.5,414.5,746.86,566.97
2017,9,20,16,30,618.0,100.0,4.0,31.0,363.0,691.18,530.17
2017,9,20,16,45,574.0,92.5,3.85,31.0,309.5,623.35,482.51
2017,9,20,17,0,530.0,85.0,3.7,31.0,256.0,556.5,434.2
2017,9,20,17,15,464.5,75.0,3.5,30.5,203.0,472.24,371.07
2017,9,20,17,30,399.0,65.0,3.3,30.0,150.0,387.91,304.87
2017,9,20,17,45,303.0,50.5,3.1,29.5,103.5,289.85,225.03
2017,9,20,18,0,207.0,36.0,2.9,29.0,57.0,201.95,148.52
2017,9,20,18,15,103.5,18.0,2.95,28.5,28.5,97.08,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.0,4.0,2.6,24.0,4.0,0.0,0.0
2017,9,21,6,30,8.0,8.0,2.7,24.0,8.0,6.83,0.0
2017,9,21,6,45,109.0,29.0,2.8,24.5,43.5,22.68,10.7
2017,9,21,7,0,210.0,50.0,2.9,25.0,79.0,38.0,26.09
2017,9,21,7,15,297.5,66.0,3.05,25.0,127.5,49.57,36.59
2017,9,21,7,30,385.0,82.0,3.2,25.0,176.0,60.87,46.59
2017,9,21,7,45,466.0,88.0,3.4,25.5,231.0,64.9,50.03
2017,9,21,8,0,547.0,94.0,3.6,26.0,286.0,70.07,54.25
2017,9,21,8,15,588.5,101.5,3.7,26.0,339.5,73.82,57.26
2017,9,21,8,30,630.0,109.0,3.8,26.0,393.0,90.92,59.33
2017,9,21,8,45,673.5,109.5,3.9,26.5,446.5,141.46,82.13
2017,9,21,9,0,717.0,110.0,4.0,27.0,500.0,197.47,121.01
2017,9,21,9,15,738.0,114.0,4.0,27.5,547.0,256.14,168.55
2017,9,21,9,30,759.0,118.0,4.0,28.0,594.0,320.71,222.46
2017,9,21,9,45,432.5,223.0,4.0,28.5,498.5,332.8,243.24
2017,9,21,10,0,106.0,328.0,4.0,29.0,403.0,306.79,229.37
2017,9,21,10,15,466.0,225.5,3.95,29.0,577.0,415.14,309.65
2017,9,21,10,30,826.0,123.0,3.9,29.0,751.0,557.59,416.27
2017,9,21,10,45,837.5,122.5,3.9,29.5,779.5,610.72,456.18
2017,9,21,11,0,849.0,122.0,3.9,30.0,808.0,664.14,495.38
2017,9,21,11,15,854.5,123.0,3.9,30.0,828.0,713.53,531.62
2017,9,21,11,30,860.0,124.0,3.9,30.0,848.0,760.96,565.66
2017,9,21,11,45,861.0,125.5,3.95,30.5,859.5,803.16,592.92
2017,9,21,12,0,862.0,127.0,4.0,31.0,871.0,842.66,618.12
2017,9,21,12,15,863.0,127.5,4.0,31.0,874.0,878.37,641.64
2017,9,21,12,30,864.0,128.0,4.0,31.0,877.0,911.06,663.1
2017,9,21,12,45,863.0,127.0,4.05,31.5,871.0,937.26,679.17
2017,9,21,13,0,862.0,126.0,4.1,32.0,865.0,960.01,693.02
2017,9,21,13,15,858.5,125.5,4.15,32.0,851.0,977.26,704.77
2017,9,21,13,30,855.0,125.0,4.2,32.0,837.0,990.79,714.29
2017,9,21,13,45,847.5,124.5,4.3,32.5,814.0,996.56,717.75
2017,9,21,14,0,840.0,124.0,4.4,33.0,791.0,998.48,718.92
2017,9,21,14,15,831.0,122.0,4.45,32.5,760.5,1006.74,727.07
2017,9,21,14,30,822.0,120.0,4.5,32.0,730.0,997.88,724.22
2017,9,21,14,45,788.5,127.5,4.55,32.0,688.0,971.32,708.47
2017,9,21,15,0,755.0,135.0,4.6,32.0,646.0,941.23,690.48
2017,9,21,15,15,736.5,131.5,4.6,31.5,602.5,918.31,678.42
2017,9,21,15,30,718.0,128.0,4.6,31.0,559.0,885.38,659.47
2017,9,21,15,45,689.5,124.5,4.6,31.0,510.0,840.32,630.73
2017,9,21,16,0,661.0,121.0,4.6,31.0,461.0,793.44,600.41
2017,9,21,16,15,627.0,114.5,4.5,30.5,409.0,736.61,563.36
2017,9,21,16,30,593.0,108.0,4.4,30.0,357.0,679.1,524.97
2017,9,21,16,45,539.0,101.0,4.3,30.0,302.5,604.13,471.59
2017,9,21,17,0,485.0,94.0,4.2,30.0,248.0,524.83,413.23
2017,9,21,17,15,415.5,82.5,3.85,29.5,195.5,439.55,347.68
2017,9,21,17,30,346.0,71.0,3.5,29.0,143.0,359.61,283.7
2017,9,21,17,45,243.0,54.5,3.15,28.5,97.0,257.43,199.89
2017,9,21,18,0,140.0,38.0,2.8,28.0,51.0,153.35,110.94
2017,9,21,18,15,70.0,19.0,2.75,27.5,25.5,71.83,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.5,4.5,2.35,22.0,4.5,0.0,0.0
2017,9,22,6,30,17.0,9.0,2.5,22.0,9.0,7.68,0.0
2017,9,22,6,45,129.0,28.0,2.65,22.5,44.0,21.6,9.7
2017,9,22,7,0,241.0,47.0,2.8,23.0,79.0,35.9,24.53
2017,9,22,7,15,332.0,61.0,2.95,23.5,128.0,46.15,33.9
2017,9,22,7,30,423.0,75.0,3.1,24.0,177.0,56.19,42.78
2017,9,22,7,45,494.0,82.0,3.3,25.0,231.5,62.57,48.15
2017,9,22,8,0,565.0,89.0,3.5,26.0,286.0,66.48,51.21
2017,9,22,8,15,606.0,95.5,3.55,26.5,339.5,69.67,53.65
2017,9,22,8,30,647.0,102.0,3.6,27.0,393.0,88.04,55.74
2017,9,22,8,45,685.0,104.0,3.65,27.5,445.0,140.28,80.18
2017,9,22,9,0,723.0,106.0,3.7,28.0,497.0,197.26,120.13
2017,9,22,9,15,743.5,110.0,3.7,28.5,544.0,260.5,171.13
2017,9,22,9,30,764.0,114.0,3.7,29.0,591.0,320.77,221.59
2017,9,22,9,45,462.0,219.5,3.75,29.5,514.0,342.13,248.68
2017,9,22,10,0,160.0,325.0,3.8,30.0,437.0,328.21,243.81
2017,9,22,10,15,154.0,347.0,3.85,30.0,459.5,357.84,266.43
2017,9,22,10,30,148.0,369.0,3.9,30.0,482.0,387.09,288.25
2017,9,22,10,45,487.5,250.0,3.95,30.5,639.5,514.22,383.58
2017,9,22,11,0,827.0,131.0,4.0,31.0,797.0,663.32,493.43
2017,9,22,11,15,435.0,247.0,4.0,31.0,598.5,537.69,400.69
2017,9,22,11,30,43.0,363.0,4.0,31.0,400.0,349.03,257.85
2017,9,22,11,45,420.5,263.0,4.05,31.5,624.5,592.75,441.3
2017,9,22,12,0,798.0,163.0,4.1,32.0,849.0,834.11,611.74
2017,9,22,12,15,799.0,163.5,4.1,32.0,851.5,869.08,633.5
2017,9,22,12,30,800.0,164.0,4.1,32.0,854.0,901.14,654.55
2017,9,22,12,45,800.5,161.5,4.2,32.5,848.5,926.73,670.47
2017,9,22,13,0,801.0,159.0,4.3,33.0,843.0,948.99,684.27
2017,9,22,13,15,409.5,224.5,4.3,33.0,574.5,655.59,483.35
2017,9,22,13,30,18.0,290.0,4.3,33.0,306.0,272.35,199.9
2017,9,22,13,45,139.5,335.0,4.35,33.0,446.0,481.16,356.38
2017,9,22,14,0,261.0,380.0,4.4,33.0,586.0,679.52,497.73
2017,9,22,14,15,513.5,262.5,4.4,32.5,648.0,836.68,613.48
2017,9,22,14,30,766.0,145.0,4.4,32.0,710.0,969.45,706.37
2017,9,22,14,45,757.5,139.0,4.45,32.0,674.0,953.25,696.39
2017,9,22,15,0,749.0,133.0,4.5,32.0,638.0,933.51,685.17
2017,9,22,15,15,731.0,129.0,4.5,31.5,594.5,910.31,672.83
2017,9,22,15,30,713.0,125.0,4.5,31.0,551.0,877.27,653.77
2017,9,22,15,45,693.0,118.5,4.55,31.0,503.5,836.69,628.28
2017,9,22,16,0,673.0,112.0,4.6,31.0,456.0,793.95,600.99
2017,9,22,16,15,639.0,106.5,4.55,30.5,404.0,737.99,564.69
2017,9,22,16,30,605.0,101.0,4.5,30.0,352.0,681.38,527.05
2017,9,22,16,45,560.0,93.0,4.5,30.0,298.5,612.45,478.28
2017,9,22,17,0,515.0,85.0,4.5,30.0,245.0,544.61,428.75
2017,9,22,17,15,446.0,74.5,4.2,29.5,193.0,451.75,357.9
2017,9,22,17,30,377.0,64.0,3.9,29.0,141.0,371.99,293.88
2017,9,22,17,45,273.0,49.0,3.65,28.5,95.5,269.43,209.41
2017,9,22,18,0,169.0,34.0,3.4,28.0,50.0,178.21,127.75
2017,9,22,18,15,84.5,17.0,3.2,27.5,25.0,60.14,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,25.5,4.5,1.3,21.5,5.0,0.0,0.0
2017,9,23,6,30,51.0,9.0,1.6,22.0,10.0,7.68,0.0
2017,9,23,6,45,188.5,25.0,1.9,22.5,47.0,19.45,7.82
2017,9,23,7,0,326.0,41.0,2.2,23.0,84.0,33.42,22.42
2017,9,23,7,15,416.5,52.0,2.35,23.5,134.5,41.5,29.92
2017,9,23,7,30,507.0,63.0,2.5,24.0,185.0,49.42,36.97
2017,9,23,7,45,571.5,69.0,2.65,24.5,240.5,53.04,40.09
2017,9,23,8,0,636.0,75.0,2.8,25.0,296.0,56.69,43.08
2017,9,23,8,15,418.0,131.0,2.9,25.5,286.5,91.16,72.05
2017,9,23,8,30,200.0,187.0,3.0,26.0,277.0,138.04,102.53
2017,9,23,8,45,102.5,179.0,3.2,27.0,225.0,142.59,104.57
2017,9,23,9,0,5.0,171.0,3.4,28.0,173.0,137.55,103.63
2017,9,23,9,15,43.0,224.0,3.45,28.5,250.5,184.18,137.91
2017,9,23,9,30,81.0,277.0,3.5,29.0,328.0,239.91,179.05
2017,9,23,9,45,43.0,231.0,3.55,29.5,258.5,201.47,150.42
2017,9,23,10,0,5.0,185.0,3.6,30.0,189.0,154.31,114.58
2017,9,23,10,15,70.5,276.0,3.65,30.0,329.5,260.9,195.13
2017,9,23,10,30,136.0,367.0,3.7,30.0,470.0,379.88,283.13
2017,9,23,10,45,508.0,237.0,3.75,30.5,641.5,516.97,385.67
2017,9,23,11,0,880.0,107.0,3.8,31.0,813.0,674.65,501.74
2017,9,23,11,15,884.5,108.0,3.85,31.0,833.0,724.58,537.73
2017,9,23,11,30,889.0,109.0,3.9,31.0,853.0,772.36,571.33
2017,9,23,11,45,531.5,270.5,3.95,31.5,717.0,688.48,507.08
2017,9,23,12,0,174.0,432.0,4.0,32.0,581.0,545.79,399.32
2017,9,23,12,15,518.0,281.5,4.0,32.0,726.5,741.13,544.19
2017,9,23,12,30,862.0,131.0,4.0,32.0,872.0,914.93,664.17
2017,9,23,12,45,465.0,265.0,4.05,32.5,664.0,720.38,527.49
2017,9,23,13,0,68.0,399.0,4.1,33.0,456.0,440.59,321.83
2017,9,23,13,15,170.0,399.5,4.1,33.0,540.5,565.4,414.17
2017,9,23,13,30,272.0,400.0,4.1,33.0,625.0,695.22,506.13
2017,9,23,13,45,551.5,264.5,4.15,33.0,703.5,863.01,627.76
2017,9,23,14,0,831.0,129.0,4.2,33.0,782.0,1010.01,726.57
2017,9,23,14,15,821.5,127.0,4.2,32.5,751.5,1004.34,724.38
2017,9,23,14,30,812.0,125.0,4.2,32.0,721.0,994.83,720.95
2017,9,23,14,45,778.0,132.5,4.25,32.0,679.0,967.46,704.76
2017,9,23,15,0,744.0,140.0,4.3,32.0,637.0,944.5,691.61
2017,9,23,15,15,725.5,135.5,4.35,31.5,593.5,913.2,674.21
2017,9,23,15,30,707.0,131.0,4.4,31.0,550.0,879.08,654.76
2017,9,23,15,45,681.0,126.0,4.45,31.0,501.5,834.66,626.68
2017,9,23,16,0,655.0,121.0,4.5,31.0,453.0,788.34,596.93
2017,9,23,16,15,621.0,114.5,4.45,30.5,400.5,731.52,559.98
2017,9,23,16,30,587.0,108.0,4.4,30.0,348.0,674.04,521.63
2017,9,23,16,45,538.5,99.5,4.35,30.0,294.5,602.01,470.36
2017,9,23,17,0,490.0,91.0,4.3,30.0,241.0,525.38,413.98
2017,9,23,17,15,422.5,78.5,4.0,29.5,189.0,440.06,348.26
2017,9,23,17,30,355.0,66.0,3.7,29.0,137.0,359.9,283.82
2017,9,23,17,45,256.0,49.0,3.45,28.5,91.5,259.11,200.71
2017,9,23,18,0,157.0,32.0,3.2,28.0,46.0,168.87,118.37
2017,9,23,18,15,78.5,16.0,3.15,27.5,23.0,56.0,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,6,45,134.5,22.0,2.45,22.5,39.5,17.05,5.79
2017,9,24,7,0,269.0,44.0,2.7,23.0,79.0,33.8,22.69
2017,9,24,7,15,361.0,57.0,2.9,23.5,128.5,43.43,31.54
2017,9,24,7,30,453.0,70.0,3.1,24.0,178.0,54.92,41.67
2017,9,24,7,45,227.5,93.0,3.3,24.5,147.5,69.06,53.8
2017,9,24,8,0,2.0,116.0,3.5,25.0,117.0,90.88,72.18
2017,9,24,8,15,79.5,152.5,3.6,25.5,188.0,112.99,90.42
2017,9,24,8,30,157.0,189.0,3.7,26.0,259.0,138.12,103.18
2017,9,24,8,45,94.5,199.0,3.8,26.5,243.0,158.37,117.62
2017,9,24,9,0,32.0,209.0,3.9,27.0,227.0,165.3,124.74
2017,9,24,9,15,425.0,151.0,3.9,27.5,413.5,215.42,149.06
2017,9,24,9,30,818.0,93.0,3.9,28.0,600.0,323.33,223.78
2017,9,24,9,45,451.5,205.5,3.9,28.5,488.5,330.47,241.67
2017,9,24,10,0,85.0,318.0,3.9,29.0,377.0,291.97,218.64
2017,9,24,10,15,88.0,332.0,3.85,29.5,396.0,313.98,234.86
2017,9,24,10,30,91.0,346.0,3.8,30.0,415.0,336.36,250.99
2017,9,24,10,45,487.0,224.0,3.8,30.5,611.5,494.86,370.27
2017,9,24,11,0,883.0,102.0,3.8,31.0,808.0,673.85,501.62
2017,9,24,11,15,446.0,156.5,3.75,31.0,513.5,470.08,353.64
2017,9,24,11,30,9.0,211.0,3.7,31.0,219.0,184.36,135.66
2017,9,24,11,45,417.5,180.5,3.7,31.5,536.0,520.55,391.84
2017,9,24,12,0,826.0,150.0,3.7,32.0,853.0,848.16,620.19
2017,9,24,12,15,505.0,291.5,3.7,32.0,722.5,740.61,540.72
2017,9,24,12,30,184.0,433.0,3.7,32.0,592.0,582.0,424.37
2017,9,24,12,45,506.5,289.0,3.75,32.0,719.5,783.84,572.71
2017,9,24,13,0,829.0,145.0,3.8,32.0,847.0,963.91,695.41
2017,9,24,13,15,824.5,144.0,3.8,32.0,832.0,979.56,704.64
2017,9,24,13,30,820.0,143.0,3.8,32.0,817.0,991.43,712.77
2017,9,24,13,45,817.0,139.0,3.85,32.0,794.5,997.77,717.82
2017,9,24,14,0,814.0,135.0,3.9,32.0,772.0,1000.25,720.58
2017,9,24,14,15,804.0,133.0,3.95,32.0,741.0,993.96,717.87
2017,9,24,14,30,794.0,131.0,4.0,32.0,710.0,983.9,712.91
2017,9,24,14,45,784.0,126.0,4.05,32.0,673.0,966.78,703.48
2017,9,24,15,0,774.0,121.0,4.1,32.0,636.0,946.09,691.82
2017,9,24,15,15,756.0,117.5,4.1,31.5,592.0,915.78,674.91
2017,9,24,15,30,738.0,114.0,4.1,31.0,548.0,888.71,660.12
2017,9,24,15,45,713.0,109.5,4.2,31.0,499.0,845.12,633.01
2017,9,24,16,0,688.0,105.0,4.3,31.0,450.0,799.59,604.2
2017,9,24,16,15,654.5,99.5,4.25,30.5,398.0,743.57,568.03
2017,9,24,16,30,621.0,94.0,4.2,30.0,346.0,686.88,530.47
2017,9,24,16,45,572.5,87.0,4.2,29.5,292.0,615.7,481.12
2017,9,24,17,0,524.0,80.0,4.2,29.0,238.0,545.87,430.88
2017,9,24,17,15,454.0,69.5,3.95,28.5,186.0,457.94,363.54
2017,9,24,17,30,384.0,59.0,3.7,28.0,134.0,370.56,293.35
2017,9,24,17,45,275.0,44.5,3.45,27.5,89.0,265.17,205.94
2017,9,24,18,0,166.0,30.0,3.2,27.0,44.0,171.47,117.53
2017,9,24,18,15,83.0,15.0,3.15,26.5,22.0,57.53,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.5,21.5,2.35,21.5,37.5,16.66,5.15
2017,9,25,7,0,249.0,43.0,2.6,22.0,75.0,32.99,22.07
2017,9,25,7,15,342.5,56.0,2.75,22.5,123.5,42.62,30.96
2017,9,25,7,30,436.0,69.0,2.9,23.0,172.0,54.06,41.1
2017,9,25,7,45,508.5,75.5,3.05,23.5,226.0,57.76,44.33
2017,9,25,8,0,581.0,82.0,3.2,24.0,280.0,61.55,47.44
2017,9,25,8,15,445.0,127.0,3.25,24.5,294.0,88.97,70.52
2017,9,25,8,30,309.0,172.0,3.3,25.0,308.0,130.09,94.15
2017,9,25,8,45,325.0,193.0,3.4,25.5,352.0,171.81,119.5
2017,9,25,9,0,341.0,214.0,3.5,26.0,396.0,216.01,151.87
2017,9,25,9,15,559.0,159.0,3.5,26.0,489.5,255.88,176.39
2017,9,25,9,30,777.0,104.0,3.5,26.0,583.0,321.89,225.49
2017,9,25,9,45,414.5,201.0,3.55,26.5,458.5,314.87,232.44
2017,9,25,10,0,52.0,298.0,3.6,27.0,334.0,263.13,198.82
2017,9,25,10,15,151.0,327.5,3.6,27.0,439.0,343.72,259.45
2017,9,25,10,30,250.0,357.0,3.6,27.0,544.0,438.92,330.39
2017,9,25,10,45,267.0,358.0,3.65,27.5,565.0,471.09,353.86
2017,9,25,11,0,284.0,359.0,3.7,28.0,586.0,504.27,377.99
2017,9,25,11,15,230.5,387.5,3.75,28.0,574.5,505.26,378.18
2017,9,25,11,30,177.0,416.0,3.8,28.0,563.0,507.5,378.87
2017,9,25,11,45,310.0,383.5,3.85,28.5,645.0,608.05,452.84
2017,9,25,12,0,443.0,351.0,3.9,29.0,727.0,718.97,531.95
2017,9,25,12,15,391.5,375.0,3.9,29.0,708.5,708.96,523.68
2017,9,25,12,30,340.0,399.0,3.9,29.0,690.0,705.61,520.31
2017,9,25,12,45,377.5,379.0,3.95,29.5,699.5,737.58,542.95
2017,9,25,13,0,415.0,359.0,4.0,30.0,709.0,784.21,574.94
2017,9,25,13,15,351.0,375.5,4.0,30.0,668.0,738.2,542.41
2017,9,25,13,30,287.0,392.0,4.0,30.0,627.0,703.82,517.75
2017,9,25,13,45,255.5,386.0,4.05,30.0,590.5,675.41,498.33
2017,9,25,14,0,224.0,380.0,4.1,30.0,554.0,623.7,462.72
2017,9,25,14,15,249.5,359.0,4.05,29.5,545.5,654.27,486.7
2017,9,25,14,30,275.0,338.0,4.0,29.0,537.0,661.9,494.65
2017,9,25,14,45,169.0,314.0,4.0,29.0,434.5,508.52,383.84
2017,9,25,15,0,63.0,290.0,4.0,29.0,332.0,355.71,269.73
2017,9,25,15,15,135.0,276.5,3.9,28.5,358.0,436.97,334.33
2017,9,25,15,30,207.0,263.0,3.8,28.0,384.0,493.88,379.94
2017,9,25,15,45,142.0,237.0,3.75,28.0,317.0,401.1,310.08
2017,9,25,16,0,77.0,211.0,3.7,28.0,250.0,291.22,226.01
2017,9,25,16,15,71.5,187.5,3.5,27.5,220.0,261.07,204.0
2017,9,25,16,30,66.0,164.0,3.3,27.0,190.0,230.85,181.3
2017,9,25,16,45,55.5,139.5,3.15,27.0,159.5,195.1,153.28
2017,9,25,17,0,45.0,115.0,3.0,27.0,129.0,159.63,124.95
2017,9,25,17,15,31.5,91.0,2.7,26.5,100.0,122.9,95.1
2017,9,25,17,30,18.0,67.0,2.4,26.0,71.0,86.49,64.92
2017,9,25,17,45,9.0,44.0,2.15,26.0,46.0,48.14,32.92
2017,9,25,18,0,0.0,21.0,1.9,26.0,21.0,17.35,6.35
2017,9,25,18,15,0.0,10.5,1.9,25.5,10.5,8.96,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.5,1.95,22.0,7.5,6.16,0.0
2017,9,26,7,0,0.0,15.0,2.2,22.0,15.0,12.34,4.72
2017,9,26,7,15,0.0,25.5,2.25,22.0,25.5,21.02,12.48
2017,9,26,7,30,0.0,36.0,2.3,22.0,36.0,29.72,20.22
2017,9,26,7,45,0.0,48.0,2.4,22.5,48.0,39.69,28.91
2017,9,26,8,0,0.0,60.0,2.5,23.0,60.0,49.69,37.45
2017,9,26,8,15,0.0,46.0,2.55,23.5,46.0,38.04,27.23
2017,9,26,8,30,0.0,32.0,2.6,24.0,32.0,26.43,16.17
2017,9,26,8,45,0.0,89.0,2.7,24.5,89.0,73.71,54.57
2017,9,26,9,0,0.0,146.0,2.8,25.0,146.0,118.14,89.79
2017,9,26,9,15,0.0,151.0,2.75,25.0,151.0,123.0,93.28
2017,9,26,9,30,0.0,156.0,2.7,25.0,156.0,127.73,96.71
2017,9,26,9,45,1.5,165.0,2.7,25.5,166.5,136.12,102.81
2017,9,26,10,0,3.0,174.0,2.7,26.0,177.0,144.74,109.06
2017,9,26,10,15,1.5,134.0,2.65,26.0,135.5,112.05,83.31
2017,9,26,10,30,0.0,94.0,2.6,26.0,94.0,78.39,56.75
2017,9,26,10,45,5.5,164.5,2.55,26.0,169.0,140.44,105.28
2017,9,26,11,0,11.0,235.0,2.5,26.0,244.0,203.84,153.88
2017,9,26,11,15,5.5,161.5,2.45,26.0,166.0,139.16,103.87
2017,9,26,11,30,0.0,88.0,2.4,26.0,88.0,73.51,52.59
2017,9,26,11,45,3.5,136.0,2.4,26.5,139.0,116.93,86.48
2017,9,26,12,0,7.0,184.0,2.4,27.0,190.0,161.35,120.51
2017,9,26,12,15,8.5,200.5,2.4,27.0,207.5,177.65,132.91
2017,9,26,12,30,10.0,217.0,2.4,27.0,225.0,194.27,145.58
2017,9,26,12,45,7.5,194.0,2.4,27.0,200.0,172.4,128.86
2017,9,26,13,0,5.0,171.0,2.4,27.0,175.0,150.24,111.91
2017,9,26,13,15,10.0,217.5,2.4,27.0,226.0,197.14,148.05
2017,9,26,13,30,15.0,264.0,2.4,27.0,277.0,245.83,185.04
2017,9,26,13,45,11.5,236.0,2.4,27.0,246.0,217.34,163.5
2017,9,26,14,0,8.0,208.0,2.4,27.0,215.0,188.62,141.83
2017,9,26,14,15,4.0,165.0,2.4,26.5,168.5,145.55,109.08
2017,9,26,14,30,0.0,122.0,2.4,26.0,122.0,102.97,76.15
2017,9,26,14,45,0.5,140.5,2.4,26.0,141.0,120.3,90.01
2017,9,26,15,0,1.0,159.0,2.4,26.0,160.0,138.4,104.41
2017,9,26,15,15,0.5,139.5,2.35,25.5,140.0,120.23,90.55
2017,9,26,15,30,0.0,120.0,2.3,25.0,120.0,102.08,76.6
2017,9,26,15,45,0.0,110.0,2.25,25.0,110.0,93.28,69.85
2017,9,26,16,0,0.0,100.0,2.2,25.0,100.0,84.5,63.05
2017,9,26,16,15,0.0,88.0,2.05,24.5,88.0,73.84,54.79
2017,9,26,16,30,0.0,76.0,1.9,24.0,76.0,63.19,46.41
2017,9,26,16,45,0.0,64.0,1.75,24.0,64.0,53.03,38.21
2017,9,26,17,0,0.0,52.0,1.6,24.0,52.0,43.03,30.02
2017,9,26,17,15,0.0,40.0,1.45,23.5,40.0,33.04,21.77
2017,9,26,17,30,0.0,28.0,1.3,23.0,28.0,23.09,13.4
2017,9,26,17,45,0.0,18.0,1.15,23.0,18.0,14.82,6.31
2017,9,26,18,0,0.0,8.0,1.0,23.0,8.0,6.57,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.0,4.0,3.41,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,11.0,20.5,1.8,21.5,22.0,16.86,4.2
2017,9,27,7,0,22.0,41.0,2.0,22.0,44.0,32.59,21.65
2017,9,27,7,15,45.0,64.5,2.05,22.0,74.0,50.04,37.34
2017,9,27,7,30,68.0,88.0,2.1,22.0,104.0,67.17,52.53
2017,9,27,7,45,85.5,111.5,2.15,22.0,137.0,81.97,65.44
2017,9,27,8,0,103.0,135.0,2.2,22.0,170.0,97.65,78.82
2017,9,27,8,15,67.0,151.0,2.15,22.5,175.5,111.67,90.34
2017,9,27,8,30,31.0,167.0,2.1,23.0,181.0,125.17,96.05
2017,9,27,8,45,51.0,196.5,2.1,23.5,222.5,152.86,116.15
2017,9,27,9,0,71.0,226.0,2.1,24.0,264.0,184.0,139.05
2017,9,27,9,15,97.0,253.5,2.05,24.0,310.0,218.6,164.95
2017,9,27,9,30,123.0,281.0,2.0,24.0,356.0,256.19,193.44
2017,9,27,9,45,90.0,289.5,1.95,24.5,346.5,263.87,199.95
2017,9,27,10,0,57.0,298.0,1.9,25.0,337.0,266.07,201.72
2017,9,27,10,15,64.5,319.5,1.9,25.5,366.0,294.17,222.42
2017,9,27,10,30,72.0,341.0,1.9,26.0,395.0,323.58,243.76
2017,9,27,10,45,61.5,345.5,1.9,26.5,393.0,329.19,247.18
2017,9,27,11,0,51.0,350.0,1.9,27.0,391.0,333.42,249.53
2017,9,27,11,15,60.0,367.5,1.95,27.0,416.5,361.58,270.25
2017,9,27,11,30,69.0,385.0,2.0,27.0,442.0,390.99,291.66
2017,9,27,11,45,128.5,404.5,2.1,27.5,512.0,474.64,352.42
2017,9,27,12,0,188.0,424.0,2.2,28.0,582.0,553.91,408.69
2017,9,27,12,15,114.5,395.0,2.25,28.0,491.5,475.35,351.67
2017,9,27,12,30,41.0,366.0,2.3,28.0,401.0,374.22,277.81
2017,9,27,12,45,32.0,340.5,2.4,28.0,367.5,345.45,257.35
2017,9,27,13,0,23.0,315.0,2.5,28.0,334.0,298.23,222.8
2017,9,27,13,15,32.0,331.0,2.5,28.0,357.0,343.74,256.89
2017,9,27,13,30,41.0,347.0,2.5,28.0,380.0,373.12,278.7
2017,9,27,13,45,20.5,230.5,2.55,28.0,247.0,236.1,177.18
2017,9,27,14,0,0.0,114.0,2.6,28.0,114.0,95.85,69.66
2017,9,27,14,15,0.0,120.0,2.55,27.5,120.0,101.15,74.2
2017,9,27,14,30,0.0,126.0,2.5,27.0,126.0,106.55,78.72
2017,9,27,14,45,7.5,175.5,2.45,27.0,180.5,159.94,120.8
2017,9,27,15,0,15.0,225.0,2.4,27.0,235.0,216.96,165.19
2017,9,27,15,15,7.5,175.0,2.3,26.5,180.0,161.3,122.48
2017,9,27,15,30,0.0,125.0,2.2,26.0,125.0,106.82,80.0
2017,9,27,15,45,65.0,168.5,2.1,26.0,200.5,227.34,177.69
2017,9,27,16,0,130.0,212.0,2.0,26.0,276.0,362.52,283.09
2017,9,27,16,15,126.0,187.0,1.8,25.5,243.0,329.28,258.37
2017,9,27,16,30,122.0,162.0,1.6,25.0,210.0,295.48,233.52
2017,9,27,16,45,111.0,138.0,1.45,25.0,176.5,256.77,203.67
2017,9,27,17,0,100.0,114.0,1.3,25.0,143.0,218.17,173.22
2017,9,27,17,15,81.0,90.0,1.2,24.5,110.0,173.77,137.4
2017,9,27,17,30,62.0,66.0,1.1,24.0,77.0,129.99,101.07
2017,9,27,17,45,31.0,44.0,1.0,24.0,49.5,71.09,51.55
2017,9,27,18,0,0.0,22.0,0.9,24.0,22.0,19.75,6.45
2017,9,27,18,15,0.0,11.0,1.0,23.5,11.0,9.39,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,0.5,2.85,21.0,0.5,0.41,0.0
2017,9,28,7,0,0.0,1.0,3.0,21.0,1.0,0.82,0.0
2017,9,28,7,15,0.0,2.5,3.1,21.0,2.5,2.05,0.0
2017,9,28,7,30,0.0,4.0,3.2,21.0,4.0,3.28,0.0
2017,9,28,7,45,0.0,5.5,3.35,21.5,5.5,4.52,0.0
2017,9,28,8,0,0.0,7.0,3.5,22.0,7.0,5.76,0.0
2017,9,28,8,15,0.0,25.0,3.5,22.5,25.0,20.62,12.28
2017,9,28,8,30,0.0,43.0,3.5,23.0,43.0,35.56,23.79
2017,9,28,8,45,0.0,36.0,3.5,23.5,36.0,29.77,18.87
2017,9,28,9,0,0.0,29.0,3.5,24.0,29.0,23.98,14.01
2017,9,28,9,15,0.0,71.0,3.4,24.5,71.0,58.95,42.29
2017,9,28,9,30,0.0,113.0,3.3,25.0,113.0,93.55,69.74
2017,9,28,9,45,3.0,153.5,3.25,25.5,155.5,127.54,96.19
2017,9,28,10,0,6.0,194.0,3.2,26.0,198.0,162.21,122.77
2017,9,28,10,15,7.5,206.0,3.15,26.0,211.5,173.89,131.54
2017,9,28,10,30,9.0,218.0,3.1,26.0,225.0,185.84,140.55
2017,9,28,10,45,10.5,225.5,3.05,26.5,234.0,194.33,146.59
2017,9,28,11,0,12.0,233.0,3.0,27.0,243.0,203.01,152.77
2017,9,28,11,15,13.5,249.5,2.95,27.0,260.5,219.54,165.2
2017,9,28,11,30,15.0,266.0,2.9,27.0,278.0,236.45,177.86
2017,9,28,11,45,13.5,256.5,2.9,27.0,268.0,228.65,171.83
2017,9,28,12,0,12.0,247.0,2.9,27.0,258.0,220.49,165.61
2017,9,28,12,15,12.5,254.0,2.9,27.0,265.0,228.37,171.59
2017,9,28,12,30,13.0,261.0,2.9,27.0,272.0,236.36,177.63
2017,9,28,12,45,15.0,273.5,2.9,27.5,286.0,250.87,188.28
2017,9,28,13,0,17.0,286.0,2.9,28.0,300.0,265.75,199.14
2017,9,28,13,15,38.0,326.5,2.95,28.0,357.5,345.51,259.11
2017,9,28,13,30,59.0,367.0,3.0,28.0,415.0,412.73,308.85
2017,9,28,13,45,62.5,358.5,3.05,28.0,408.0,412.04,308.7
2017,9,28,14,0,66.0,350.0,3.1,28.0,401.0,411.11,308.71
2017,9,28,14,15,66.0,335.5,3.15,28.0,385.0,399.7,301.04
2017,9,28,14,30,66.0,321.0,3.2,28.0,369.0,387.89,293.12
2017,9,28,14,45,56.5,296.5,3.25,28.0,336.0,354.57,268.96
2017,9,28,15,0,47.0,272.0,3.3,28.0,303.0,320.82,244.29
2017,9,28,15,15,56.5,258.5,3.3,27.5,293.0,318.63,244.33
2017,9,28,15,30,66.0,245.0,3.3,27.0,283.0,316.13,244.07
2017,9,28,15,45,89.0,227.0,3.3,27.0,273.0,320.55,249.18
2017,9,28,16,0,112.0,209.0,3.3,27.0,263.0,342.83,267.76
2017,9,28,16,15,108.5,184.0,3.15,26.5,231.5,310.5,244.16
2017,9,28,16,30,105.0,159.0,3.0,26.0,200.0,277.63,219.82
2017,9,28,16,45,93.0,135.0,2.95,25.5,167.0,238.62,189.8
2017,9,28,17,0,81.0,111.0,2.9,25.0,134.0,185.15,147.47
2017,9,28,17,15,64.0,87.0,2.7,24.5,103.0,144.16,113.84
2017,9,28,17,30,47.0,63.0,2.5,24.0,72.0,103.6,79.76
2017,9,28,17,45,23.5,41.0,2.3,23.5,45.5,62.11,44.26
2017,9,28,18,0,0.0,19.0,2.1,23.0,19.0,15.84,3.0
2017,9,28,18,15,0.0,9.5,2.2,23.0,9.5,8.11,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.0,3.8,20.0,2.0,1.64,0.0
2017,9,29,7,0,0.0,4.0,3.8,20.0,4.0,3.28,0.0
2017,9,29,7,15,0.0,6.5,3.8,20.0,6.5,5.33,0.0
2017,9,29,7,30,0.0,9.0,3.8,20.0,9.0,7.39,0.83
2017,9,29,7,45,0.0,12.5,3.8,20.5,12.5,10.28,3.38
2017,9,29,8,0,0.0,16.0,3.8,21.0,16.0,13.17,5.9
2017,9,29,8,15,0.0,22.0,3.85,21.0,22.0,18.14,10.21
2017,9,29,8,30,0.0,28.0,3.9,21.0,28.0,23.12,13.66
2017,9,29,8,45,0.0,37.5,3.95,21.5,37.5,31.01,20.09
2017,9,29,9,0,0.0,47.0,4.0,22.0,47.0,38.92,26.47
2017,9,29,9,15,0.0,57.5,3.95,22.0,57.5,47.69,33.55
2017,9,29,9,30,0.0,68.0,3.9,22.0,68.0,56.48,40.59
2017,9,29,9,45,0.0,78.5,3.85,22.5,78.5,65.29,47.5
2017,9,29,10,0,0.0,89.0,3.8,23.0,89.0,74.11,54.37
2017,9,29,10,15,0.0,67.0,3.75,23.0,67.0,55.75,39.49
2017,9,29,10,30,0.0,45.0,3.7,23.0,45.0,37.41,24.65
2017,9,29,10,45,0.0,85.0,3.65,23.5,85.0,70.88,51.37
2017,9,29,11,0,0.0,125.0,3.6,24.0,125.0,104.42,77.76
2017,9,29,11,15,0.0,128.0,3.6,24.0,128.0,107.09,79.74
2017,9,29,11,30,0.0,131.0,3.6,24.0,131.0,109.78,81.78
2017,9,29,11,45,0.5,138.5,3.65,24.5,139.5,116.71,87.01
2017,9,29,12,0,1.0,146.0,3.7,25.0,148.0,123.74,92.31
2017,9,29,12,15,3.5,165.0,3.7,25.0,168.5,142.56,107.04
2017,9,29,12,30,6.0,184.0,3.7,25.0,189.0,161.8,122.06
2017,9,29,12,45,10.5,226.0,3.7,25.0,234.5,203.88,154.68
2017,9,29,13,0,15.0,268.0,3.7,25.0,280.0,247.4,188.1
2017,9,29,13,15,17.5,278.5,3.65,25.0,293.0,261.01,198.56
2017,9,29,13,30,20.0,289.0,3.6,25.0,306.0,275.02,209.41
2017,9,29,13,45,14.0,251.5,3.6,25.0,263.0,234.9,178.88
2017,9,29,14,0,8.0,214.0,3.6,25.0,220.0,194.57,147.98
2017,9,29,14,15,11.5,228.0,3.55,24.5,236.5,212.4,162.51
2017,9,29,14,30,15.0,242.0,3.5,24.0,253.0,230.96,177.59
2017,9,29,14,45,10.5,217.5,3.45,24.0,225.5,203.79,156.67
2017,9,29,15,0,6.0,193.0,3.4,24.0,198.0,176.55,135.61
2017,9,29,15,15,3.0,164.5,3.3,24.0,167.0,146.92,112.52
2017,9,29,15,30,0.0,136.0,3.2,24.0,136.0,117.44,89.31
2017,9,29,15,45,0.0,99.5,3.15,24.0,99.5,83.69,62.51
2017,9,29,16,0,0.0,63.0,3.1,24.0,63.0,52.22,37.18
2017,9,29,16,15,0.0,55.0,2.95,23.5,55.0,45.54,31.94
2017,9,29,16,30,0.0,47.0,2.8,23.0,47.0,38.86,26.62
2017,9,29,16,45,0.0,39.0,2.7,23.0,39.0,32.21,21.17
2017,9,29,17,0,0.0,31.0,2.6,23.0,31.0,25.57,15.66
2017,9,29,17,15,0.0,23.5,2.55,22.5,23.5,19.35,10.46
2017,9,29,17,30,0.0,16.0,2.5,22.0,16.0,13.16,5.2
2017,9,29,17,45,0.0,9.5,2.45,22.0,9.5,7.8,0.58
2017,9,29,18,0,0.0,3.0,2.4,22.0,3.0,2.46,0.0
2017,9,29,18,15,0.0,1.5,2.55,21.5,1.5,1.28,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
