Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,124.0,19.5,2.95,17.5,33.5,15.16,1.11
2017,9,30,7,0,248.0,39.0,3.1,18.0,67.0,30.06,19.72
2017,9,30,7,15,338.0,53.0,3.1,18.5,115.0,40.48,29.54
2017,9,30,7,30,428.0,67.0,3.1,19.0,163.0,52.8,40.65
2017,9,30,7,45,499.5,74.5,3.15,19.5,216.5,57.34,44.7
2017,9,30,8,0,571.0,82.0,3.2,20.0,270.0,61.89,48.56
2017,9,30,8,15,612.5,88.5,3.15,20.5,323.0,65.33,51.32
2017,9,30,8,30,654.0,95.0,3.1,21.0,376.0,96.03,58.05
2017,9,30,8,45,690.0,98.0,3.1,22.0,428.0,149.7,88.0
2017,9,30,9,0,726.0,101.0,3.1,23.0,480.0,207.8,131.46
2017,9,30,9,15,747.5,105.0,3.05,23.5,526.5,271.2,184.26
2017,9,30,9,30,769.0,109.0,3.0,24.0,573.0,332.16,236.26
2017,9,30,9,45,788.0,110.5,3.0,24.5,614.5,391.89,286.94
2017,9,30,10,0,807.0,112.0,3.0,25.0,656.0,452.74,337.2
2017,9,30,10,15,818.5,114.0,3.0,25.5,690.5,511.17,384.15
2017,9,30,10,30,830.0,116.0,3.0,26.0,725.0,569.27,429.23
2017,9,30,10,45,839.5,117.0,3.05,26.5,753.0,622.02,469.18
2017,9,30,11,0,849.0,118.0,3.1,27.0,781.0,675.15,508.16
2017,9,30,11,15,854.5,119.0,3.1,27.0,800.0,724.08,543.93
2017,9,30,11,30,860.0,120.0,3.1,27.0,819.0,771.02,576.89
2017,9,30,11,45,852.5,127.0,3.1,27.5,827.5,810.94,602.35
2017,9,30,12,0,845.0,134.0,3.1,28.0,836.0,856.71,631.49
2017,9,30,12,15,845.5,134.0,3.1,28.0,838.0,881.23,647.41
2017,9,30,12,30,846.0,134.0,3.1,28.0,840.0,911.85,667.55
2017,9,30,12,45,844.5,133.5,3.1,28.0,833.0,936.92,683.98
2017,9,30,13,0,843.0,133.0,3.1,28.0,826.0,970.99,706.37
2017,9,30,13,15,838.5,132.0,3.1,28.0,811.0,986.17,716.41
2017,9,30,13,30,834.0,131.0,3.1,28.0,796.0,997.53,724.27
2017,9,30,13,45,826.5,129.5,3.1,28.0,772.0,1001.48,727.51
2017,9,30,14,0,819.0,128.0,3.1,28.0,748.0,1001.53,728.46
2017,9,30,14,15,809.0,126.0,3.05,28.0,717.0,994.62,724.7
2017,9,30,14,30,799.0,124.0,3.0,28.0,686.0,983.94,718.71
2017,9,30,14,45,775.5,125.5,3.0,28.0,646.5,959.91,704.53
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,939.58,692.96
2017,9,30,15,15,733.0,122.5,2.95,28.0,563.0,907.04,672.9
2017,9,30,15,30,714.0,118.0,2.9,28.0,519.0,871.75,650.99
2017,9,30,15,45,690.5,112.0,2.85,28.0,470.5,827.85,623.04
2017,9,30,16,0,667.0,106.0,2.8,28.0,422.0,782.01,593.44
2017,9,30,16,15,631.5,99.5,2.55,27.5,370.5,723.24,554.19
2017,9,30,16,30,596.0,93.0,2.3,27.0,319.0,664.01,513.73
2017,9,30,16,45,549.0,84.0,2.05,26.5,266.0,592.32,462.88
2017,9,30,17,0,502.0,75.0,1.8,26.0,213.0,522.05,411.2
2017,9,30,17,15,428.0,63.5,1.6,25.0,162.0,431.0,341.68
2017,9,30,17,30,354.0,52.0,1.4,24.0,111.0,342.11,270.07
2017,9,30,17,45,245.0,35.5,1.25,23.0,69.0,235.89,180.33
2017,9,30,18,0,136.0,19.0,1.1,22.0,27.0,126.61,35.12
2017,9,30,18,15,68.0,9.5,1.1,21.5,13.5,44.56,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,156.5,17.5,0.65,17.5,35.0,14.17,0.0
2017,10,1,7,0,313.0,35.0,0.7,18.0,70.0,28.63,18.51
2017,10,1,7,15,407.5,46.5,0.7,18.5,119.5,37.34,26.86
2017,10,1,7,30,502.0,58.0,0.7,19.0,169.0,45.86,34.63
2017,10,1,7,45,562.5,65.5,0.75,19.5,223.0,50.76,38.99
2017,10,1,8,0,623.0,73.0,0.8,20.0,277.0,55.59,43.1
2017,10,1,8,15,663.0,79.0,0.95,21.0,331.0,59.01,45.76
2017,10,1,8,30,703.0,85.0,1.1,22.0,385.0,92.73,53.24
2017,10,1,8,45,732.0,89.0,1.3,23.0,436.5,154.14,89.08
2017,10,1,9,0,761.0,93.0,1.5,24.0,488.0,213.82,133.74
2017,10,1,9,15,781.5,96.5,1.45,24.5,535.0,274.25,183.76
2017,10,1,9,30,802.0,100.0,1.4,25.0,582.0,336.56,236.12
2017,10,1,9,45,817.0,103.0,1.4,25.5,623.0,397.99,287.24
2017,10,1,10,0,832.0,106.0,1.4,26.0,664.0,460.05,337.27
2017,10,1,10,15,842.5,108.0,1.4,26.5,698.5,519.33,383.53
2017,10,1,10,30,853.0,110.0,1.4,27.0,733.0,576.81,426.77
2017,10,1,10,45,860.0,112.0,1.45,27.5,760.0,631.56,466.84
2017,10,1,11,0,867.0,114.0,1.5,28.0,787.0,684.89,504.61
2017,10,1,11,15,872.0,115.0,1.55,28.0,806.5,734.23,539.66
2017,10,1,11,30,877.0,116.0,1.6,28.0,826.0,781.48,571.69
2017,10,1,11,45,879.5,116.5,1.7,28.5,836.5,823.96,598.65
2017,10,1,12,0,882.0,117.0,1.8,29.0,847.0,863.72,623.66
2017,10,1,12,15,882.5,117.0,1.85,29.0,848.5,898.36,646.01
2017,10,1,12,30,883.0,117.0,1.9,29.0,850.0,929.8,666.32
2017,10,1,12,45,880.0,117.0,1.95,29.0,843.0,954.64,682.5
2017,10,1,13,0,877.0,117.0,2.0,29.0,836.0,975.84,696.52
2017,10,1,13,15,872.5,116.5,2.05,29.0,820.5,991.36,707.12
2017,10,1,13,30,868.0,116.0,2.1,29.0,805.0,1003.06,715.52
2017,10,1,13,45,860.0,115.0,2.2,29.0,780.5,1006.86,719.7
2017,10,1,14,0,852.0,114.0,2.3,29.0,756.0,1006.77,721.65
2017,10,1,14,15,842.0,112.5,2.35,29.0,724.5,1013.07,727.32
2017,10,1,14,30,832.0,111.0,2.4,29.0,693.0,1002.75,722.54
2017,10,1,14,45,818.0,108.5,2.45,29.0,654.5,983.45,712.27
2017,10,1,15,0,804.0,106.0,2.5,29.0,616.0,960.61,699.84
2017,10,1,15,15,525.5,175.0,2.5,28.5,498.5,752.82,563.96
2017,10,1,15,30,247.0,244.0,2.5,28.0,381.0,535.35,407.44
2017,10,1,15,45,482.0,168.0,2.5,28.0,404.5,686.63,524.62
2017,10,1,16,0,717.0,92.0,2.5,28.0,428.0,810.28,612.49
2017,10,1,16,15,682.0,86.5,2.3,27.5,375.5,751.76,572.67
2017,10,1,16,30,647.0,81.0,2.1,27.0,323.0,692.73,532.99
2017,10,1,16,45,596.5,74.0,1.95,27.0,269.0,618.92,480.64
2017,10,1,17,0,546.0,67.0,1.8,27.0,215.0,546.79,427.62
2017,10,1,17,15,470.0,57.0,1.65,26.0,163.0,454.4,358.32
2017,10,1,17,30,394.0,47.0,1.5,25.0,111.0,367.36,288.28
2017,10,1,17,45,273.0,32.5,1.35,24.0,68.5,253.38,191.72
2017,10,1,18,0,152.0,18.0,1.2,23.0,26.0,136.17,11.91
2017,10,1,18,15,76.0,9.0,1.2,22.5,13.0,48.39,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,120.0,19.5,1.2,19.5,32.5,15.16,0.0
2017,10,2,7,0,240.0,39.0,1.3,20.0,65.0,30.06,19.41
2017,10,2,7,15,334.5,53.0,1.5,20.5,113.0,40.5,29.27
2017,10,2,7,30,429.0,67.0,1.7,21.0,161.0,53.01,40.47
2017,10,2,7,45,497.5,75.5,1.95,22.0,214.5,58.33,45.08
2017,10,2,8,0,566.0,84.0,2.2,23.0,268.0,63.59,49.41
2017,10,2,8,15,608.5,90.5,2.45,23.5,321.0,66.97,52.09
2017,10,2,8,30,651.0,97.0,2.7,24.0,374.0,100.43,59.85
2017,10,2,8,45,689.5,99.5,2.95,24.5,426.0,153.94,90.29
2017,10,2,9,0,728.0,102.0,3.2,25.0,478.0,212.2,134.05
2017,10,2,9,15,454.5,188.0,3.25,25.5,430.5,259.77,184.42
2017,10,2,9,30,181.0,274.0,3.3,26.0,383.0,272.36,203.92
2017,10,2,9,45,160.0,295.0,3.35,26.5,396.5,297.21,223.85
2017,10,2,10,0,139.0,316.0,3.4,27.0,410.0,319.73,241.28
2017,10,2,10,15,228.0,323.5,3.4,27.5,485.5,383.94,289.09
2017,10,2,10,30,317.0,331.0,3.4,28.0,561.0,462.44,347.07
2017,10,2,10,45,590.5,221.5,3.45,28.5,670.5,569.04,427.1
2017,10,2,11,0,864.0,112.0,3.5,29.0,780.0,682.5,511.55
2017,10,2,11,15,869.0,113.0,3.55,29.0,799.0,731.61,547.16
2017,10,2,11,30,874.0,114.0,3.6,29.0,818.0,778.62,579.99
2017,10,2,11,45,868.0,119.5,3.65,29.5,826.5,818.78,605.8
2017,10,2,12,0,862.0,125.0,3.7,30.0,835.0,855.69,629.22
2017,10,2,12,15,862.0,125.0,3.75,30.0,836.5,889.23,651.56
2017,10,2,12,30,862.0,125.0,3.8,30.0,838.0,919.62,671.8
2017,10,2,12,45,570.0,260.0,3.85,30.0,729.5,822.59,604.6
2017,10,2,13,0,278.0,395.0,3.9,30.0,621.0,681.63,501.27
2017,10,2,13,15,566.0,257.0,3.9,30.0,707.0,851.66,627.12
2017,10,2,13,30,854.0,119.0,3.9,30.0,793.0,992.91,722.45
2017,10,2,13,45,848.5,117.0,3.95,30.0,769.5,997.95,725.78
2017,10,2,14,0,843.0,115.0,4.0,30.0,746.0,999.16,727.81
2017,10,2,14,15,833.0,113.0,3.95,29.5,714.5,1004.84,733.84
2017,10,2,14,30,823.0,111.0,3.9,29.0,683.0,993.86,729.07
2017,10,2,14,45,787.0,118.5,3.9,29.0,640.5,964.0,710.88
2017,10,2,15,0,751.0,126.0,3.9,29.0,598.0,937.8,695.27
2017,10,2,15,15,731.0,122.0,3.8,28.5,554.0,904.77,675.81
2017,10,2,15,30,711.0,118.0,3.7,28.0,510.0,869.04,654.38
2017,10,2,15,45,686.5,112.0,3.6,28.0,461.5,824.13,625.11
2017,10,2,16,0,662.0,106.0,3.5,28.0,413.0,777.37,594.22
2017,10,2,16,15,624.0,99.5,3.2,27.5,361.0,716.41,552.9
2017,10,2,16,30,586.0,93.0,2.9,27.0,309.0,655.18,510.42
2017,10,2,16,45,532.5,84.5,2.65,27.0,256.0,579.0,454.82
2017,10,2,17,0,479.0,76.0,2.4,27.0,203.0,504.69,398.74
2017,10,2,17,15,396.0,64.5,2.2,26.5,152.5,403.79,320.03
2017,10,2,17,30,313.0,53.0,2.0,26.0,102.0,316.41,248.18
2017,10,2,17,45,156.5,37.5,1.85,25.5,62.0,184.77,137.08
2017,10,2,18,0,0.0,22.0,1.7,25.0,22.0,24.14,0.0
2017,10,2,18,15,0.0,11.0,1.7,24.5,11.0,9.39,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,16.0,1.15,22.5,16.0,13.21,0.0
2017,10,3,7,0,0.0,32.0,1.3,23.0,32.0,26.02,15.74
2017,10,3,7,15,6.0,54.0,1.45,23.0,55.5,43.0,31.04
2017,10,3,7,30,12.0,76.0,1.6,23.0,79.0,59.8,45.92
2017,10,3,7,45,23.0,98.5,1.75,23.5,106.0,74.95,59.01
2017,10,3,8,0,34.0,121.0,1.9,24.0,133.0,90.85,72.43
2017,10,3,8,15,39.0,143.5,2.0,24.5,159.0,106.35,85.2
2017,10,3,8,30,44.0,166.0,2.1,25.0,185.0,125.84,95.41
2017,10,3,8,45,46.5,188.0,2.25,25.5,210.5,147.98,111.66
2017,10,3,9,0,49.0,210.0,2.4,26.0,236.0,170.82,128.88
2017,10,3,9,15,24.5,185.5,2.5,26.5,198.5,154.03,116.27
2017,10,3,9,30,0.0,161.0,2.6,27.0,161.0,131.8,99.2
2017,10,3,9,45,5.0,187.0,2.75,27.5,190.5,155.19,116.9
2017,10,3,10,0,10.0,213.0,2.9,28.0,220.0,179.54,135.14
2017,10,3,10,15,14.5,236.5,2.95,28.0,247.0,202.6,152.54
2017,10,3,10,30,19.0,260.0,3.0,28.0,274.0,226.53,170.53
2017,10,3,10,45,48.5,310.5,3.1,28.5,348.0,294.46,221.35
2017,10,3,11,0,78.0,361.0,3.2,29.0,422.0,363.93,272.36
2017,10,3,11,15,104.5,379.0,3.3,29.0,462.5,406.88,304.04
2017,10,3,11,30,131.0,397.0,3.4,29.0,503.0,462.9,344.99
2017,10,3,11,45,76.0,349.5,3.5,29.5,411.5,374.27,279.2
2017,10,3,12,0,21.0,302.0,3.6,30.0,320.0,277.6,206.52
2017,10,3,12,15,16.5,274.5,3.6,30.0,289.0,250.9,186.8
2017,10,3,12,30,12.0,247.0,3.6,30.0,258.0,223.52,166.3
2017,10,3,12,45,19.0,281.5,3.65,30.0,298.0,262.83,196.03
2017,10,3,13,0,26.0,316.0,3.7,30.0,338.0,321.83,239.95
2017,10,3,13,15,44.5,338.0,3.7,30.0,374.0,366.29,273.23
2017,10,3,13,30,63.0,360.0,3.7,30.0,410.0,412.56,307.64
2017,10,3,13,45,166.5,356.0,3.75,30.0,481.5,538.99,402.29
2017,10,3,14,0,270.0,352.0,3.8,30.0,553.0,667.91,495.93
2017,10,3,14,15,540.0,229.5,3.8,29.5,609.5,835.02,620.59
2017,10,3,14,30,810.0,107.0,3.8,29.0,666.0,976.05,718.19
2017,10,3,14,45,568.5,187.5,3.85,29.0,569.5,828.44,619.29
2017,10,3,15,0,327.0,268.0,3.9,29.0,473.0,644.67,487.25
2017,10,3,15,15,163.5,198.5,3.9,28.5,301.0,377.74,292.15
2017,10,3,15,30,0.0,129.0,3.9,28.0,129.0,111.18,82.87
2017,10,3,15,45,47.0,162.5,3.95,28.0,184.0,205.72,159.75
2017,10,3,16,0,94.0,196.0,4.0,28.0,239.0,294.51,230.58
2017,10,3,16,15,86.5,172.0,3.9,27.5,208.0,261.13,205.4
2017,10,3,16,30,79.0,148.0,3.8,27.0,177.0,227.7,179.95
2017,10,3,16,45,62.5,124.0,3.75,27.0,145.0,186.85,147.38
2017,10,3,17,0,46.0,100.0,3.7,27.0,113.0,146.68,114.7
2017,10,3,17,15,28.0,76.5,3.6,26.5,83.5,106.78,81.73
2017,10,3,17,30,10.0,53.0,3.5,26.0,54.0,59.58,42.47
2017,10,3,17,45,5.0,31.5,3.4,25.5,32.0,33.64,20.09
2017,10,3,18,0,0.0,10.0,3.3,25.0,10.0,8.23,0.0
2017,10,3,18,15,0.0,5.0,3.25,25.0,5.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,70.5,20.5,3.0,23.0,28.0,16.14,0.0
2017,10,4,7,0,141.0,41.0,3.1,23.0,56.0,31.59,20.17
2017,10,4,7,15,238.0,57.5,3.25,23.0,101.0,43.39,31.31
2017,10,4,7,30,335.0,74.0,3.4,23.0,146.0,55.25,41.99
2017,10,4,7,45,427.0,80.0,3.6,23.5,199.5,59.43,45.73
2017,10,4,8,0,519.0,86.0,3.8,24.0,253.0,64.93,50.36
2017,10,4,8,15,564.5,93.5,3.8,24.0,304.5,68.97,53.71
2017,10,4,8,30,610.0,101.0,3.8,24.0,356.0,104.15,63.02
2017,10,4,8,45,648.5,104.0,3.85,24.5,406.5,155.46,93.14
2017,10,4,9,0,687.0,107.0,3.9,25.0,457.0,211.58,135.64
2017,10,4,9,15,709.5,111.0,3.8,25.5,503.0,268.96,183.56
2017,10,4,9,30,732.0,115.0,3.7,26.0,549.0,328.57,234.12
2017,10,4,9,45,406.5,205.0,3.65,26.5,449.0,325.78,242.29
2017,10,4,10,0,81.0,295.0,3.6,27.0,349.0,277.09,209.72
2017,10,4,10,15,78.0,313.0,3.5,27.0,367.5,298.85,226.36
2017,10,4,10,30,75.0,331.0,3.4,27.0,386.0,320.53,242.51
2017,10,4,10,45,47.0,302.5,3.35,27.5,337.5,287.11,216.68
2017,10,4,11,0,19.0,274.0,3.3,28.0,289.0,243.1,182.71
2017,10,4,11,15,125.0,333.0,3.25,28.0,433.0,390.0,294.06
2017,10,4,11,30,231.0,392.0,3.2,28.0,577.0,534.96,400.04
2017,10,4,11,45,189.5,400.0,3.2,28.5,553.0,525.17,390.84
2017,10,4,12,0,148.0,408.0,3.2,29.0,529.0,511.52,379.49
2017,10,4,12,15,131.5,406.5,3.2,29.0,514.0,507.05,376.09
2017,10,4,12,30,115.0,405.0,3.2,29.0,499.0,484.51,359.88
2017,10,4,12,45,201.5,396.0,3.2,29.0,559.5,581.81,431.58
2017,10,4,13,0,288.0,387.0,3.2,29.0,620.0,684.82,505.14
2017,10,4,13,15,335.5,366.0,3.15,29.0,632.0,721.56,531.5
2017,10,4,13,30,383.0,345.0,3.1,29.0,644.0,757.66,557.72
2017,10,4,13,45,580.0,242.5,3.1,29.5,679.5,876.68,642.83
2017,10,4,14,0,777.0,140.0,3.1,30.0,715.0,973.88,706.6
2017,10,4,14,15,766.0,137.5,3.1,30.0,684.0,965.01,701.13
2017,10,4,14,30,755.0,135.0,3.1,30.0,653.0,952.5,694.34
2017,10,4,14,45,739.0,132.0,3.15,30.0,615.5,938.3,686.95
2017,10,4,15,0,723.0,129.0,3.2,30.0,578.0,913.71,672.77
2017,10,4,15,15,702.5,125.0,3.15,29.5,534.5,880.46,653.5
2017,10,4,15,30,682.0,121.0,3.1,29.0,491.0,844.63,632.36
2017,10,4,15,45,655.0,115.0,3.1,29.0,443.0,797.89,602.47
2017,10,4,16,0,628.0,109.0,3.1,29.0,395.0,749.52,570.99
2017,10,4,16,15,588.5,102.5,2.9,28.5,344.0,688.1,529.69
2017,10,4,16,30,549.0,96.0,2.7,28.0,293.0,626.56,487.22
2017,10,4,16,45,495.5,86.5,2.55,27.5,241.5,550.43,432.62
2017,10,4,17,0,442.0,77.0,2.4,27.0,190.0,471.31,373.45
2017,10,4,17,15,356.0,64.5,2.15,26.5,141.0,375.07,297.12
2017,10,4,17,30,270.0,52.0,1.9,26.0,92.0,286.48,223.74
2017,10,4,17,45,156.0,33.5,1.7,25.5,54.5,179.86,129.95
2017,10,4,18,0,42.0,15.0,1.5,25.0,17.0,37.33,0.0
2017,10,4,18,15,21.0,7.5,1.5,24.5,8.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,138.5,17.0,0.5,20.5,31.0,13.28,0.0
2017,10,5,7,0,277.0,34.0,0.5,21.0,62.0,27.92,17.31
2017,10,5,7,15,380.0,45.0,0.75,21.5,110.5,36.21,25.41
2017,10,5,7,30,483.0,56.0,1.0,22.0,159.0,44.38,32.83
2017,10,5,7,45,550.0,63.0,1.25,22.5,212.0,48.97,36.91
2017,10,5,8,0,617.0,70.0,1.5,23.0,265.0,53.54,40.79
2017,10,5,8,15,658.5,75.0,1.55,23.5,318.5,56.34,43.01
2017,10,5,8,30,700.0,80.0,1.6,24.0,372.0,95.09,52.64
2017,10,5,8,45,731.5,83.5,1.7,24.5,423.0,155.88,89.66
2017,10,5,9,0,763.0,87.0,1.8,25.0,474.0,215.63,135.21
2017,10,5,9,15,783.5,90.0,1.7,25.5,520.5,275.71,185.25
2017,10,5,9,30,804.0,93.0,1.6,26.0,567.0,337.62,237.34
2017,10,5,9,45,819.0,95.5,1.55,26.5,607.5,398.57,287.96
2017,10,5,10,0,834.0,98.0,1.5,27.0,648.0,460.08,337.35
2017,10,5,10,15,437.0,199.5,1.45,27.0,489.0,397.37,296.57
2017,10,5,10,30,40.0,301.0,1.4,27.0,330.0,276.44,207.03
2017,10,5,10,45,457.0,202.0,1.4,27.5,550.0,470.94,353.8
2017,10,5,11,0,874.0,103.0,1.4,28.0,770.0,684.79,506.26
2017,10,5,11,15,619.0,231.0,1.4,28.0,709.0,673.44,493.6
2017,10,5,11,30,364.0,359.0,1.4,28.0,648.0,617.12,451.17
2017,10,5,11,45,623.5,234.0,1.45,28.5,737.5,747.19,544.64
2017,10,5,12,0,883.0,109.0,1.5,29.0,827.0,860.96,620.04
2017,10,5,12,15,883.5,109.0,1.55,29.0,828.5,895.17,641.2
2017,10,5,12,30,884.0,109.0,1.6,29.0,830.0,926.17,661.16
2017,10,5,12,45,532.5,255.0,1.65,29.0,688.0,784.9,567.66
2017,10,5,13,0,181.0,401.0,1.7,29.0,546.0,578.73,421.72
2017,10,5,13,15,259.5,378.0,1.75,29.0,582.0,660.46,481.79
2017,10,5,13,30,338.0,355.0,1.8,29.0,618.0,724.31,527.18
2017,10,5,13,45,597.5,229.5,1.85,29.5,677.0,887.98,641.47
2017,10,5,14,0,857.0,104.0,1.9,30.0,736.0,1002.11,713.29
2017,10,5,14,15,847.5,102.5,1.9,29.5,704.5,995.61,710.54
2017,10,5,14,30,838.0,101.0,1.9,29.0,673.0,985.37,706.89
2017,10,5,14,45,816.5,102.0,1.95,29.0,633.0,974.6,702.28
2017,10,5,15,0,795.0,103.0,2.0,29.0,593.0,948.2,687.73
2017,10,5,15,15,776.0,100.0,2.0,28.5,548.5,916.32,670.5
2017,10,5,15,30,757.0,97.0,2.0,28.0,504.0,881.55,651.21
2017,10,5,15,45,728.0,93.5,2.05,28.0,454.5,834.07,622.29
2017,10,5,16,0,699.0,90.0,2.1,28.0,405.0,790.77,595.7
2017,10,5,16,15,662.0,85.0,1.95,27.5,353.0,731.57,556.97
2017,10,5,16,30,625.0,80.0,1.8,27.0,301.0,672.05,516.98
2017,10,5,16,45,567.5,73.0,1.65,27.0,247.5,593.29,460.64
2017,10,5,17,0,510.0,66.0,1.5,27.0,194.0,516.78,403.81
2017,10,5,17,15,424.5,55.5,1.4,26.0,144.0,418.43,329.01
2017,10,5,17,30,339.0,45.0,1.3,25.0,94.0,326.34,254.2
2017,10,5,17,45,207.5,29.5,1.2,24.5,55.0,206.46,147.23
2017,10,5,18,0,76.0,14.0,1.1,24.0,16.0,56.28,0.0
2017,10,5,18,15,38.0,7.0,1.1,23.5,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.0,1.4,19.5,30.0,13.27,0.0
2017,10,6,7,0,258.0,34.0,1.6,20.0,60.0,26.39,15.99
2017,10,6,7,15,361.5,46.0,1.7,20.5,108.0,37.07,26.2
2017,10,6,7,30,465.0,58.0,1.8,21.0,156.0,46.01,34.35
2017,10,6,7,45,532.0,66.0,1.95,22.0,209.5,51.29,38.98
2017,10,6,8,0,599.0,74.0,2.1,23.0,263.0,56.51,43.34
2017,10,6,8,15,641.5,80.0,2.1,23.5,316.0,59.89,46.06
2017,10,6,8,30,684.0,86.0,2.1,24.0,369.0,100.05,56.67
2017,10,6,8,45,701.5,95.0,2.1,25.0,417.5,158.08,92.48
2017,10,6,9,0,719.0,104.0,2.1,26.0,466.0,218.28,138.77
2017,10,6,9,15,741.0,108.0,2.0,26.0,512.5,277.57,188.16
2017,10,6,9,30,763.0,112.0,1.9,26.0,559.0,342.14,242.33
2017,10,6,9,45,774.0,117.5,1.85,26.5,598.5,401.83,291.83
2017,10,6,10,0,785.0,123.0,1.8,27.0,638.0,461.78,339.93
2017,10,6,10,15,797.0,125.5,1.8,27.0,672.0,519.59,385.67
2017,10,6,10,30,809.0,128.0,1.8,27.0,706.0,577.18,429.79
2017,10,6,10,45,479.5,251.0,1.85,27.5,597.0,528.56,393.99
2017,10,6,11,0,150.0,374.0,1.9,28.0,488.0,432.57,321.42
2017,10,6,11,15,225.5,374.5,1.95,28.0,550.5,500.26,371.84
2017,10,6,11,30,301.0,375.0,2.0,28.0,613.0,584.98,432.51
2017,10,6,11,45,275.5,386.0,2.05,28.5,606.0,594.88,437.83
2017,10,6,12,0,250.0,397.0,2.1,29.0,599.0,602.06,441.63
2017,10,6,12,15,234.0,400.5,2.15,29.0,590.0,592.73,435.39
2017,10,6,12,30,218.0,404.0,2.2,29.0,581.0,595.09,437.11
2017,10,6,12,45,546.0,259.0,2.25,29.5,697.0,802.4,586.1
2017,10,6,13,0,874.0,114.0,2.3,30.0,813.0,973.28,697.61
2017,10,6,13,15,532.0,248.0,2.35,30.0,671.0,811.59,589.69
2017,10,6,13,30,190.0,382.0,2.4,30.0,529.0,586.03,429.57
2017,10,6,13,45,523.5,244.5,2.45,30.0,631.5,822.86,602.45
2017,10,6,14,0,857.0,107.0,2.5,30.0,734.0,1005.76,722.93
2017,10,6,14,15,847.0,105.0,2.5,29.5,702.5,998.15,718.92
2017,10,6,14,30,837.0,103.0,2.5,29.0,671.0,999.17,722.46
2017,10,6,14,45,822.0,101.5,2.55,29.0,632.0,979.6,711.87
2017,10,6,15,0,807.0,100.0,2.6,29.0,593.0,956.55,699.25
2017,10,6,15,15,788.0,97.0,2.6,29.0,548.5,924.43,680.24
2017,10,6,15,30,769.0,94.0,2.6,29.0,504.0,889.39,659.24
2017,10,6,15,45,745.0,89.0,2.65,29.0,455.0,844.53,631.74
2017,10,6,16,0,721.0,84.0,2.7,29.0,406.0,797.6,602.32
2017,10,6,16,15,685.0,79.0,2.55,28.5,353.5,743.86,567.38
2017,10,6,16,30,649.0,74.0,2.4,28.0,301.0,684.52,527.42
2017,10,6,16,45,595.5,67.0,2.25,27.5,247.5,608.25,473.63
2017,10,6,17,0,542.0,60.0,2.1,27.0,194.0,534.02,418.95
2017,10,6,17,15,456.5,50.5,1.95,26.0,143.5,435.81,343.8
2017,10,6,17,30,371.0,41.0,1.8,25.0,93.0,344.0,268.3
2017,10,6,17,45,231.5,26.5,1.7,24.5,54.0,220.5,153.87
2017,10,6,18,0,92.0,12.0,1.6,24.0,15.0,63.84,0.0
2017,10,6,18,15,46.0,6.0,1.75,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,86.0,18.5,2.3,19.5,27.0,14.37,0.0
2017,10,7,7,0,172.0,37.0,2.5,20.0,54.0,28.41,17.49
2017,10,7,7,15,270.5,52.5,2.55,20.5,99.0,39.93,28.6
2017,10,7,7,30,369.0,68.0,2.6,21.0,144.0,51.23,38.83
2017,10,7,7,45,429.5,80.0,2.7,22.0,194.5,59.55,46.11
2017,10,7,8,0,490.0,92.0,2.8,23.0,245.0,67.65,52.92
2017,10,7,8,15,536.0,100.5,2.85,23.5,296.5,74.42,58.51
2017,10,7,8,30,582.0,109.0,2.9,24.0,348.0,112.75,69.54
2017,10,7,8,45,606.5,118.0,2.95,24.5,396.0,165.28,102.47
2017,10,7,9,0,631.0,127.0,3.0,25.0,444.0,220.97,145.42
2017,10,7,9,15,655.5,132.5,3.0,25.5,489.0,276.79,191.59
2017,10,7,9,30,680.0,138.0,3.0,26.0,534.0,335.23,240.49
2017,10,7,9,45,691.0,145.5,3.05,26.5,572.5,392.5,288.24
2017,10,7,10,0,702.0,153.0,3.1,27.0,611.0,450.27,335.08
2017,10,7,10,15,716.0,156.0,3.0,27.0,645.0,505.9,379.4
2017,10,7,10,30,730.0,159.0,2.9,27.0,679.0,561.74,422.52
2017,10,7,10,45,375.5,220.0,2.85,27.5,488.0,438.83,332.17
2017,10,7,11,0,21.0,281.0,2.8,28.0,297.0,250.91,188.09
2017,10,7,11,15,16.0,258.0,2.7,28.0,270.5,229.75,172.41
2017,10,7,11,30,11.0,235.0,2.6,28.0,244.0,207.64,155.52
2017,10,7,11,45,8.0,203.5,2.55,28.5,210.0,178.93,133.37
2017,10,7,12,0,5.0,172.0,2.5,29.0,176.0,149.72,110.8
2017,10,7,12,15,13.0,234.0,2.4,29.0,244.5,212.05,158.3
2017,10,7,12,30,21.0,296.0,2.3,29.0,313.0,277.06,206.81
2017,10,7,12,45,31.5,319.5,2.25,29.0,345.0,328.66,244.91
2017,10,7,13,0,42.0,343.0,2.2,29.0,377.0,366.81,272.87
2017,10,7,13,15,82.0,360.0,2.2,29.0,424.0,428.67,318.91
2017,10,7,13,30,122.0,377.0,2.2,29.0,471.0,513.47,380.24
2017,10,7,13,45,142.0,366.0,2.2,29.0,472.0,528.39,391.5
2017,10,7,14,0,162.0,355.0,2.2,29.0,473.0,542.83,402.91
2017,10,7,14,15,94.5,309.0,2.25,29.0,377.0,405.05,303.76
2017,10,7,14,30,27.0,263.0,2.3,29.0,281.0,266.83,200.84
2017,10,7,14,45,18.5,232.0,2.35,29.0,244.0,228.66,172.7
2017,10,7,15,0,10.0,201.0,2.4,29.0,207.0,190.46,143.8
2017,10,7,15,15,5.0,171.0,2.4,29.0,174.0,156.86,118.19
2017,10,7,15,30,0.0,141.0,2.4,29.0,141.0,123.46,92.37
2017,10,7,15,45,0.0,132.5,2.4,29.0,132.5,116.5,87.26
2017,10,7,16,0,0.0,124.0,2.4,29.0,124.0,109.74,82.24
2017,10,7,16,15,0.0,107.5,2.2,28.5,107.5,94.77,70.77
2017,10,7,16,30,0.0,91.0,2.0,28.0,91.0,79.76,59.07
2017,10,7,16,45,198.0,86.5,1.8,27.5,134.5,279.87,224.02
2017,10,7,17,0,396.0,82.0,1.6,27.0,178.0,443.08,350.3
2017,10,7,17,15,309.5,66.5,1.45,26.0,129.5,345.01,271.73
2017,10,7,17,30,223.0,51.0,1.3,25.0,81.0,254.71,197.32
2017,10,7,17,45,111.5,31.0,1.2,24.5,46.0,133.9,88.44
2017,10,7,18,0,0.0,11.0,1.1,24.0,11.0,9.39,0.0
2017,10,7,18,15,0.0,5.5,1.1,23.5,5.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,168.5,15.5,1.15,17.5,31.5,12.73,0.0
2017,10,8,7,0,337.0,31.0,1.2,18.0,63.0,25.63,15.28
2017,10,8,7,15,446.5,41.0,1.3,18.5,114.0,33.29,23.14
2017,10,8,7,30,556.0,51.0,1.4,19.0,165.0,40.91,30.19
2017,10,8,7,45,620.5,58.0,1.5,19.5,221.0,45.77,34.58
2017,10,8,8,0,685.0,65.0,1.6,20.0,277.0,50.58,38.74
2017,10,8,8,15,726.5,70.0,1.35,21.0,332.5,58.4,45.28
2017,10,8,8,30,768.0,75.0,1.1,22.0,388.0,104.46,57.3
2017,10,8,8,45,796.0,79.0,0.9,23.0,441.0,164.87,94.22
2017,10,8,9,0,824.0,83.0,0.7,24.0,494.0,228.57,142.89
2017,10,8,9,15,844.0,86.0,0.9,25.0,542.0,292.39,195.83
2017,10,8,9,30,864.0,89.0,1.1,26.0,590.0,357.89,250.59
2017,10,8,9,45,878.5,91.5,1.3,27.0,632.0,423.95,304.85
2017,10,8,10,0,893.0,94.0,1.5,28.0,674.0,487.75,355.79
2017,10,8,10,15,903.5,96.0,1.5,28.5,709.0,549.13,403.12
2017,10,8,10,30,914.0,98.0,1.5,29.0,744.0,609.79,448.07
2017,10,8,10,45,921.0,99.0,1.55,29.5,771.5,666.41,488.91
2017,10,8,11,0,928.0,100.0,1.6,30.0,799.0,721.38,527.28
2017,10,8,11,15,932.0,101.0,1.6,30.0,818.0,772.33,562.49
2017,10,8,11,30,936.0,102.0,1.6,30.0,837.0,820.88,593.44
2017,10,8,11,45,938.0,102.5,1.6,30.5,846.5,864.73,619.71
2017,10,8,12,0,940.0,103.0,1.6,31.0,856.0,905.6,643.77
2017,10,8,12,15,939.5,103.5,1.65,31.0,857.0,941.12,666.19
2017,10,8,12,30,939.0,104.0,1.7,31.0,858.0,973.16,686.47
2017,10,8,12,45,935.0,104.0,1.75,31.5,849.5,997.79,700.8
2017,10,8,13,0,931.0,104.0,1.8,32.0,841.0,1018.53,712.86
2017,10,8,13,15,926.0,103.5,1.85,32.0,823.5,1033.78,723.14
2017,10,8,13,30,921.0,103.0,1.9,32.0,806.0,1045.0,731.17
2017,10,8,13,45,911.0,102.5,2.0,32.0,780.0,1047.12,734.49
2017,10,8,14,0,901.0,102.0,2.1,32.0,754.0,1045.15,735.53
2017,10,8,14,15,890.5,100.0,2.15,32.0,720.5,1036.92,732.27
2017,10,8,14,30,880.0,98.0,2.2,32.0,687.0,1024.76,726.76
2017,10,8,14,45,863.0,97.0,2.3,32.0,646.0,1003.44,716.17
2017,10,8,15,0,846.0,96.0,2.4,32.0,605.0,990.52,710.99
2017,10,8,15,15,826.0,93.0,2.45,31.5,559.0,956.72,693.26
2017,10,8,15,30,806.0,90.0,2.5,31.0,513.0,919.92,673.47
2017,10,8,15,45,775.5,87.0,2.55,31.0,461.0,870.46,643.53
2017,10,8,16,0,745.0,84.0,2.6,31.0,409.0,819.1,611.72
2017,10,8,16,15,706.5,78.5,2.4,30.0,355.0,761.96,575.79
2017,10,8,16,30,668.0,73.0,2.2,29.0,301.0,699.05,534.53
2017,10,8,16,45,606.5,67.0,2.05,28.5,245.5,616.89,476.9
2017,10,8,17,0,545.0,61.0,1.9,28.0,190.0,537.21,418.43
2017,10,8,17,15,453.0,50.5,1.9,27.0,138.5,432.88,339.33
2017,10,8,17,30,361.0,40.0,1.9,26.0,87.0,335.62,259.51
2017,10,8,17,45,211.0,25.0,1.9,25.5,49.0,201.01,128.33
2017,10,8,18,0,61.0,10.0,1.9,25.0,11.0,44.0,0.0
2017,10,8,18,15,30.5,5.0,1.95,24.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,111.0,17.0,2.3,20.5,27.0,14.51,0.0
2017,10,9,7,0,222.0,34.0,2.6,21.0,54.0,26.31,15.4
2017,10,9,7,15,329.0,47.0,2.8,21.5,101.5,36.16,25.19
2017,10,9,7,30,436.0,60.0,3.0,22.0,149.0,47.8,35.67
2017,10,9,7,45,508.5,68.0,3.25,23.0,202.0,52.99,40.25
2017,10,9,8,0,581.0,76.0,3.5,24.0,255.0,58.15,44.57
2017,10,9,8,15,625.5,82.5,3.6,24.5,308.0,61.84,47.56
2017,10,9,8,30,670.0,89.0,3.7,25.0,361.0,105.66,60.2
2017,10,9,8,45,702.5,93.0,3.8,26.0,411.5,160.96,94.42
2017,10,9,9,0,735.0,97.0,3.9,27.0,462.0,220.19,139.99
2017,10,9,9,15,757.0,101.0,4.0,27.5,508.0,283.88,193.1
2017,10,9,9,30,779.0,105.0,4.1,28.0,554.0,345.56,245.38
2017,10,9,9,45,794.0,108.5,4.2,28.5,594.5,405.9,296.16
2017,10,9,10,0,809.0,112.0,4.3,29.0,635.0,466.89,346.1
2017,10,9,10,15,820.5,114.0,4.3,29.5,668.5,525.11,392.4
2017,10,9,10,30,832.0,116.0,4.3,30.0,702.0,582.97,436.89
2017,10,9,10,45,838.5,118.5,4.35,30.5,728.0,637.58,477.72
2017,10,9,11,0,845.0,121.0,4.4,31.0,754.0,690.78,516.32
2017,10,9,11,15,850.0,122.0,4.4,31.0,772.0,739.8,551.96
2017,10,9,11,30,855.0,123.0,4.4,31.0,790.0,780.01,580.15
2017,10,9,11,45,859.5,122.5,4.4,31.5,800.5,821.77,606.97
2017,10,9,12,0,864.0,122.0,4.4,32.0,811.0,860.98,631.77
2017,10,9,12,15,864.0,122.0,4.4,32.0,812.0,893.99,653.56
2017,10,9,12,30,864.0,122.0,4.4,32.0,813.0,923.83,673.23
2017,10,9,12,45,860.5,122.0,4.4,32.5,805.0,947.08,687.2
2017,10,9,13,0,857.0,122.0,4.4,33.0,797.0,966.75,698.88
2017,10,9,13,15,852.0,121.0,4.35,33.0,780.5,980.25,707.8
2017,10,9,13,30,847.0,120.0,4.3,33.0,764.0,1002.65,722.67
2017,10,9,13,45,838.5,119.0,4.3,33.0,739.5,1005.37,725.12
2017,10,9,14,0,830.0,118.0,4.3,33.0,715.0,1004.19,725.35
2017,10,9,14,15,819.0,116.0,4.25,32.5,683.0,995.45,722.06
2017,10,9,14,30,808.0,114.0,4.2,32.0,651.0,982.96,716.5
2017,10,9,14,45,791.5,112.0,4.2,32.0,612.0,961.28,703.84
2017,10,9,15,0,775.0,110.0,4.2,32.0,573.0,936.22,689.05
2017,10,9,15,15,754.5,106.5,4.15,31.5,529.0,902.29,669.42
2017,10,9,15,30,734.0,103.0,4.1,31.0,485.0,872.0,652.13
2017,10,9,15,45,703.5,99.0,4.05,31.0,435.5,823.16,620.5
2017,10,9,16,0,673.0,95.0,4.0,31.0,386.0,772.79,587.37
2017,10,9,16,15,633.0,88.5,3.7,30.5,334.0,709.63,544.6
2017,10,9,16,30,593.0,82.0,3.4,30.0,282.0,646.43,500.61
2017,10,9,16,45,531.5,74.5,3.15,29.5,229.0,564.85,441.54
2017,10,9,17,0,470.0,67.0,2.9,29.0,176.0,485.74,381.83
2017,10,9,17,15,378.0,54.5,2.65,28.0,127.0,382.15,300.35
2017,10,9,17,30,286.0,42.0,2.4,27.0,78.0,285.02,219.56
2017,10,9,17,45,143.0,21.0,2.15,26.5,39.0,145.96,85.53
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
