Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,61.0,13.0,2.15,17.5,17.0,11.1,0.0
2017,10,20,7,0,122.0,26.0,2.3,18.0,34.0,20.11,6.32
2017,10,20,7,15,235.0,42.0,2.35,18.0,76.0,32.23,21.7
2017,10,20,7,30,348.0,58.0,2.4,18.0,118.0,44.18,32.85
2017,10,20,7,45,447.0,64.5,2.45,18.5,170.0,50.79,38.99
2017,10,20,8,0,546.0,71.0,2.5,19.0,222.0,54.98,42.73
2017,10,20,8,15,594.5,78.0,2.55,19.5,273.0,61.49,48.32
2017,10,20,8,30,643.0,85.0,2.6,20.0,324.0,113.4,65.72
2017,10,20,8,45,321.5,73.0,2.7,21.0,192.5,103.05,65.58
2017,10,20,9,0,0.0,61.0,2.8,22.0,61.0,50.55,36.17
2017,10,20,9,15,35.5,148.0,2.9,22.5,167.5,130.67,99.93
2017,10,20,9,30,71.0,235.0,3.0,23.0,274.0,214.65,165.46
2017,10,20,9,45,40.0,216.5,3.15,24.0,239.0,195.31,150.16
2017,10,20,10,0,9.0,198.0,3.3,25.0,204.0,168.15,128.49
2017,10,20,10,15,10.5,208.0,3.3,25.5,215.0,178.67,136.28
2017,10,20,10,30,12.0,218.0,3.3,26.0,226.0,189.42,144.14
2017,10,20,10,45,13.0,226.5,3.35,26.5,235.5,198.81,150.93
2017,10,20,11,0,14.0,235.0,3.4,27.0,245.0,208.36,157.82
2017,10,20,11,15,76.5,294.0,3.4,27.0,350.5,317.31,241.68
2017,10,20,11,30,139.0,353.0,3.4,27.0,456.0,439.69,333.16
2017,10,20,11,45,133.0,361.5,3.45,27.0,461.0,454.18,343.21
2017,10,20,12,0,127.0,370.0,3.5,27.0,466.0,468.02,353.19
2017,10,20,12,15,132.5,366.0,3.55,27.0,466.5,478.63,361.27
2017,10,20,12,30,138.0,362.0,3.6,27.0,467.0,488.91,369.17
2017,10,20,12,45,266.0,342.5,3.7,27.5,541.5,615.78,463.48
2017,10,20,13,0,394.0,323.0,3.8,28.0,616.0,729.65,545.89
2017,10,20,13,15,326.5,331.0,3.8,28.0,570.0,685.24,513.09
2017,10,20,13,30,259.0,339.0,3.8,28.0,524.0,637.47,478.44
2017,10,20,13,45,548.0,221.0,3.85,28.0,594.0,825.38,619.4
2017,10,20,14,0,837.0,103.0,3.9,28.0,664.0,992.17,733.43
2017,10,20,14,15,591.0,183.0,3.9,28.0,570.0,846.68,635.04
2017,10,20,14,30,345.0,263.0,3.9,28.0,476.0,661.24,501.75
2017,10,20,14,45,335.5,246.5,3.95,28.5,442.5,634.21,483.84
2017,10,20,15,0,326.0,230.0,4.0,29.0,409.0,605.58,463.85
2017,10,20,15,15,202.5,216.0,4.0,28.5,324.0,445.74,345.81
2017,10,20,15,30,79.0,202.0,4.0,28.0,239.0,291.44,226.92
2017,10,20,15,45,71.0,180.0,4.0,28.0,211.0,260.39,203.76
2017,10,20,16,0,63.0,158.0,4.0,28.0,183.0,229.35,179.93
2017,10,20,16,15,54.5,135.5,3.65,27.0,154.5,197.22,155.34
2017,10,20,16,30,46.0,113.0,3.3,26.0,126.0,165.2,130.17
2017,10,20,16,45,31.5,90.0,3.0,25.5,98.0,127.58,99.38
2017,10,20,17,0,17.0,67.0,2.7,25.0,70.0,90.16,68.17
2017,10,20,17,15,8.5,44.5,2.55,24.5,46.0,50.33,34.9
2017,10,20,17,30,0.0,22.0,2.4,24.0,22.0,18.4,7.27
2017,10,20,17,45,0.0,11.0,2.25,23.5,11.0,9.39,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,76.0,11.5,3.05,20.5,16.5,9.82,0.0
2017,10,21,7,0,152.0,23.0,3.2,21.0,33.0,17.88,3.95
2017,10,21,7,15,270.5,37.5,3.4,21.5,75.5,29.0,18.57
2017,10,21,7,30,389.0,52.0,3.6,22.0,118.0,41.9,30.29
2017,10,21,7,45,471.5,60.0,3.85,22.5,168.5,47.31,35.3
2017,10,21,8,0,554.0,68.0,4.1,23.0,219.0,52.75,40.08
2017,10,21,8,15,602.5,74.5,4.3,23.5,270.0,59.81,46.08
2017,10,21,8,30,651.0,81.0,4.5,24.0,321.0,111.81,62.98
2017,10,21,8,45,347.5,133.0,4.75,24.5,263.0,152.58,103.61
2017,10,21,9,0,44.0,185.0,5.0,25.0,205.0,155.42,118.48
2017,10,21,9,15,142.0,211.0,5.1,25.5,285.5,208.63,157.32
2017,10,21,9,30,240.0,237.0,5.2,26.0,366.0,274.91,207.42
2017,10,21,9,45,530.0,166.0,5.3,26.5,478.5,357.79,268.91
2017,10,21,10,0,820.0,95.0,5.4,27.0,591.0,468.22,354.1
2017,10,21,10,15,832.0,97.0,5.4,27.5,624.0,526.36,401.04
2017,10,21,10,30,844.0,99.0,5.4,28.0,657.0,582.08,444.89
2017,10,21,10,45,488.5,220.0,5.45,28.5,546.0,519.36,396.71
2017,10,21,11,0,133.0,341.0,5.5,29.0,435.0,401.52,304.22
2017,10,21,11,15,276.5,324.5,5.5,29.0,525.5,511.99,388.96
2017,10,21,11,30,420.0,308.0,5.5,29.0,616.0,635.45,481.13
2017,10,21,11,45,642.0,209.0,5.5,29.5,687.0,750.25,567.04
2017,10,21,12,0,864.0,110.0,5.5,30.0,758.0,853.95,640.12
2017,10,21,12,15,622.0,221.0,5.45,30.0,687.5,801.59,601.25
2017,10,21,12,30,380.0,332.0,5.4,30.0,617.0,695.93,521.44
2017,10,21,12,45,363.0,333.0,5.35,30.5,603.0,697.06,521.49
2017,10,21,13,0,346.0,334.0,5.3,31.0,589.0,695.86,519.47
2017,10,21,13,15,597.5,221.0,5.2,31.0,649.0,858.85,639.87
2017,10,21,13,30,849.0,108.0,5.1,31.0,709.0,978.64,721.03
2017,10,21,13,45,615.5,195.5,5.1,31.0,623.5,873.59,650.07
2017,10,21,14,0,382.0,283.0,5.1,31.0,538.0,713.16,534.77
2017,10,21,14,15,346.0,276.0,5.05,30.5,498.5,674.07,509.03
2017,10,21,14,30,310.0,269.0,5.0,30.0,459.0,633.44,481.27
2017,10,21,14,45,219.0,258.5,5.0,30.0,388.5,510.27,391.02
2017,10,21,15,0,128.0,248.0,5.0,30.0,318.0,410.33,315.4
2017,10,21,15,15,419.0,171.5,4.95,30.0,372.5,646.21,499.52
2017,10,21,15,30,710.0,95.0,4.9,30.0,427.0,835.1,637.06
2017,10,21,15,45,676.0,90.5,4.85,30.0,378.5,782.83,600.59
2017,10,21,16,0,642.0,86.0,4.8,30.0,330.0,729.4,563.92
2017,10,21,16,15,594.5,79.5,4.45,29.5,279.5,660.78,515.11
2017,10,21,16,30,547.0,73.0,4.1,29.0,229.0,592.77,465.51
2017,10,21,16,45,470.5,64.5,3.75,28.5,178.5,500.08,395.08
2017,10,21,17,0,394.0,56.0,3.4,28.0,128.0,411.21,324.47
2017,10,21,17,15,282.0,42.0,3.1,27.0,84.5,294.49,228.54
2017,10,21,17,30,170.0,28.0,2.8,26.0,41.0,187.76,121.46
2017,10,21,17,45,85.0,14.0,2.5,25.5,20.5,64.81,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,6.5,4.25,17.5,6.5,5.55,0.0
2017,10,22,7,0,0.0,13.0,4.5,17.0,13.0,10.71,0.0
2017,10,22,7,15,0.0,32.0,4.7,17.0,32.0,26.15,16.48
2017,10,22,7,30,0.0,51.0,4.9,17.0,51.0,40.99,30.14
2017,10,22,7,45,5.0,74.0,5.1,17.0,75.5,58.47,45.92
2017,10,22,8,0,10.0,97.0,5.3,17.0,100.0,75.71,61.31
2017,10,22,8,15,19.0,118.0,5.35,17.0,124.5,91.74,75.39
2017,10,22,8,30,28.0,139.0,5.4,17.0,149.0,108.85,85.14
2017,10,22,8,45,160.5,161.5,5.5,17.5,233.0,148.3,111.34
2017,10,22,9,0,293.0,184.0,5.6,18.0,317.0,206.99,154.07
2017,10,22,9,15,277.5,207.5,5.6,18.5,344.0,244.39,186.41
2017,10,22,9,30,262.0,231.0,5.6,19.0,371.0,280.23,217.14
2017,10,22,9,45,150.5,239.0,5.65,20.0,320.5,260.77,204.11
2017,10,22,10,0,39.0,247.0,5.7,21.0,270.0,225.37,176.47
2017,10,22,10,15,432.0,184.0,5.7,21.5,466.5,395.25,310.62
2017,10,22,10,30,825.0,121.0,5.7,22.0,663.0,594.66,465.83
2017,10,22,10,45,843.5,119.0,5.7,22.5,691.5,651.34,509.58
2017,10,22,11,0,862.0,117.0,5.7,23.0,720.0,707.62,552.34
2017,10,22,11,15,868.5,117.5,5.65,23.0,738.5,757.03,589.85
2017,10,22,11,30,875.0,118.0,5.6,23.0,757.0,804.4,624.02
2017,10,22,11,45,899.0,108.5,5.6,23.5,772.0,845.83,651.93
2017,10,22,12,0,923.0,99.0,5.6,24.0,787.0,892.49,683.31
2017,10,22,12,15,925.0,99.0,5.5,24.5,788.5,927.92,705.89
2017,10,22,12,30,927.0,99.0,5.4,25.0,790.0,960.09,726.03
2017,10,22,12,45,930.5,96.5,5.35,25.5,784.0,987.5,743.12
2017,10,22,13,0,934.0,94.0,5.3,26.0,778.0,1011.34,757.75
2017,10,22,13,15,931.5,93.0,5.2,26.0,762.5,1027.33,768.27
2017,10,22,13,30,929.0,92.0,5.1,26.0,747.0,1039.37,776.27
2017,10,22,13,45,930.0,88.0,5.1,26.0,724.0,1047.39,782.58
2017,10,22,14,0,931.0,84.0,5.1,26.0,701.0,1051.34,786.38
2017,10,22,14,15,922.5,82.5,5.0,26.0,669.0,1044.7,782.41
2017,10,22,14,30,914.0,81.0,4.9,26.0,637.0,1034.11,776.03
2017,10,22,14,45,907.0,77.5,4.8,26.0,599.0,1018.62,766.54
2017,10,22,15,0,900.0,74.0,4.7,26.0,561.0,999.34,754.62
2017,10,22,15,15,881.5,71.5,4.5,25.5,515.0,966.54,734.32
2017,10,22,15,30,863.0,69.0,4.3,25.0,469.0,930.76,712.3
2017,10,22,15,45,840.0,65.0,4.15,24.5,418.5,896.15,691.03
2017,10,22,16,0,817.0,61.0,4.0,24.0,368.0,848.75,660.11
2017,10,22,16,15,776.0,56.5,3.5,23.0,313.5,783.01,614.54
2017,10,22,16,30,735.0,52.0,3.0,22.0,259.0,716.95,566.91
2017,10,22,16,45,671.5,46.0,2.55,21.5,204.0,631.02,501.15
2017,10,22,17,0,608.0,40.0,2.1,21.0,149.0,547.58,433.88
2017,10,22,17,15,487.0,31.0,1.95,19.5,99.0,422.76,332.69
2017,10,22,17,30,366.0,22.0,1.8,18.0,49.0,302.26,192.98
2017,10,22,17,45,183.0,11.0,1.7,17.0,24.5,123.13,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,161.5,9.5,0.9,11.5,18.5,8.11,0.0
2017,10,23,7,0,323.0,19.0,0.9,12.0,37.0,17.2,1.54
2017,10,23,7,15,452.5,28.0,1.2,12.5,85.0,25.08,15.9
2017,10,23,7,30,582.0,37.0,1.5,13.0,133.0,32.97,23.6
2017,10,23,7,45,650.5,43.5,1.85,14.0,187.0,38.32,28.61
2017,10,23,8,0,719.0,50.0,2.2,15.0,241.0,43.64,33.37
2017,10,23,8,15,761.5,54.0,2.3,16.0,295.5,52.18,40.81
2017,10,23,8,30,804.0,58.0,2.4,17.0,350.0,111.32,58.34
2017,10,23,8,45,831.5,61.5,2.5,18.0,401.0,177.04,104.88
2017,10,23,9,0,859.0,65.0,2.6,19.0,452.0,241.38,157.97
2017,10,23,9,15,878.5,67.5,2.75,19.5,498.5,305.35,214.24
2017,10,23,9,30,898.0,70.0,2.9,20.0,545.0,370.7,271.83
2017,10,23,9,45,910.5,72.0,3.05,21.0,585.5,433.91,326.23
2017,10,23,10,0,923.0,74.0,3.2,22.0,626.0,497.08,378.76
2017,10,23,10,15,932.5,75.5,3.2,22.5,659.5,557.93,428.1
2017,10,23,10,30,942.0,77.0,3.2,23.0,693.0,617.85,474.94
2017,10,23,10,45,947.0,79.0,3.25,23.5,718.5,674.26,517.77
2017,10,23,11,0,952.0,81.0,3.3,24.0,744.0,728.77,557.89
2017,10,23,11,15,956.0,81.5,3.15,24.5,762.0,778.9,591.87
2017,10,23,11,30,960.0,82.0,3.0,25.0,780.0,826.53,622.01
2017,10,23,11,45,958.0,84.5,2.95,25.5,788.0,868.73,648.5
2017,10,23,12,0,956.0,87.0,2.9,26.0,796.0,907.62,672.45
2017,10,23,12,15,955.5,87.0,2.75,26.0,796.0,941.69,693.52
2017,10,23,12,30,955.0,87.0,2.6,26.0,796.0,972.23,712.04
2017,10,23,12,45,951.0,87.5,2.5,26.5,787.0,996.4,725.32
2017,10,23,13,0,947.0,88.0,2.4,27.0,778.0,1016.67,736.06
2017,10,23,13,15,942.0,87.0,2.2,27.0,760.5,1030.28,742.88
2017,10,23,13,30,937.0,86.0,2.0,27.0,743.0,1039.83,747.07
2017,10,23,13,45,927.0,86.0,1.85,27.5,716.5,1041.51,745.49
2017,10,23,14,0,917.0,86.0,1.7,28.0,690.0,1039.14,741.52
2017,10,23,14,15,906.5,84.5,1.5,28.0,657.0,1030.47,734.41
2017,10,23,14,30,896.0,83.0,1.3,28.0,624.0,1017.92,724.93
2017,10,23,14,45,879.5,81.0,1.15,28.0,583.5,995.0,709.9
2017,10,23,15,0,863.0,79.0,1.0,28.0,543.0,968.65,692.86
2017,10,23,15,15,842.5,76.5,0.85,27.5,497.5,945.52,679.17
2017,10,23,15,30,822.0,74.0,0.7,27.0,452.0,908.28,656.35
2017,10,23,15,45,792.0,70.5,0.55,27.0,401.5,858.24,623.92
2017,10,23,16,0,762.0,67.0,0.4,27.0,351.0,806.42,589.94
2017,10,23,16,15,718.5,62.0,0.45,26.0,297.5,739.44,550.53
2017,10,23,16,30,675.0,57.0,0.5,25.0,244.0,672.37,508.64
2017,10,23,16,45,606.0,50.5,0.55,24.5,191.0,590.24,451.92
2017,10,23,17,0,537.0,44.0,0.6,24.0,138.0,505.68,389.24
2017,10,23,17,15,414.0,33.5,0.7,23.0,90.5,381.59,292.37
2017,10,23,17,30,291.0,23.0,0.8,22.0,43.0,259.74,150.46
2017,10,23,17,45,145.5,11.5,0.95,21.0,21.5,100.17,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,150.5,9.0,3.15,11.5,17.5,7.68,0.0
2017,10,24,7,0,301.0,18.0,3.4,12.0,35.0,16.24,0.0
2017,10,24,7,15,431.5,28.0,3.45,12.5,82.0,25.07,15.76
2017,10,24,7,30,562.0,38.0,3.5,13.0,129.0,33.84,24.29
2017,10,24,7,45,633.5,44.0,3.6,13.5,182.5,38.69,28.96
2017,10,24,8,0,705.0,50.0,3.7,14.0,236.0,43.57,33.43
2017,10,24,8,15,748.5,54.5,3.85,15.0,290.0,53.24,41.92
2017,10,24,8,30,792.0,59.0,4.0,16.0,344.0,112.02,59.49
2017,10,24,8,45,820.5,62.5,4.2,17.0,395.0,173.17,102.84
2017,10,24,9,0,849.0,66.0,4.4,18.0,446.0,240.82,159.25
2017,10,24,9,15,869.0,68.5,4.55,18.5,492.5,304.27,215.74
2017,10,24,9,30,889.0,71.0,4.7,19.0,539.0,369.15,273.76
2017,10,24,9,45,902.5,73.0,4.85,20.0,579.5,432.17,328.86
2017,10,24,10,0,916.0,75.0,5.0,21.0,620.0,495.27,382.32
2017,10,24,10,15,926.5,76.5,5.05,21.0,653.5,556.18,433.73
2017,10,24,10,30,937.0,78.0,5.1,21.0,687.0,616.28,483.05
2017,10,24,10,45,943.0,79.5,5.15,21.5,713.0,672.5,527.12
2017,10,24,11,0,949.0,81.0,5.2,22.0,739.0,726.91,568.56
2017,10,24,11,15,954.0,81.5,5.25,22.0,757.0,777.54,606.36
2017,10,24,11,30,959.0,82.0,5.3,22.0,775.0,825.76,640.73
2017,10,24,11,45,957.5,84.5,5.35,22.5,783.5,868.26,669.48
2017,10,24,12,0,956.0,87.0,5.4,23.0,792.0,907.49,695.73
2017,10,24,12,15,956.5,87.0,5.45,23.0,793.0,942.37,720.24
2017,10,24,12,30,957.0,87.0,5.5,23.0,794.0,973.78,742.36
2017,10,24,12,45,958.0,85.5,5.6,23.5,786.5,1000.36,760.05
2017,10,24,13,0,959.0,84.0,5.7,24.0,779.0,1023.19,775.25
2017,10,24,13,15,955.5,83.5,5.7,24.0,762.5,1038.93,786.56
2017,10,24,13,30,952.0,83.0,5.7,24.0,746.0,1050.64,795.32
2017,10,24,13,45,948.5,80.5,5.75,24.0,721.5,1055.87,800.22
2017,10,24,14,0,945.0,78.0,5.8,24.0,697.0,1056.95,802.53
2017,10,24,14,15,936.5,76.5,5.8,23.5,665.0,1050.15,800.87
2017,10,24,14,30,928.0,75.0,5.8,23.0,633.0,1039.35,796.66
2017,10,24,14,45,917.5,73.0,5.85,23.0,593.5,1022.04,786.81
2017,10,24,15,0,907.0,71.0,5.9,23.0,554.0,1001.04,774.47
2017,10,24,15,15,888.5,68.5,5.8,22.5,508.0,968.07,754.19
2017,10,24,15,30,870.0,66.0,5.7,22.0,462.0,932.13,731.61
2017,10,24,15,45,843.0,63.0,5.65,22.0,411.0,884.91,699.34
2017,10,24,16,0,816.0,60.0,5.6,22.0,360.0,845.33,672.05
2017,10,24,16,15,774.5,55.5,5.2,21.5,305.5,779.26,623.64
2017,10,24,16,30,733.0,51.0,4.8,21.0,251.0,712.93,573.42
2017,10,24,16,45,664.0,45.5,4.4,20.5,196.5,623.44,503.1
2017,10,24,17,0,595.0,40.0,4.0,20.0,142.0,536.69,431.75
2017,10,24,17,15,468.0,30.5,3.6,18.5,92.5,407.76,323.39
2017,10,24,17,30,341.0,21.0,3.2,17.0,43.0,280.5,152.96
2017,10,24,17,45,170.5,10.5,2.8,16.0,21.5,114.78,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,155.0,9.0,2.15,9.5,17.0,7.68,0.0
2017,10,25,7,0,310.0,18.0,2.3,10.0,34.0,16.32,0.0
2017,10,25,7,15,445.5,27.5,2.6,11.0,82.0,24.69,15.47
2017,10,25,7,30,581.0,37.0,2.9,12.0,130.0,33.07,23.69
2017,10,25,7,45,652.5,43.5,3.2,13.0,184.0,38.42,28.76
2017,10,25,8,0,724.0,50.0,3.5,14.0,238.0,43.76,33.6
2017,10,25,8,15,767.5,54.0,3.3,15.0,292.5,53.99,42.58
2017,10,25,8,30,811.0,58.0,3.1,16.0,347.0,113.56,59.88
2017,10,25,8,45,840.0,61.5,2.95,17.0,399.0,179.72,107.25
2017,10,25,9,0,869.0,65.0,2.8,18.0,451.0,244.85,161.27
2017,10,25,9,15,889.0,67.5,2.85,19.0,498.0,309.48,217.93
2017,10,25,9,30,909.0,70.0,2.9,20.0,545.0,375.53,275.62
2017,10,25,9,45,923.0,71.5,2.95,21.0,586.0,439.41,330.36
2017,10,25,10,0,937.0,73.0,3.0,22.0,627.0,503.39,383.24
2017,10,25,10,15,947.5,74.5,3.0,22.5,661.0,565.39,433.29
2017,10,25,10,30,958.0,76.0,3.0,23.0,695.0,626.54,480.86
2017,10,25,10,45,964.5,77.0,3.05,23.5,721.5,683.57,524.0
2017,10,25,11,0,971.0,78.0,3.1,24.0,748.0,738.77,564.47
2017,10,25,11,15,975.5,79.0,3.1,24.0,766.0,790.46,601.08
2017,10,25,11,30,980.0,80.0,3.1,24.0,784.0,839.66,634.32
2017,10,25,11,45,974.5,84.5,3.15,24.5,791.5,881.82,661.47
2017,10,25,12,0,969.0,89.0,3.2,25.0,799.0,920.4,686.01
2017,10,25,12,15,969.0,89.0,3.15,25.0,799.5,955.26,708.6
2017,10,25,12,30,969.0,89.0,3.1,25.0,800.0,986.57,728.77
2017,10,25,12,45,967.0,88.0,3.05,25.5,791.0,1011.21,743.09
2017,10,25,13,0,965.0,87.0,3.0,26.0,782.0,1031.94,754.9
2017,10,25,13,15,960.5,86.5,2.9,26.0,764.5,1046.83,764.05
2017,10,25,13,30,956.0,86.0,2.8,26.0,747.0,1057.64,770.7
2017,10,25,13,45,949.0,84.5,2.7,26.0,721.5,1060.64,772.5
2017,10,25,14,0,942.0,83.0,2.6,26.0,696.0,1059.5,771.87
2017,10,25,14,15,931.5,81.5,2.5,26.0,662.5,1050.76,766.56
2017,10,25,14,30,921.0,80.0,2.4,26.0,629.0,1038.06,758.94
2017,10,25,14,45,891.0,83.0,2.3,26.0,585.5,1007.86,740.16
2017,10,25,15,0,861.0,86.0,2.2,26.0,542.0,985.87,726.94
2017,10,25,15,15,839.0,83.0,2.0,25.5,495.5,949.44,704.41
2017,10,25,15,30,817.0,80.0,1.8,25.0,449.0,910.15,679.84
2017,10,25,15,45,785.5,75.5,1.6,25.0,397.5,857.52,644.61
2017,10,25,16,0,754.0,71.0,1.4,25.0,346.0,803.15,607.61
2017,10,25,16,15,707.5,66.0,1.2,24.0,292.5,733.69,561.31
2017,10,25,16,30,661.0,61.0,1.0,23.0,239.0,671.62,518.21
2017,10,25,16,45,587.0,53.0,0.85,22.5,185.0,578.02,449.3
2017,10,25,17,0,513.0,45.0,0.7,22.0,131.0,488.31,379.6
2017,10,25,17,15,381.5,33.5,0.8,21.0,84.0,358.22,275.54
2017,10,25,17,30,250.0,22.0,0.9,20.0,37.0,227.18,104.25
2017,10,25,17,45,125.0,11.0,1.05,19.0,18.5,86.91,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,102.0,9.5,3.5,10.5,14.5,8.11,0.0
2017,10,26,7,0,204.0,19.0,3.7,11.0,29.0,15.75,0.0
2017,10,26,7,15,345.5,31.5,3.85,11.5,74.5,25.91,16.33
2017,10,26,7,30,487.0,44.0,4.0,12.0,120.0,35.92,26.17
2017,10,26,7,45,566.0,52.0,4.15,13.0,173.5,41.74,31.69
2017,10,26,8,0,645.0,60.0,4.3,14.0,227.0,47.53,36.94
2017,10,26,8,15,694.0,66.0,4.55,15.0,280.5,58.92,39.25
2017,10,26,8,30,743.0,72.0,4.8,16.0,334.0,120.4,68.12
2017,10,26,8,45,775.5,76.0,5.05,17.5,385.5,179.49,110.0
2017,10,26,9,0,808.0,80.0,5.3,19.0,437.0,242.37,161.99
2017,10,26,9,15,830.5,83.5,5.65,20.0,483.5,305.55,217.58
2017,10,26,9,30,853.0,87.0,6.0,21.0,530.0,370.68,274.97
2017,10,26,9,45,868.5,89.5,6.35,22.0,570.5,433.74,329.92
2017,10,26,10,0,884.0,92.0,6.7,23.0,611.0,497.26,383.74
2017,10,26,10,15,895.0,94.0,6.65,23.5,644.5,556.99,433.3
2017,10,26,10,30,906.0,96.0,6.6,24.0,678.0,616.28,480.92
2017,10,26,10,45,912.5,97.5,6.6,24.5,703.5,671.34,524.03
2017,10,26,11,0,919.0,99.0,6.6,25.0,729.0,724.72,564.65
2017,10,26,11,15,923.5,100.0,6.55,25.0,746.5,774.24,602.15
2017,10,26,11,30,928.0,101.0,6.5,25.0,764.0,821.43,635.59
2017,10,26,11,45,941.0,96.0,6.5,25.5,775.0,866.73,666.3
2017,10,26,12,0,954.0,91.0,6.5,26.0,786.0,909.66,695.04
2017,10,26,12,15,953.5,91.0,6.45,26.0,786.0,943.53,718.4
2017,10,26,12,30,953.0,91.0,6.4,26.0,786.0,973.89,739.31
2017,10,26,12,45,946.5,92.0,6.4,26.5,776.0,996.14,753.37
2017,10,26,13,0,940.0,93.0,6.4,27.0,766.0,1014.41,764.78
2017,10,26,13,15,934.5,92.0,6.35,27.0,748.5,1027.35,773.92
2017,10,26,13,30,929.0,91.0,6.3,27.0,731.0,1036.27,780.48
2017,10,26,13,45,918.5,91.0,6.3,27.5,704.5,1037.36,780.6
2017,10,26,14,0,908.0,91.0,6.3,28.0,678.0,1034.45,778.21
2017,10,26,14,15,896.5,89.0,6.2,28.0,644.5,1024.18,771.94
2017,10,26,14,30,885.0,87.0,6.1,28.0,611.0,1010.07,763.24
2017,10,26,14,45,867.0,85.0,6.05,28.0,570.0,997.32,755.96
2017,10,26,15,0,849.0,83.0,6.0,28.0,529.0,969.49,738.3
2017,10,26,15,15,826.5,80.0,5.8,27.5,483.0,932.77,715.03
2017,10,26,15,30,804.0,77.0,5.6,27.0,437.0,893.27,689.58
2017,10,26,15,45,771.0,73.5,5.45,27.0,386.5,840.88,653.4
2017,10,26,16,0,738.0,70.0,5.3,27.0,336.0,786.87,615.39
2017,10,26,16,15,690.5,64.5,4.85,26.0,283.0,716.5,565.22
2017,10,26,16,30,643.0,59.0,4.4,25.0,230.0,653.41,518.63
2017,10,26,16,45,564.0,52.0,4.0,24.5,177.0,558.0,444.75
2017,10,26,17,0,485.0,45.0,3.6,24.0,124.0,466.81,370.6
2017,10,26,17,15,355.0,33.0,3.45,23.0,79.0,338.61,262.53
2017,10,26,17,30,225.0,21.0,3.3,22.0,34.0,207.59,76.49
2017,10,26,17,45,112.5,10.5,3.15,21.0,17.0,78.68,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,73.0,8.5,6.9,10.0,12.0,7.26,0.0
2017,10,27,7,0,146.0,17.0,7.1,10.0,24.0,13.92,0.0
2017,10,27,7,15,274.0,32.0,7.25,10.0,66.0,26.22,16.54
2017,10,27,7,30,402.0,47.0,7.4,10.0,108.0,38.23,28.37
2017,10,27,7,45,477.0,57.5,7.6,10.0,158.5,45.86,35.75
2017,10,27,8,0,552.0,68.0,7.8,10.0,209.0,53.34,42.77
2017,10,27,8,15,603.0,75.5,7.8,10.5,260.5,65.31,45.84
2017,10,27,8,30,654.0,83.0,7.8,11.0,312.0,118.36,71.11
2017,10,27,8,45,684.5,89.5,7.8,11.5,360.5,174.1,112.4
2017,10,27,9,0,715.0,96.0,7.8,12.0,409.0,233.51,163.37
2017,10,27,9,15,740.5,100.5,7.75,12.0,454.5,293.25,217.9
2017,10,27,9,30,766.0,105.0,7.7,12.0,500.0,355.44,275.11
2017,10,27,9,45,776.0,111.5,7.7,12.5,538.5,415.43,329.68
2017,10,27,10,0,786.0,118.0,7.7,13.0,577.0,476.67,383.85
2017,10,27,10,15,799.5,120.5,7.6,13.5,610.0,534.12,433.41
2017,10,27,10,30,813.0,123.0,7.5,14.0,643.0,591.44,481.4
2017,10,27,10,45,817.0,127.5,7.45,14.5,667.5,644.31,524.57
2017,10,27,11,0,821.0,132.0,7.4,15.0,692.0,695.6,565.3
2017,10,27,11,15,587.0,224.0,7.35,15.0,630.0,655.09,531.02
2017,10,27,11,30,353.0,316.0,7.3,15.0,568.0,583.52,471.21
2017,10,27,11,45,224.0,331.0,7.25,15.5,492.0,500.84,403.6
2017,10,27,12,0,95.0,346.0,7.2,16.0,416.0,405.4,324.67
2017,10,27,12,15,111.5,350.0,7.15,16.0,432.0,431.04,345.62
2017,10,27,12,30,128.0,354.0,7.1,16.0,448.0,475.18,380.65
2017,10,27,12,45,115.5,347.5,7.05,16.0,431.5,446.51,358.13
2017,10,27,13,0,103.0,341.0,7.0,16.0,415.0,434.28,348.47
2017,10,27,13,15,131.5,336.0,6.9,16.0,428.0,483.09,387.9
2017,10,27,13,30,160.0,331.0,6.8,16.0,441.0,512.74,412.32
2017,10,27,13,45,223.0,311.5,6.7,16.0,458.0,559.94,451.8
2017,10,27,14,0,286.0,292.0,6.6,16.0,475.0,628.74,507.33
2017,10,27,14,15,220.0,282.5,6.55,15.5,419.5,534.67,434.32
2017,10,27,14,30,154.0,273.0,6.5,15.0,364.0,461.83,376.64
2017,10,27,14,45,216.0,248.0,6.45,15.0,366.0,497.12,408.14
2017,10,27,15,0,278.0,223.0,6.4,15.0,368.0,551.59,454.12
2017,10,27,15,15,269.0,203.5,6.3,14.5,333.5,518.88,429.97
2017,10,27,15,30,260.0,184.0,6.2,14.0,299.0,485.05,404.82
2017,10,27,15,45,244.0,166.5,6.15,14.0,265.0,446.52,374.51
2017,10,27,16,0,228.0,149.0,6.1,14.0,231.0,407.82,343.51
2017,10,27,16,15,371.5,113.0,5.9,13.5,221.5,500.32,423.86
2017,10,27,16,30,515.0,77.0,5.7,13.0,212.0,568.12,480.17
2017,10,27,16,45,457.5,64.0,5.55,12.5,163.5,486.83,411.89
2017,10,27,17,0,400.0,51.0,5.4,12.0,115.0,408.39,343.19
2017,10,27,17,15,278.5,35.5,5.0,11.5,72.0,286.29,231.71
2017,10,27,17,30,157.0,20.0,4.6,11.0,29.0,157.4,41.62
2017,10,27,17,45,78.5,10.0,4.25,10.5,14.5,57.18,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,126.5,8.0,3.05,2.5,14.0,6.83,0.0
2017,10,28,7,0,253.0,16.0,3.2,3.0,28.0,13.23,0.0
2017,10,28,7,15,398.5,27.0,3.25,3.5,74.0,22.25,13.52
2017,10,28,7,30,544.0,38.0,3.3,4.0,120.0,33.99,25.26
2017,10,28,7,45,616.0,45.5,3.35,5.0,173.0,40.12,31.25
2017,10,28,8,0,688.0,53.0,3.4,6.0,226.0,46.2,36.94
2017,10,28,8,15,734.5,58.0,3.65,7.0,280.0,58.89,39.29
2017,10,28,8,30,781.0,63.0,3.9,8.0,334.0,117.36,65.87
2017,10,28,8,45,808.5,67.5,4.15,9.0,385.0,178.4,111.12
2017,10,28,9,0,836.0,72.0,4.4,10.0,436.0,242.53,166.5
2017,10,28,9,15,857.5,75.0,4.4,10.5,482.5,306.51,224.97
2017,10,28,9,30,879.0,78.0,4.4,11.0,529.0,373.8,286.33
2017,10,28,9,45,890.0,82.0,4.4,11.5,569.0,436.91,343.35
2017,10,28,10,0,901.0,86.0,4.4,12.0,609.0,499.87,398.52
2017,10,28,10,15,912.0,88.0,4.3,12.0,642.5,560.57,450.63
2017,10,28,10,30,923.0,90.0,4.2,12.0,676.0,620.55,500.44
2017,10,28,10,45,927.5,92.0,4.15,12.5,701.0,675.5,544.02
2017,10,28,11,0,932.0,94.0,4.1,13.0,726.0,728.53,584.83
2017,10,28,11,15,937.0,95.0,4.05,13.0,744.0,778.8,623.08
2017,10,28,11,30,942.0,96.0,4.0,13.0,762.0,826.74,657.29
2017,10,28,11,45,943.0,97.0,4.0,13.5,770.5,868.92,685.98
2017,10,28,12,0,944.0,98.0,4.0,14.0,779.0,908.06,712.24
2017,10,28,12,15,944.0,98.0,4.0,14.0,779.0,942.04,736.03
2017,10,28,12,30,944.0,98.0,4.0,14.0,779.0,972.58,757.41
2017,10,28,12,45,941.0,97.5,4.0,14.5,770.0,996.2,772.56
2017,10,28,13,0,938.0,97.0,4.0,15.0,761.0,1016.0,785.14
2017,10,28,13,15,933.5,96.0,4.0,15.0,744.0,1029.88,795.23
2017,10,28,13,30,929.0,95.0,4.0,15.0,727.0,1039.78,802.8
2017,10,28,13,45,922.0,93.0,4.0,15.5,701.5,1042.01,803.8
2017,10,28,14,0,915.0,91.0,4.0,16.0,676.0,1040.21,802.27
2017,10,28,14,15,904.0,89.5,3.95,16.0,642.5,1031.04,797.04
2017,10,28,14,30,893.0,88.0,3.9,16.0,609.0,1018.05,789.39
2017,10,28,14,45,877.5,85.0,3.9,16.0,568.5,1006.47,783.26
2017,10,28,15,0,862.0,82.0,3.9,16.0,528.0,979.7,766.54
2017,10,28,15,15,839.5,79.0,3.8,15.5,482.0,942.81,743.44
2017,10,28,15,30,817.0,76.0,3.7,15.0,436.0,903.1,718.05
2017,10,28,15,45,785.5,72.0,3.65,15.0,385.0,851.24,682.25
2017,10,28,16,0,754.0,68.0,3.6,15.0,334.0,797.65,644.34
2017,10,28,16,15,706.0,62.5,3.1,14.0,280.5,726.48,591.98
2017,10,28,16,30,658.0,57.0,2.6,13.0,227.0,662.51,542.93
2017,10,28,16,45,583.0,49.5,2.15,12.5,174.0,569.27,467.72
2017,10,28,17,0,508.0,42.0,1.7,12.0,121.0,480.09,392.06
2017,10,28,17,15,370.5,30.5,1.55,11.0,76.0,346.68,275.22
2017,10,28,17,30,233.0,19.0,1.4,10.0,31.0,207.53,25.59
2017,10,28,17,45,116.5,9.5,1.3,9.5,15.5,80.26,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,122.0,8.0,2.2,4.5,13.0,6.83,0.0
2017,10,29,7,0,244.0,16.0,2.4,5.0,26.0,13.27,0.0
2017,10,29,7,15,391.5,26.5,2.7,6.0,71.5,21.85,12.86
2017,10,29,7,30,539.0,37.0,3.0,7.0,117.0,33.11,24.11
2017,10,29,7,45,618.0,44.0,3.4,8.5,170.5,38.85,29.63
2017,10,29,8,0,697.0,51.0,3.8,10.0,224.0,44.6,34.89
2017,10,29,8,15,744.0,55.5,3.75,11.0,278.0,57.63,37.08
2017,10,29,8,30,791.0,60.0,3.7,12.0,332.0,116.28,63.44
2017,10,29,8,45,822.5,63.5,3.7,13.0,383.5,177.6,108.14
2017,10,29,9,0,854.0,67.0,3.7,14.0,435.0,242.47,163.12
2017,10,29,9,15,875.5,70.0,3.75,15.0,482.0,309.78,223.0
2017,10,29,9,30,897.0,73.0,3.8,16.0,529.0,375.74,281.69
2017,10,29,9,45,911.5,75.0,3.85,17.0,569.5,439.34,337.31
2017,10,29,10,0,926.0,77.0,3.9,18.0,610.0,503.12,391.19
2017,10,29,10,15,936.5,78.5,3.75,18.5,644.0,564.27,441.47
2017,10,29,10,30,947.0,80.0,3.6,19.0,678.0,624.58,489.17
2017,10,29,10,45,953.0,81.5,3.45,19.5,703.5,680.98,532.17
2017,10,29,11,0,959.0,83.0,3.3,20.0,729.0,735.55,572.23
2017,10,29,11,15,963.5,83.5,3.25,20.5,746.5,785.95,607.48
2017,10,29,11,30,968.0,84.0,3.2,21.0,764.0,833.89,638.95
2017,10,29,11,45,968.5,85.0,3.15,21.5,772.5,876.46,666.23
2017,10,29,12,0,969.0,86.0,3.1,22.0,781.0,915.87,691.03
2017,10,29,12,15,968.5,86.0,3.05,22.0,781.0,949.98,713.37
2017,10,29,12,30,968.0,86.0,3.0,22.0,781.0,980.53,733.28
2017,10,29,12,45,966.5,85.5,3.0,22.5,772.5,1005.89,748.72
2017,10,29,13,0,965.0,85.0,3.0,23.0,764.0,1027.41,761.68
2017,10,29,13,15,960.0,84.0,2.95,23.0,746.5,1041.02,770.59
2017,10,29,13,30,955.0,83.0,2.9,23.0,729.0,1050.53,777.04
2017,10,29,13,45,948.5,81.5,2.9,23.0,703.5,1053.84,780.12
2017,10,29,14,0,942.0,80.0,2.9,23.0,678.0,1053.04,780.78
2017,10,29,14,15,931.5,78.5,2.85,23.0,644.5,1044.19,775.9
2017,10,29,14,30,921.0,77.0,2.8,23.0,611.0,1031.41,768.68
2017,10,29,14,45,899.5,77.5,2.8,23.0,569.5,1006.52,754.07
2017,10,29,15,0,878.0,78.0,2.8,23.0,528.0,978.34,737.35
2017,10,29,15,15,856.5,75.0,2.65,22.5,482.0,953.32,722.81
2017,10,29,15,30,835.0,72.0,2.5,22.0,436.0,914.29,698.46
2017,10,29,15,45,804.0,68.0,2.45,22.0,385.0,862.53,664.49
2017,10,29,16,0,773.0,64.0,2.4,22.0,334.0,809.03,628.46
2017,10,29,16,15,726.5,59.0,2.1,20.5,280.5,739.4,581.13
2017,10,29,16,30,680.0,54.0,1.8,19.0,227.0,669.81,531.42
2017,10,29,16,45,604.5,47.0,1.55,18.0,174.0,575.24,459.26
2017,10,29,17,0,529.0,40.0,1.3,17.0,121.0,493.17,392.33
2017,10,29,17,15,389.5,29.0,1.4,16.0,75.5,358.36,276.77
2017,10,29,17,30,250.0,18.0,1.5,15.0,30.0,216.15,0.0
2017,10,29,17,45,125.0,9.0,1.6,14.5,15.0,85.06,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
