Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,7,30,289.0,41.0,2.9,7.0,74.0,31.71,22.15
2017,11,9,7,45,384.5,53.0,3.1,7.5,121.0,42.99,33.15
2017,11,9,8,0,480.0,65.0,3.3,8.0,168.0,51.9,41.63
2017,11,9,8,15,540.0,74.0,3.3,8.5,217.5,67.91,46.79
2017,11,9,8,30,600.0,83.0,3.3,9.0,267.0,118.44,73.26
2017,11,9,8,45,638.5,89.5,3.35,9.5,315.0,171.32,112.84
2017,11,9,9,0,677.0,96.0,3.4,10.0,363.0,228.85,161.86
2017,11,9,9,15,338.5,123.0,3.35,10.5,256.5,201.35,154.76
2017,11,9,9,30,0.0,150.0,3.3,11.0,150.0,123.81,99.96
2017,11,9,9,45,0.0,152.5,3.25,11.5,152.5,126.59,101.94
2017,11,9,10,0,0.0,155.0,3.2,12.0,155.0,129.24,103.7
2017,11,9,10,15,13.0,192.5,3.15,12.0,200.5,168.27,135.87
2017,11,9,10,30,26.0,230.0,3.1,12.0,246.0,209.62,169.64
2017,11,9,10,45,18.0,220.0,3.05,12.5,231.5,198.19,159.66
2017,11,9,11,0,10.0,210.0,3.0,13.0,217.0,185.66,148.86
2017,11,9,11,15,92.0,264.0,2.95,13.5,325.0,305.21,246.5
2017,11,9,11,30,174.0,318.0,2.9,14.0,433.0,439.93,352.49
2017,11,9,11,45,103.5,297.0,2.85,14.5,366.0,359.91,287.79
2017,11,9,12,0,33.0,276.0,2.8,15.0,299.0,286.47,227.93
2017,11,9,12,15,50.5,291.5,2.75,15.0,326.5,321.52,256.28
2017,11,9,12,30,68.0,307.0,2.7,15.0,354.0,358.39,285.51
2017,11,9,12,45,39.0,262.0,2.7,15.5,289.5,288.01,229.19
2017,11,9,13,0,10.0,217.0,2.7,16.0,225.0,200.96,159.05
2017,11,9,13,15,19.0,234.5,2.65,16.0,247.5,228.3,181.61
2017,11,9,13,30,28.0,252.0,2.6,16.0,270.0,256.98,204.88
2017,11,9,13,45,18.5,226.0,2.55,16.0,238.0,223.07,177.71
2017,11,9,14,0,9.0,200.0,2.5,16.0,206.0,188.87,150.21
2017,11,9,14,15,36.5,217.0,2.45,16.0,237.5,255.84,205.54
2017,11,9,14,30,64.0,234.0,2.4,16.0,269.0,308.45,248.59
2017,11,9,14,45,62.5,217.0,2.35,16.0,249.0,290.65,234.85
2017,11,9,15,0,61.0,200.0,2.3,16.0,229.0,272.63,221.11
2017,11,9,15,15,30.5,140.5,2.25,15.5,155.0,171.58,139.09
2017,11,9,15,30,0.0,81.0,2.2,15.0,81.0,67.99,52.14
2017,11,9,15,45,0.0,70.5,2.15,15.0,70.5,58.57,44.39
2017,11,9,16,0,0.0,60.0,2.1,15.0,60.0,49.7,36.92
2017,11,9,16,15,223.5,67.0,1.9,14.5,116.0,309.57,261.17
2017,11,9,16,30,447.0,74.0,1.7,14.0,172.0,501.77,414.45
2017,11,9,16,45,360.5,60.0,1.55,13.5,125.5,401.82,330.29
2017,11,9,17,0,274.0,46.0,1.4,13.0,79.0,308.46,248.48
2017,11,9,17,15,137.0,23.0,1.3,12.5,39.5,161.0,98.79
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,98.5,22.5,2.05,7.5,33.5,17.41,2.42
2017,11,10,7,30,197.0,45.0,2.0,8.0,67.0,34.43,24.31
2017,11,10,7,45,290.5,61.0,2.0,8.5,112.0,46.22,35.87
2017,11,10,8,0,384.0,77.0,2.0,9.0,157.0,57.78,46.75
2017,11,10,8,15,192.0,74.0,2.0,9.5,114.0,59.95,44.15
2017,11,10,8,30,0.0,71.0,2.0,10.0,71.0,58.37,45.21
2017,11,10,8,45,0.0,83.0,2.05,10.5,83.0,68.27,53.59
2017,11,10,9,0,0.0,95.0,2.1,11.0,95.0,78.25,61.9
2017,11,10,9,15,0.0,112.0,2.1,11.5,112.0,92.37,73.59
2017,11,10,9,30,0.0,129.0,2.1,12.0,129.0,106.69,85.29
2017,11,10,9,45,8.0,161.5,2.1,12.5,166.0,137.24,110.26
2017,11,10,10,0,16.0,194.0,2.1,13.0,203.0,169.37,136.24
2017,11,10,10,15,46.0,228.5,2.05,13.0,255.5,221.66,178.66
2017,11,10,10,30,76.0,263.0,2.0,13.0,308.0,274.52,221.09
2017,11,10,10,45,45.5,244.0,1.95,13.5,271.5,244.64,196.24
2017,11,10,11,0,15.0,225.0,1.9,14.0,235.0,202.45,161.46
2017,11,10,11,15,54.5,266.5,1.85,14.5,302.5,281.2,224.7
2017,11,10,11,30,94.0,308.0,1.8,15.0,370.0,356.99,283.73
2017,11,10,11,45,76.0,303.5,1.8,15.5,354.0,344.99,273.14
2017,11,10,12,0,58.0,299.0,1.8,16.0,338.0,331.23,261.6
2017,11,10,12,15,33.0,253.5,1.75,16.0,275.5,267.13,211.19
2017,11,10,12,30,8.0,208.0,1.7,16.0,213.0,188.43,148.41
2017,11,10,12,45,4.5,187.0,1.7,16.5,190.0,166.37,130.66
2017,11,10,13,0,1.0,166.0,1.7,17.0,167.0,144.1,112.53
2017,11,10,13,15,0.5,165.5,1.65,17.0,166.5,143.68,112.31
2017,11,10,13,30,0.0,165.0,1.6,17.0,166.0,143.33,112.12
2017,11,10,13,45,0.0,159.5,1.55,17.5,160.0,138.75,108.36
2017,11,10,14,0,0.0,154.0,1.5,18.0,154.0,134.22,104.67
2017,11,10,14,15,0.0,149.5,1.45,18.0,149.5,130.72,102.04
2017,11,10,14,30,0.0,145.0,1.4,18.0,145.0,127.33,99.52
2017,11,10,14,45,0.0,132.0,1.4,18.0,132.0,115.52,90.16
2017,11,10,15,0,0.0,119.0,1.4,18.0,119.0,103.7,80.73
2017,11,10,15,15,0.0,114.5,1.4,17.5,114.5,100.57,78.56
2017,11,10,15,30,0.0,110.0,1.4,17.0,110.0,97.8,76.64
2017,11,10,15,45,282.5,99.5,1.4,17.0,187.5,415.76,343.03
2017,11,10,16,0,565.0,89.0,1.4,17.0,265.0,655.58,525.84
2017,11,10,16,15,506.5,80.0,1.25,16.5,216.5,577.27,464.56
2017,11,10,16,30,448.0,71.0,1.1,16.0,168.0,498.28,403.34
2017,11,10,16,45,363.5,57.0,0.95,15.5,122.5,399.78,323.84
2017,11,10,17,0,279.0,43.0,0.8,15.0,77.0,307.64,244.05
2017,11,10,17,15,139.5,21.5,0.8,14.5,38.5,158.93,91.46
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,151.0,18.0,2.05,11.5,34.0,14.62,0.0
2017,11,11,7,30,302.0,36.0,2.3,12.0,68.0,29.66,19.69
2017,11,11,7,45,397.0,46.5,2.6,13.0,113.5,37.6,27.57
2017,11,11,8,0,492.0,57.0,2.9,14.0,159.0,45.45,34.86
2017,11,11,8,15,551.5,64.5,3.05,14.5,207.0,60.52,39.3
2017,11,11,8,30,611.0,72.0,3.2,15.0,255.0,110.31,64.35
2017,11,11,8,45,320.0,110.5,3.35,16.0,207.5,137.82,96.43
2017,11,11,9,0,29.0,149.0,3.5,17.0,160.0,126.93,99.8
2017,11,11,9,15,30.0,165.5,3.6,17.5,178.0,144.45,114.01
2017,11,11,9,30,31.0,182.0,3.7,18.0,196.0,162.32,128.34
2017,11,11,9,45,32.5,197.5,3.8,18.5,213.5,179.93,142.3
2017,11,11,10,0,34.0,213.0,3.9,19.0,231.0,197.97,156.46
2017,11,11,10,15,35.0,225.5,3.95,19.5,245.0,213.55,168.5
2017,11,11,10,30,36.0,238.0,4.0,20.0,259.0,229.44,180.66
2017,11,11,10,45,20.5,213.5,4.05,20.5,225.5,194.16,152.01
2017,11,11,11,0,5.0,189.0,4.1,21.0,192.0,163.88,127.27
2017,11,11,11,15,5.5,193.5,4.1,21.0,197.5,168.98,131.25
2017,11,11,11,30,6.0,198.0,4.1,21.0,203.0,174.17,135.28
2017,11,11,11,45,3.0,171.0,4.2,21.5,173.5,148.18,114.23
2017,11,11,12,0,0.0,144.0,4.3,22.0,144.0,121.98,93.03
2017,11,11,12,15,0.0,121.0,4.35,22.0,121.0,101.8,76.88
2017,11,11,12,30,0.0,98.0,4.4,22.0,98.0,81.76,60.79
2017,11,11,12,45,0.0,96.5,4.45,22.0,96.5,80.46,59.78
2017,11,11,13,0,0.0,95.0,4.5,22.0,95.0,79.15,58.76
2017,11,11,13,15,67.0,196.5,4.5,22.0,239.0,251.4,198.78
2017,11,11,13,30,134.0,298.0,4.5,22.0,383.0,454.98,357.24
2017,11,11,13,45,67.0,228.0,4.55,22.0,270.5,292.14,230.28
2017,11,11,14,0,0.0,158.0,4.6,22.0,158.0,138.21,106.5
2017,11,11,14,15,0.0,144.0,4.55,22.0,144.0,125.42,96.59
2017,11,11,14,30,0.0,130.0,4.5,22.0,130.0,112.62,86.47
2017,11,11,14,45,0.0,98.5,4.5,22.0,98.5,83.05,62.65
2017,11,11,15,0,0.0,67.0,4.5,22.0,67.0,55.55,40.28
2017,11,11,15,15,332.0,79.0,4.35,22.0,209.5,439.58,359.79
2017,11,11,15,30,664.0,91.0,4.2,22.0,352.0,776.66,616.12
2017,11,11,15,45,622.0,85.5,4.05,22.0,305.5,717.7,571.23
2017,11,11,16,0,580.0,80.0,3.9,22.0,259.0,658.06,527.16
2017,11,11,16,15,521.0,72.0,3.45,21.5,211.0,580.59,468.02
2017,11,11,16,30,462.0,64.0,3.0,21.0,163.0,504.46,407.63
2017,11,11,16,45,367.5,52.5,2.55,20.5,118.0,398.71,321.38
2017,11,11,17,0,273.0,41.0,2.1,20.0,73.0,300.17,235.77
2017,11,11,17,15,136.5,20.5,1.95,19.5,36.5,154.09,81.83
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,120.5,18.5,1.35,15.5,31.0,14.4,0.0
2017,11,12,7,30,241.0,37.0,1.5,16.0,62.0,28.58,18.3
2017,11,12,7,45,341.5,48.5,1.7,16.5,106.0,37.29,26.86
2017,11,12,8,0,442.0,60.0,1.9,17.0,150.0,47.79,36.46
2017,11,12,8,15,221.0,35.0,1.8,17.0,80.0,29.88,17.08
2017,11,12,8,30,0.0,10.0,1.7,17.0,10.0,8.22,1.37
2017,11,12,8,45,0.0,11.5,1.65,17.5,11.5,9.46,2.41
2017,11,12,9,0,0.0,13.0,1.6,18.0,13.0,10.71,3.44
2017,11,12,9,15,0.0,71.5,1.55,18.5,71.5,59.3,44.23
2017,11,12,9,30,0.0,130.0,1.5,19.0,130.0,107.53,83.73
2017,11,12,9,45,5.0,156.0,1.45,19.5,158.5,131.55,102.69
2017,11,12,10,0,10.0,182.0,1.4,20.0,187.0,156.63,122.31
2017,11,12,10,15,11.5,192.5,1.4,20.5,199.0,167.69,130.61
2017,11,12,10,30,13.0,203.0,1.4,21.0,211.0,178.99,139.08
2017,11,12,10,45,6.5,181.0,1.4,21.5,185.0,157.09,121.25
2017,11,12,11,0,0.0,159.0,1.4,22.0,159.0,134.26,102.75
2017,11,12,11,15,0.0,157.5,1.45,22.0,157.5,133.24,101.88
2017,11,12,11,30,0.0,156.0,1.5,22.0,156.0,132.19,100.97
2017,11,12,11,45,0.0,135.5,1.55,22.5,135.5,114.32,86.55
2017,11,12,12,0,0.0,115.0,1.6,23.0,115.0,96.47,72.2
2017,11,12,12,15,0.0,124.5,1.7,23.0,124.5,104.9,78.94
2017,11,12,12,30,0.0,134.0,1.8,23.0,134.0,113.47,85.75
2017,11,12,12,45,23.5,207.5,1.9,23.5,223.0,217.07,167.7
2017,11,12,13,0,47.0,281.0,2.0,24.0,312.0,321.08,247.29
2017,11,12,13,15,23.5,204.0,2.05,24.0,219.5,217.86,167.75
2017,11,12,13,30,0.0,127.0,2.1,24.0,127.0,107.94,81.14
2017,11,12,13,45,0.0,118.5,2.15,24.0,118.5,100.39,75.41
2017,11,12,14,0,0.0,110.0,2.2,24.0,110.0,92.83,69.51
2017,11,12,14,15,1.0,138.0,2.25,24.0,138.5,120.66,91.95
2017,11,12,14,30,2.0,166.0,2.3,24.0,167.0,150.99,116.29
2017,11,12,14,45,1.0,158.0,2.35,24.0,159.0,143.61,110.62
2017,11,12,15,0,0.0,150.0,2.4,24.0,151.0,136.45,105.17
2017,11,12,15,15,0.0,135.5,2.35,23.5,136.0,123.35,95.15
2017,11,12,15,30,0.0,121.0,2.3,23.0,121.0,110.27,85.02
2017,11,12,15,45,246.5,108.5,2.3,23.0,183.5,372.61,302.87
2017,11,12,16,0,493.0,96.0,2.3,23.0,246.0,593.79,473.72
2017,11,12,16,15,432.5,85.0,2.0,22.5,200.0,515.7,412.59
2017,11,12,16,30,372.0,74.0,1.7,22.0,154.0,440.23,353.08
2017,11,12,16,45,285.5,59.0,1.45,21.5,110.5,342.01,272.82
2017,11,12,17,0,199.0,44.0,1.2,21.0,67.0,250.56,194.09
2017,11,12,17,15,99.5,22.0,1.15,20.5,33.5,130.81,62.95
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,1.5,17.0,1.35,14.0,17.0,13.95,0.0
2017,11,13,7,30,3.0,34.0,1.6,14.0,34.0,27.3,17.25
2017,11,13,7,45,21.0,54.5,1.9,14.5,58.5,42.52,31.62
2017,11,13,8,0,39.0,75.0,2.2,15.0,83.0,57.6,45.38
2017,11,13,8,15,51.5,95.5,2.15,15.5,109.0,73.85,56.56
2017,11,13,8,30,64.0,116.0,2.1,16.0,135.0,95.81,73.14
2017,11,13,8,45,68.0,136.5,2.1,16.5,159.5,118.5,91.29
2017,11,13,9,0,72.0,157.0,2.1,17.0,184.0,142.08,110.49
2017,11,13,9,15,65.0,173.5,2.05,17.5,200.5,160.39,125.75
2017,11,13,9,30,58.0,190.0,2.0,18.0,217.0,178.0,140.16
2017,11,13,9,45,99.5,213.5,2.0,18.5,264.0,219.92,173.11
2017,11,13,10,0,141.0,237.0,2.0,19.0,311.0,272.65,214.49
2017,11,13,10,15,180.5,250.5,1.95,19.5,351.0,316.37,248.46
2017,11,13,10,30,220.0,264.0,1.9,20.0,391.0,364.37,285.39
2017,11,13,10,45,296.0,262.0,1.85,21.0,440.5,433.6,337.54
2017,11,13,11,0,372.0,260.0,1.8,22.0,490.0,501.25,387.34
2017,11,13,11,15,386.5,264.5,1.8,22.0,509.0,537.87,414.44
2017,11,13,11,30,401.0,269.0,1.8,22.0,528.0,574.76,441.58
2017,11,13,11,45,440.5,259.5,1.85,22.5,547.5,631.14,482.03
2017,11,13,12,0,480.0,250.0,1.9,23.0,567.0,676.41,514.15
2017,11,13,12,15,412.0,271.5,1.9,23.0,544.0,645.39,491.1
2017,11,13,12,30,344.0,293.0,1.9,23.0,521.0,625.27,475.73
2017,11,13,12,45,376.5,280.5,1.95,23.5,527.5,655.29,497.82
2017,11,13,13,0,409.0,268.0,2.0,24.0,534.0,684.92,519.14
2017,11,13,13,15,504.0,228.0,1.95,24.0,547.0,763.18,575.78
2017,11,13,13,30,599.0,188.0,1.9,24.0,560.0,829.38,622.92
2017,11,13,13,45,503.5,210.0,1.9,24.0,514.5,763.01,576.04
2017,11,13,14,0,408.0,232.0,1.9,24.0,469.0,679.68,517.73
2017,11,13,14,15,328.0,232.5,1.9,23.5,416.5,606.66,466.69
2017,11,13,14,30,248.0,233.0,1.9,23.0,364.0,532.73,413.39
2017,11,13,14,45,198.0,219.0,1.9,23.0,318.5,448.47,351.61
2017,11,13,15,0,148.0,205.0,1.9,23.0,273.0,385.85,304.3
2017,11,13,15,15,138.0,187.0,1.85,23.0,246.0,356.64,282.83
2017,11,13,15,30,128.0,169.0,1.8,23.0,219.0,327.21,260.69
2017,11,13,15,45,305.5,133.0,1.8,23.0,231.5,461.45,369.68
2017,11,13,16,0,483.0,97.0,1.8,23.0,244.0,586.21,465.19
2017,11,13,16,15,424.0,86.0,1.6,22.0,198.0,509.84,407.23
2017,11,13,16,30,365.0,75.0,1.4,21.0,152.0,436.03,349.87
2017,11,13,16,45,286.0,59.0,1.2,20.5,109.0,342.68,273.52
2017,11,13,17,0,207.0,43.0,1.0,20.0,66.0,255.34,197.78
2017,11,13,17,15,103.5,21.5,1.0,19.5,33.0,132.11,58.14
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,144.5,16.5,2.2,14.5,30.5,13.46,0.0
2017,11,14,7,30,289.0,33.0,2.6,15.0,61.0,27.23,16.92
2017,11,14,7,45,394.5,43.0,3.0,16.0,106.0,34.86,24.7
2017,11,14,8,0,500.0,53.0,3.4,17.0,151.0,42.44,31.71
2017,11,14,8,15,560.5,59.5,3.55,17.5,199.0,56.5,35.59
2017,11,14,8,30,621.0,66.0,3.7,18.0,247.0,105.84,59.64
2017,11,14,8,45,665.0,70.5,3.85,18.5,294.0,158.58,97.54
2017,11,14,9,0,709.0,75.0,4.0,19.0,341.0,216.49,145.37
2017,11,14,9,15,736.0,78.5,4.05,19.5,384.0,276.05,197.53
2017,11,14,9,30,763.0,82.0,4.1,20.0,427.0,335.5,249.89
2017,11,14,9,45,784.0,84.5,4.2,21.0,465.5,393.91,300.27
2017,11,14,10,0,805.0,87.0,4.3,22.0,504.0,453.56,350.17
2017,11,14,10,15,818.5,89.0,4.35,22.5,535.5,509.87,396.67
2017,11,14,10,30,832.0,91.0,4.4,23.0,567.0,565.99,441.59
2017,11,14,10,45,499.5,191.0,4.5,23.5,480.5,501.13,391.62
2017,11,14,11,0,167.0,291.0,4.6,24.0,394.0,385.16,299.58
2017,11,14,11,15,164.0,299.5,4.6,24.0,403.0,403.31,313.83
2017,11,14,11,30,161.0,308.0,4.6,24.0,412.0,421.0,327.21
2017,11,14,11,45,130.0,309.0,4.7,24.5,394.0,408.48,316.6
2017,11,14,12,0,99.0,310.0,4.8,25.0,376.0,377.78,292.29
2017,11,14,12,15,95.0,309.5,4.8,25.0,372.5,380.45,294.41
2017,11,14,12,30,91.0,309.0,4.8,25.0,369.0,382.67,296.12
2017,11,14,12,45,226.5,294.5,4.85,25.5,441.0,514.77,399.0
2017,11,14,13,0,362.0,280.0,4.9,26.0,513.0,654.26,503.89
2017,11,14,13,15,345.0,276.0,4.9,26.0,494.0,645.01,496.82
2017,11,14,13,30,328.0,272.0,4.9,26.0,475.0,633.75,488.98
2017,11,14,13,45,234.0,271.0,4.9,26.0,413.0,527.76,409.62
2017,11,14,14,0,140.0,270.0,4.9,26.0,351.0,440.7,342.56
2017,11,14,14,15,458.0,184.5,4.85,25.5,429.0,699.28,545.87
2017,11,14,14,30,776.0,99.0,4.8,25.0,507.0,914.28,702.52
2017,11,14,14,45,745.0,99.5,4.75,25.0,468.0,888.16,684.01
2017,11,14,15,0,714.0,100.0,4.7,25.0,429.0,853.38,660.84
2017,11,14,15,15,685.5,95.5,4.6,24.5,386.5,812.08,633.79
2017,11,14,15,30,657.0,91.0,4.5,24.0,344.0,768.76,604.76
2017,11,14,15,45,613.0,85.5,4.4,24.0,298.0,708.33,561.26
2017,11,14,16,0,569.0,80.0,4.3,24.0,252.0,647.3,516.24
2017,11,14,16,15,509.5,71.5,3.85,23.5,204.5,569.31,456.74
2017,11,14,16,30,450.0,63.0,3.4,23.0,157.0,492.71,395.97
2017,11,14,16,45,359.0,51.0,3.0,22.5,113.0,389.9,312.1
2017,11,14,17,0,268.0,39.0,2.6,22.0,69.0,294.34,228.17
2017,11,14,17,15,134.0,19.5,2.45,21.5,34.5,148.84,58.87
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,115.0,17.5,3.05,17.0,28.5,13.64,0.0
2017,11,15,7,30,230.0,35.0,3.2,17.0,57.0,27.08,16.43
2017,11,15,7,45,335.0,47.0,3.35,17.5,101.0,36.2,25.64
2017,11,15,8,0,440.0,59.0,3.5,18.0,145.0,47.3,35.78
2017,11,15,8,15,220.0,47.0,3.55,18.5,90.0,39.01,24.77
2017,11,15,8,30,0.0,35.0,3.6,19.0,35.0,28.88,18.78
2017,11,15,8,45,0.0,60.0,3.7,20.0,60.0,49.69,36.12
2017,11,15,9,0,0.0,85.0,3.8,21.0,85.0,70.19,52.9
2017,11,15,9,15,0.0,69.5,3.75,21.0,69.5,57.62,42.36
2017,11,15,9,30,0.0,54.0,3.7,21.0,54.0,44.71,31.56
2017,11,15,9,45,10.0,124.0,3.7,21.5,129.0,106.95,82.29
2017,11,15,10,0,20.0,194.0,3.7,22.0,204.0,171.44,133.79
2017,11,15,10,15,10.0,129.5,3.6,22.5,134.5,113.23,86.66
2017,11,15,10,30,0.0,65.0,3.5,23.0,65.0,53.94,38.44
2017,11,15,10,45,0.0,69.0,3.45,23.5,69.0,57.3,41.04
2017,11,15,11,0,0.0,73.0,3.4,24.0,73.0,60.66,43.59
2017,11,15,11,15,0.0,114.5,3.25,24.5,114.5,95.85,71.62
2017,11,15,11,30,0.0,156.0,3.1,25.0,156.0,132.29,100.22
2017,11,15,11,45,6.5,191.5,3.0,25.5,196.0,169.71,129.39
2017,11,15,12,0,13.0,227.0,2.9,26.0,236.0,208.87,159.52
2017,11,15,12,15,16.5,235.5,2.7,26.0,247.0,221.31,169.04
2017,11,15,12,30,20.0,244.0,2.5,26.0,258.0,234.23,178.99
2017,11,15,12,45,22.0,245.5,2.35,26.5,260.5,239.36,182.59
2017,11,15,13,0,24.0,247.0,2.2,27.0,263.0,244.72,186.41
2017,11,15,13,15,12.0,205.5,2.0,27.0,213.5,193.69,147.04
2017,11,15,13,30,0.0,164.0,1.8,27.0,164.0,142.78,107.4
2017,11,15,13,45,0.0,156.0,1.65,27.0,156.0,135.8,102.18
2017,11,15,14,0,0.0,148.0,1.5,27.0,148.0,128.83,96.88
2017,11,15,14,15,4.0,163.5,1.3,27.0,165.5,149.23,113.15
2017,11,15,14,30,8.0,179.0,1.1,27.0,183.0,171.17,130.49
2017,11,15,14,45,4.0,163.0,0.95,27.0,165.5,152.48,115.94
2017,11,15,15,0,0.0,147.0,0.8,27.0,148.0,133.8,101.42
2017,11,15,15,15,0.0,132.5,0.65,26.5,133.0,120.66,91.52
2017,11,15,15,30,0.0,118.0,0.5,26.0,118.0,107.53,81.49
2017,11,15,15,45,270.0,102.0,0.4,26.0,182.5,385.21,304.82
2017,11,15,16,0,540.0,86.0,0.3,26.0,247.0,628.17,478.38
2017,11,15,16,15,480.0,76.5,0.3,25.0,200.5,549.2,420.8
2017,11,15,16,30,420.0,67.0,0.3,24.0,154.0,469.76,363.78
2017,11,15,16,45,325.5,53.5,0.3,23.5,109.5,365.65,283.74
2017,11,15,17,0,231.0,40.0,0.3,23.0,65.0,269.03,202.92
2017,11,15,17,15,115.5,20.0,0.35,22.5,32.5,136.53,45.6
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,97.0,17.5,0.5,17.5,26.5,13.62,0.0
2017,11,16,7,30,194.0,35.0,0.5,18.0,53.0,27.0,16.12
2017,11,16,7,45,298.0,48.0,0.5,18.5,95.5,36.8,26.07
2017,11,16,8,0,402.0,61.0,0.5,19.0,138.0,46.51,34.97
2017,11,16,8,15,466.5,70.5,0.6,19.5,184.5,63.33,42.34
2017,11,16,8,30,531.0,80.0,0.7,20.0,231.0,109.49,65.52
2017,11,16,8,45,576.0,86.5,0.85,20.5,277.0,158.46,99.99
2017,11,16,9,0,621.0,93.0,1.0,21.0,323.0,212.91,143.56
2017,11,16,9,15,652.0,98.0,1.15,21.5,365.5,267.48,189.76
2017,11,16,9,30,683.0,103.0,1.3,22.0,408.0,325.23,238.73
2017,11,16,9,45,709.5,105.5,1.45,22.5,446.0,381.85,286.29
2017,11,16,10,0,736.0,108.0,1.6,23.0,484.0,440.45,334.3
2017,11,16,10,15,751.5,111.0,1.7,23.5,516.0,495.71,378.41
2017,11,16,10,30,767.0,114.0,1.8,24.0,548.0,551.17,421.36
2017,11,16,10,45,418.5,193.5,1.9,24.5,432.0,453.46,348.72
2017,11,16,11,0,70.0,273.0,2.0,25.0,316.0,293.88,225.23
2017,11,16,11,15,440.0,195.0,2.05,25.0,474.0,519.43,400.62
2017,11,16,11,30,810.0,117.0,2.1,25.0,632.0,743.44,564.75
2017,11,16,11,45,557.0,207.0,2.2,25.5,563.5,669.51,507.05
2017,11,16,12,0,304.0,297.0,2.3,26.0,495.0,564.05,427.24
2017,11,16,12,15,550.5,213.0,2.3,26.0,571.5,718.74,543.22
2017,11,16,12,30,797.0,129.0,2.3,26.0,648.0,870.18,648.01
2017,11,16,12,45,463.0,217.0,2.35,26.5,518.0,683.26,514.95
2017,11,16,13,0,129.0,305.0,2.4,27.0,388.0,445.48,337.37
2017,11,16,13,15,170.0,296.5,2.35,27.0,402.5,481.87,366.7
2017,11,16,13,30,211.0,288.0,2.3,27.0,417.0,518.82,394.9
2017,11,16,13,45,500.0,198.5,2.3,27.5,488.5,745.17,562.06
2017,11,16,14,0,789.0,109.0,2.3,28.0,560.0,933.36,688.31
2017,11,16,14,15,775.0,106.5,2.3,28.0,529.5,920.35,679.14
2017,11,16,14,30,761.0,104.0,2.3,28.0,499.0,910.68,674.27
2017,11,16,14,45,739.5,101.0,2.3,28.0,462.0,883.51,657.76
2017,11,16,15,0,718.0,98.0,2.3,28.0,425.0,853.5,639.39
2017,11,16,15,15,689.5,93.5,2.15,27.5,383.0,812.3,613.18
2017,11,16,15,30,661.0,89.0,2.0,27.0,341.0,769.07,585.14
2017,11,16,15,45,620.5,83.0,1.95,27.0,295.0,711.29,545.78
2017,11,16,16,0,580.0,77.0,1.9,27.0,249.0,652.79,504.71
2017,11,16,16,15,520.5,69.0,1.7,26.0,202.0,575.33,449.06
2017,11,16,16,30,461.0,61.0,1.5,25.0,155.0,499.22,391.71
2017,11,16,16,45,371.5,49.0,1.3,24.5,111.0,397.48,311.16
2017,11,16,17,0,282.0,37.0,1.1,24.0,67.0,302.08,228.84
2017,11,16,17,15,141.0,18.5,1.2,23.5,33.5,150.86,42.58
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,111.0,16.5,3.75,18.5,26.5,14.08,0.0
2017,11,17,7,30,222.0,33.0,3.9,19.0,53.0,25.57,14.56
2017,11,17,7,45,326.0,46.0,4.05,19.5,96.5,35.45,24.66
2017,11,17,8,0,430.0,59.0,4.2,20.0,140.0,47.5,35.58
2017,11,17,8,15,215.0,54.5,4.5,20.5,95.0,44.18,29.03
2017,11,17,8,30,0.0,50.0,4.8,21.0,50.0,41.36,29.01
2017,11,17,8,45,0.0,60.0,5.1,21.5,60.0,49.69,35.89
2017,11,17,9,0,0.0,70.0,5.4,22.0,70.0,58.04,42.66
2017,11,17,9,15,360.0,82.5,5.55,22.5,242.0,171.84,124.18
2017,11,17,9,30,720.0,95.0,5.7,23.0,414.0,329.67,244.63
2017,11,17,9,45,746.5,97.0,5.85,23.5,452.5,387.73,294.77
2017,11,17,10,0,773.0,99.0,6.0,24.0,491.0,448.53,346.21
2017,11,17,10,15,787.5,101.5,6.0,24.5,523.0,504.1,392.29
2017,11,17,10,30,802.0,104.0,6.0,25.0,555.0,559.68,437.03
2017,11,17,10,45,817.0,103.5,6.05,25.5,580.5,612.32,478.48
2017,11,17,11,0,832.0,103.0,6.1,26.0,606.0,664.34,518.43
2017,11,17,11,15,838.0,104.0,6.05,26.5,622.5,710.72,552.9
2017,11,17,11,30,844.0,105.0,6.0,27.0,639.0,755.21,584.49
2017,11,17,11,45,835.5,111.0,6.0,27.5,645.5,791.6,609.03
2017,11,17,12,0,827.0,117.0,6.0,28.0,652.0,824.69,631.07
2017,11,17,12,15,585.0,202.0,5.95,28.0,581.0,736.0,565.25
2017,11,17,12,30,343.0,287.0,5.9,28.0,510.0,617.24,473.78
2017,11,17,12,45,588.0,198.5,5.9,28.5,575.0,776.32,595.02
2017,11,17,13,0,833.0,110.0,5.9,29.0,640.0,926.0,699.86
2017,11,17,13,15,827.0,109.0,5.85,29.0,624.0,937.05,707.05
2017,11,17,13,30,821.0,108.0,5.8,29.0,608.0,944.49,712.62
2017,11,17,13,45,815.5,104.5,5.75,29.0,585.0,945.86,714.18
2017,11,17,14,0,810.0,101.0,5.7,29.0,562.0,943.62,713.45
2017,11,17,14,15,796.5,98.5,5.65,29.0,531.5,931.17,705.81
2017,11,17,14,30,783.0,96.0,5.6,29.0,501.0,915.25,695.93
2017,11,17,14,45,758.5,94.5,5.6,29.0,463.5,886.49,677.4
2017,11,17,15,0,734.0,93.0,5.6,29.0,426.0,861.74,661.67
2017,11,17,15,15,706.5,89.0,5.45,28.5,384.0,822.02,635.61
2017,11,17,15,30,679.0,85.0,5.3,28.0,342.0,780.19,607.62
2017,11,17,15,45,644.5,78.0,5.2,28.0,296.5,726.3,569.1
2017,11,17,16,0,610.0,71.0,5.1,28.0,251.0,671.43,528.79
2017,11,17,16,15,551.5,63.5,4.8,27.0,203.5,594.89,471.9
2017,11,17,16,30,493.0,56.0,4.5,26.0,156.0,519.77,413.48
2017,11,17,16,45,405.0,45.0,4.2,25.5,111.5,419.58,332.0
2017,11,17,17,0,317.0,34.0,3.9,25.0,67.0,325.2,248.23
2017,11,17,17,15,158.5,17.0,3.9,24.5,33.5,164.6,37.05
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,114.0,16.0,3.9,18.0,26.0,13.66,0.0
2017,11,18,7,30,228.0,32.0,3.9,18.0,52.0,24.84,13.75
2017,11,18,7,45,337.0,44.5,3.95,18.5,96.0,36.37,25.5
2017,11,18,8,0,446.0,57.0,4.0,19.0,140.0,45.98,34.39
2017,11,18,8,15,512.0,66.0,4.2,19.5,187.5,60.13,39.53
2017,11,18,8,30,578.0,75.0,4.4,20.0,235.0,108.68,63.45
2017,11,18,8,45,638.5,77.5,4.65,21.0,284.0,159.23,98.4
2017,11,18,9,0,699.0,80.0,4.9,22.0,333.0,216.98,144.61
2017,11,18,9,15,729.5,84.0,5.55,22.5,377.0,274.9,195.07
2017,11,18,9,30,760.0,88.0,6.2,23.0,421.0,337.57,250.03
2017,11,18,9,45,792.0,87.5,6.85,23.5,462.0,397.1,302.21
2017,11,18,10,0,824.0,87.0,7.5,24.0,503.0,459.0,355.51
2017,11,18,10,15,839.0,89.5,7.8,24.0,536.0,517.37,405.56
2017,11,18,10,30,854.0,92.0,8.1,24.0,569.0,575.71,454.52
2017,11,18,10,45,868.5,92.0,8.4,24.0,595.5,630.86,500.15
2017,11,18,11,0,883.0,92.0,8.7,24.0,622.0,680.98,541.27
2017,11,18,11,15,889.5,93.0,8.65,23.5,640.0,728.92,580.42
2017,11,18,11,30,896.0,94.0,8.6,23.0,658.0,774.88,616.03
2017,11,18,11,45,908.0,91.0,8.6,23.0,669.5,818.67,648.39
2017,11,18,12,0,920.0,88.0,8.6,23.0,681.0,860.28,679.04
2017,11,18,12,15,920.5,88.0,8.55,22.5,682.0,893.08,704.33
2017,11,18,12,30,921.0,88.0,8.5,22.0,683.0,922.66,727.38
2017,11,18,12,45,923.5,86.0,8.5,22.0,676.0,948.39,746.47
2017,11,18,13,0,926.0,84.0,8.5,22.0,669.0,970.7,763.17
2017,11,18,13,15,920.5,83.0,8.45,22.0,653.0,983.09,772.59
2017,11,18,13,30,915.0,82.0,8.4,22.0,637.0,991.66,779.44
2017,11,18,13,45,909.5,80.0,8.35,22.0,613.5,995.16,782.8
2017,11,18,14,0,904.0,78.0,8.3,22.0,590.0,994.85,783.59
2017,11,18,14,15,892.0,76.0,8.2,21.5,558.5,984.4,778.48
2017,11,18,14,30,880.0,74.0,8.1,21.0,527.0,970.29,770.84
2017,11,18,14,45,864.5,71.5,8.0,21.0,489.5,948.61,756.18
2017,11,18,15,0,849.0,69.0,7.9,21.0,452.0,934.34,747.08
2017,11,18,15,15,825.5,66.0,7.75,20.5,408.5,897.82,722.47
2017,11,18,15,30,802.0,63.0,7.6,20.0,365.0,858.69,695.5
2017,11,18,15,45,770.5,59.0,7.45,19.5,318.0,808.63,659.42
2017,11,18,16,0,739.0,55.0,7.3,19.0,271.0,757.01,620.88
2017,11,18,16,15,685.0,49.5,7.0,18.5,221.0,683.02,562.6
2017,11,18,16,30,631.0,44.0,6.7,18.0,171.0,609.7,502.13
2017,11,18,16,45,544.5,36.0,6.45,17.5,123.5,509.26,416.68
2017,11,18,17,0,458.0,28.0,6.2,17.0,76.0,413.55,325.86
2017,11,18,17,15,229.0,14.0,6.0,16.5,38.0,204.34,36.66
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,227.0,12.5,1.75,5.5,31.0,10.67,0.0
2017,11,19,7,30,454.0,25.0,2.0,6.0,62.0,22.8,12.63
2017,11,19,7,45,557.5,33.0,2.3,7.0,111.5,29.74,20.89
2017,11,19,8,0,661.0,41.0,2.6,8.0,161.0,36.7,27.63
2017,11,19,8,15,720.5,46.0,2.65,8.5,213.0,50.63,31.22
2017,11,19,8,30,780.0,51.0,2.7,9.0,265.0,107.65,57.58
2017,11,19,8,45,818.5,54.5,2.75,10.0,315.5,167.57,101.4
