Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,9,0,857.0,58.0,2.8,11.0,366.0,233.96,157.85
2017,11,19,9,15,881.5,60.5,2.85,11.5,411.5,297.13,215.23
2017,11,19,9,30,906.0,63.0,2.9,12.0,457.0,362.21,274.47
2017,11,19,9,45,924.0,64.5,2.95,13.0,497.5,425.47,330.75
2017,11,19,10,0,942.0,66.0,3.0,14.0,538.0,489.31,385.63
2017,11,19,10,15,953.5,67.5,2.95,14.0,571.5,550.19,437.59
2017,11,19,10,30,965.0,69.0,2.9,14.0,605.0,610.36,487.28
2017,11,19,10,45,972.0,70.5,2.9,14.5,631.0,666.84,531.81
2017,11,19,11,0,979.0,72.0,2.9,15.0,657.0,721.62,573.62
2017,11,19,11,15,983.5,73.0,2.85,15.0,674.5,772.18,611.42
2017,11,19,11,30,988.0,74.0,2.8,15.0,692.0,820.33,644.93
2017,11,19,11,45,798.0,134.5,2.8,15.5,638.5,788.56,620.07
2017,11,19,12,0,608.0,195.0,2.8,16.0,585.0,728.34,573.22
2017,11,19,12,15,791.0,139.0,2.75,16.0,647.0,851.13,663.69
2017,11,19,12,30,974.0,83.0,2.7,16.0,709.0,962.38,739.88
2017,11,19,12,45,721.5,161.5,2.65,16.5,622.5,864.65,669.4
2017,11,19,13,0,469.0,240.0,2.6,17.0,536.0,726.78,567.26
2017,11,19,13,15,550.0,205.5,2.55,17.0,543.5,778.93,608.55
2017,11,19,13,30,631.0,171.0,2.5,17.0,551.0,838.26,651.73
2017,11,19,13,45,786.0,124.5,2.45,17.0,580.0,945.64,726.44
2017,11,19,14,0,941.0,78.0,2.4,17.0,609.0,1030.08,783.33
2017,11,19,14,15,815.5,97.5,2.35,16.5,539.5,946.95,728.18
2017,11,19,14,30,690.0,117.0,2.3,16.0,470.0,855.68,667.73
2017,11,19,14,45,786.0,93.5,2.25,16.0,468.0,910.66,708.34
2017,11,19,15,0,882.0,70.0,2.2,16.0,466.0,956.18,740.54
2017,11,19,15,15,857.0,67.0,2.0,15.5,421.0,928.48,721.78
2017,11,19,15,30,832.0,64.0,1.8,15.0,376.0,887.47,694.1
2017,11,19,15,45,795.0,60.5,1.6,15.0,326.5,832.5,654.69
2017,11,19,16,0,758.0,57.0,1.4,15.0,277.0,776.06,613.15
2017,11,19,16,15,701.5,51.5,1.25,14.0,225.5,699.37,557.73
2017,11,19,16,30,645.0,46.0,1.1,13.0,174.0,623.24,499.62
2017,11,19,16,45,546.5,38.0,0.95,12.5,124.5,512.63,410.59
2017,11,19,17,0,448.0,30.0,0.8,12.0,75.0,418.71,323.97
2017,11,19,17,15,224.0,15.0,0.8,11.5,37.5,206.5,23.61
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,145.5,13.5,0.7,6.5,25.5,11.52,0.0
2017,11,20,7,30,291.0,27.0,0.7,7.0,51.0,22.37,11.85
2017,11,20,7,45,393.0,39.0,0.7,8.0,95.0,31.93,22.74
2017,11,20,8,0,495.0,51.0,0.7,9.0,139.0,41.3,31.67
2017,11,20,8,15,561.0,59.0,0.95,9.5,187.5,54.67,36.51
2017,11,20,8,30,627.0,67.0,1.2,10.0,236.0,105.2,61.23
2017,11,20,8,45,664.5,73.5,1.5,11.0,283.0,158.61,100.18
2017,11,20,9,0,702.0,80.0,1.8,12.0,330.0,216.45,148.65
2017,11,20,9,15,732.0,84.5,2.1,12.5,374.0,274.71,200.46
2017,11,20,9,30,762.0,89.0,2.4,13.0,418.0,335.9,255.16
2017,11,20,9,45,783.0,92.5,2.75,14.0,457.0,396.65,308.55
2017,11,20,10,0,804.0,96.0,3.1,15.0,496.0,456.93,360.24
2017,11,20,10,15,819.0,98.5,3.15,15.0,528.5,514.25,409.08
2017,11,20,10,30,834.0,101.0,3.2,15.0,561.0,571.58,456.6
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,625.33,499.42
2017,11,20,11,0,858.0,103.0,3.4,16.0,613.0,678.17,540.39
2017,11,20,11,15,865.0,104.0,3.5,16.5,630.5,726.36,576.89
2017,11,20,11,30,872.0,105.0,3.6,17.0,648.0,772.68,610.52
2017,11,20,11,45,888.5,100.0,3.7,17.5,660.0,817.78,641.79
2017,11,20,12,0,905.0,95.0,3.8,18.0,672.0,853.33,665.97
2017,11,20,12,15,905.5,95.0,3.85,18.0,673.5,885.77,688.95
2017,11,20,12,30,906.0,95.0,3.9,18.0,675.0,915.06,709.75
2017,11,20,12,45,905.0,94.0,3.95,18.5,667.5,938.58,725.21
2017,11,20,13,0,904.0,93.0,4.0,19.0,660.0,958.63,738.36
2017,11,20,13,15,899.0,92.5,4.0,19.0,644.5,971.95,748.07
2017,11,20,13,30,894.0,92.0,4.0,19.0,629.0,981.57,755.45
2017,11,20,13,45,885.5,90.0,4.0,19.0,605.0,982.28,756.85
2017,11,20,14,0,877.0,88.0,4.0,19.0,581.0,990.37,763.66
2017,11,20,14,15,864.5,86.0,3.95,19.0,550.0,979.74,757.25
2017,11,20,14,30,852.0,84.0,3.9,19.0,519.0,965.45,748.58
2017,11,20,14,45,833.5,81.5,3.9,19.0,481.0,941.17,733.28
2017,11,20,15,0,815.0,79.0,3.9,19.0,443.0,913.65,715.69
2017,11,20,15,15,788.5,75.5,3.75,18.5,399.5,874.25,689.88
2017,11,20,15,30,762.0,72.0,3.6,18.0,356.0,832.36,661.8
2017,11,20,15,45,723.5,67.5,3.5,18.0,308.5,776.15,621.42
2017,11,20,16,0,685.0,63.0,3.4,18.0,261.0,725.99,584.33
2017,11,20,16,15,626.0,56.5,2.95,17.0,211.5,648.63,525.48
2017,11,20,16,30,567.0,50.0,2.5,16.0,162.0,572.67,464.9
2017,11,20,16,45,468.0,40.5,2.1,15.0,115.0,463.56,375.19
2017,11,20,17,0,369.0,31.0,1.7,14.0,68.0,361.08,281.19
2017,11,20,17,15,184.5,15.5,1.7,13.5,34.0,179.09,6.74
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,45.5,13.5,3.4,9.5,17.0,11.52,0.0
2017,11,21,7,30,91.0,27.0,3.6,10.0,34.0,21.19,10.21
2017,11,21,7,45,141.5,46.0,3.8,10.5,66.5,35.38,25.35
2017,11,21,8,0,192.0,65.0,4.0,11.0,99.0,49.23,38.35
2017,11,21,8,15,219.5,84.5,4.0,11.5,134.5,66.3,49.5
2017,11,21,8,30,247.0,104.0,4.0,12.0,170.0,100.71,71.59
2017,11,21,8,45,272.0,119.5,4.05,13.0,205.0,135.61,98.01
2017,11,21,9,0,297.0,135.0,4.1,14.0,240.0,173.7,129.29
2017,11,21,9,15,406.5,134.0,4.1,14.5,297.5,226.86,171.49
2017,11,21,9,30,516.0,133.0,4.1,15.0,355.0,290.37,223.68
2017,11,21,9,45,436.5,165.5,4.15,16.0,365.0,322.64,253.88
2017,11,21,10,0,357.0,198.0,4.2,17.0,375.0,339.62,269.81
2017,11,21,10,15,391.5,205.0,4.1,17.5,410.5,386.89,308.35
2017,11,21,10,30,426.0,212.0,4.0,18.0,446.0,445.79,355.1
2017,11,21,10,45,469.0,209.5,3.9,18.5,477.5,496.58,394.94
2017,11,21,11,0,512.0,207.0,3.8,19.0,509.0,550.23,436.24
2017,11,21,11,15,703.5,150.5,3.6,19.0,578.5,662.81,523.6
2017,11,21,11,30,895.0,94.0,3.4,19.0,648.0,770.62,604.11
2017,11,21,11,45,657.0,177.5,3.2,19.5,587.5,720.8,562.87
2017,11,21,12,0,419.0,261.0,3.0,20.0,527.0,618.97,483.03
2017,11,21,12,15,377.5,272.0,2.75,20.0,512.0,614.16,478.68
2017,11,21,12,30,336.0,283.0,2.5,20.0,497.0,605.82,470.98
2017,11,21,12,45,420.5,254.0,2.3,20.5,518.5,681.21,526.09
2017,11,21,13,0,505.0,225.0,2.1,21.0,540.0,743.03,569.81
2017,11,21,13,15,545.0,205.0,2.1,21.0,537.5,772.43,591.74
2017,11,21,13,30,585.0,185.0,2.1,21.0,535.0,799.83,612.39
2017,11,21,13,45,567.5,182.0,2.1,21.0,511.0,789.11,605.46
2017,11,21,14,0,550.0,179.0,2.1,21.0,487.0,775.61,597.04
2017,11,21,14,15,613.5,149.5,2.3,21.0,475.5,816.37,628.39
2017,11,21,14,30,677.0,120.0,2.5,21.0,464.0,845.42,651.16
2017,11,21,14,45,732.0,102.5,2.7,21.0,449.0,875.12,674.63
2017,11,21,15,0,787.0,85.0,2.9,21.0,434.0,893.66,690.42
2017,11,21,15,15,759.5,81.0,2.95,20.5,391.0,853.1,664.99
2017,11,21,15,30,732.0,77.0,3.0,20.0,348.0,817.04,642.58
2017,11,21,15,45,694.0,71.5,3.1,20.0,301.5,761.2,603.92
2017,11,21,16,0,656.0,66.0,3.2,20.0,255.0,704.41,563.12
2017,11,21,16,15,595.0,59.5,3.2,19.0,206.0,626.19,505.6
2017,11,21,16,30,534.0,53.0,3.2,18.0,157.0,549.39,445.86
2017,11,21,16,45,436.0,42.5,3.2,17.5,111.0,440.92,356.61
2017,11,21,17,0,338.0,32.0,3.2,17.0,65.0,339.0,262.79
2017,11,21,17,15,169.0,16.0,3.45,16.5,32.5,168.48,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,163.0,12.0,4.2,6.0,24.0,10.24,0.0
2017,11,22,7,30,326.0,24.0,4.4,6.0,48.0,19.91,8.92
2017,11,22,7,45,445.0,33.5,4.6,6.5,94.0,27.5,18.74
2017,11,22,8,0,564.0,43.0,4.8,7.0,140.0,35.07,26.14
2017,11,22,8,15,631.0,49.0,4.9,7.5,190.0,50.2,32.9
2017,11,22,8,30,698.0,55.0,5.0,8.0,240.0,102.77,57.26
2017,11,22,8,45,744.5,59.0,5.1,9.0,289.5,158.93,98.09
2017,11,22,9,0,791.0,63.0,5.2,10.0,339.0,220.51,150.43
2017,11,22,9,15,731.5,78.5,5.1,10.5,359.5,267.68,197.63
2017,11,22,9,30,672.0,94.0,5.0,11.0,380.0,309.69,239.8
2017,11,22,9,45,783.5,83.5,4.95,11.5,446.5,386.58,306.01
2017,11,22,10,0,895.0,73.0,4.9,12.0,513.0,472.08,378.76
2017,11,22,10,15,910.0,74.5,4.8,12.5,547.0,532.08,430.45
2017,11,22,10,30,925.0,76.0,4.7,13.0,581.0,591.85,480.24
2017,11,22,10,45,937.5,76.5,4.6,13.5,608.5,648.57,525.98
2017,11,22,11,0,950.0,77.0,4.5,14.0,636.0,704.19,569.36
2017,11,22,11,15,956.5,78.0,4.4,14.0,654.5,754.84,608.67
2017,11,22,11,30,963.0,79.0,4.3,14.0,673.0,803.35,643.32
2017,11,22,11,45,965.5,80.0,4.25,14.5,683.0,846.39,672.58
2017,11,22,12,0,968.0,81.0,4.2,15.0,693.0,886.56,699.6
2017,11,22,12,15,968.5,81.0,4.15,15.5,694.0,920.86,722.21
2017,11,22,12,30,969.0,81.0,4.1,16.0,695.0,951.8,742.33
2017,11,22,12,45,968.5,80.0,4.1,16.5,687.5,977.17,758.78
2017,11,22,13,0,968.0,79.0,4.1,17.0,680.0,998.87,772.74
2017,11,22,13,15,962.5,78.0,4.1,17.0,663.5,1012.11,782.4
2017,11,22,13,30,957.0,77.0,4.1,17.0,647.0,1021.38,789.56
2017,11,22,13,45,949.5,75.5,4.1,17.0,622.5,1024.12,792.42
2017,11,22,14,0,942.0,74.0,4.1,17.0,598.0,1022.9,792.78
2017,11,22,14,15,637.0,141.0,4.1,17.0,487.0,829.25,656.17
2017,11,22,14,30,332.0,208.0,4.1,17.0,376.0,583.51,470.48
2017,11,22,14,45,603.0,138.0,4.1,17.0,415.5,791.57,634.24
2017,11,22,15,0,874.0,68.0,4.1,17.0,455.0,943.79,745.24
2017,11,22,15,15,848.0,65.5,4.0,16.5,410.5,916.18,726.79
2017,11,22,15,30,822.0,63.0,3.9,16.0,366.0,875.38,699.71
2017,11,22,15,45,785.0,59.0,3.8,16.0,317.0,820.27,660.05
2017,11,22,16,0,748.0,55.0,3.7,16.0,268.0,763.76,618.07
2017,11,22,16,15,690.0,49.5,3.2,15.0,217.5,686.44,558.84
2017,11,22,16,30,632.0,44.0,2.7,14.0,167.0,609.9,497.2
2017,11,22,16,45,533.0,36.0,2.2,13.0,119.0,499.85,405.73
2017,11,22,17,0,434.0,28.0,1.7,12.0,71.0,395.15,306.94
2017,11,22,17,15,217.0,14.0,1.6,11.0,35.5,198.72,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,177.5,11.5,1.25,4.0,24.0,9.82,0.0
2017,11,23,7,30,355.0,23.0,1.4,5.0,48.0,19.15,7.81
2017,11,23,7,45,469.5,32.0,1.55,6.0,93.5,28.72,19.85
2017,11,23,8,0,584.0,41.0,1.7,7.0,139.0,36.54,27.49
2017,11,23,8,15,648.5,46.5,1.65,7.5,189.0,47.73,31.05
2017,11,23,8,30,713.0,52.0,1.6,8.0,239.0,100.63,54.93
2017,11,23,8,45,748.0,57.5,1.55,9.0,286.5,157.32,96.13
2017,11,23,9,0,783.0,63.0,1.5,10.0,334.0,218.03,147.4
2017,11,23,9,15,810.5,66.5,1.4,11.0,379.0,278.69,201.29
2017,11,23,9,30,838.0,70.0,1.3,12.0,424.0,341.86,257.09
2017,11,23,9,45,857.0,72.0,1.2,13.0,463.0,402.56,309.65
2017,11,23,10,0,876.0,74.0,1.1,14.0,502.0,463.55,360.33
2017,11,23,10,15,889.0,76.0,1.1,14.5,535.0,521.99,408.16
2017,11,23,10,30,902.0,78.0,1.1,15.0,568.0,580.03,453.88
2017,11,23,10,45,911.5,79.0,1.15,16.0,593.0,634.31,494.7
2017,11,23,11,0,921.0,80.0,1.2,17.0,618.0,687.28,533.13
2017,11,23,11,15,926.0,81.0,1.2,17.5,635.5,735.59,567.5
2017,11,23,11,30,931.0,82.0,1.2,18.0,653.0,781.73,597.62
2017,11,23,11,45,936.5,81.0,1.2,19.0,663.0,823.66,623.04
2017,11,23,12,0,942.0,80.0,1.2,20.0,673.0,862.98,646.31
2017,11,23,12,15,942.0,80.0,1.2,20.0,673.5,895.98,667.61
2017,11,23,12,30,942.0,80.0,1.2,20.0,674.0,925.7,686.78
2017,11,23,12,45,940.0,79.0,1.2,20.5,666.5,949.03,700.49
2017,11,23,13,0,938.0,78.0,1.2,21.0,659.0,968.73,711.97
2017,11,23,13,15,932.0,77.5,1.2,21.0,643.0,981.59,720.55
2017,11,23,13,30,926.0,77.0,1.2,21.0,627.0,990.61,726.93
2017,11,23,13,45,918.0,75.5,1.2,21.0,603.0,992.61,729.03
2017,11,23,14,0,910.0,74.0,1.2,21.0,579.0,990.77,728.95
2017,11,23,14,15,897.5,72.5,1.15,21.0,547.5,980.79,722.95
2017,11,23,14,30,885.0,71.0,1.1,21.0,516.0,967.16,714.84
2017,11,23,14,45,866.0,69.0,1.05,21.0,478.0,943.1,700.07
2017,11,23,15,0,847.0,67.0,1.0,21.0,440.0,926.46,690.26
2017,11,23,15,15,822.0,64.5,0.85,20.5,397.0,889.7,666.46
2017,11,23,15,30,797.0,62.0,0.7,20.0,354.0,850.39,640.73
2017,11,23,15,45,760.0,58.0,0.6,20.0,306.5,795.93,603.79
2017,11,23,16,0,723.0,54.0,0.5,20.0,259.0,740.18,564.92
2017,11,23,16,15,666.0,48.5,0.5,19.5,210.0,664.58,512.78
2017,11,23,16,30,609.0,43.0,0.5,19.0,161.0,589.82,458.03
2017,11,23,16,45,511.5,35.5,0.5,18.5,114.0,482.46,375.15
2017,11,23,17,0,414.0,28.0,0.5,18.0,67.0,391.42,291.77
2017,11,23,17,15,207.0,14.0,0.65,17.0,33.5,191.37,0.0
2017,11,23,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,172.5,10.5,2.3,7.5,22.5,8.96,0.0
2017,11,24,7,30,345.0,21.0,2.6,8.0,45.0,18.98,6.75
2017,11,24,7,45,459.0,30.0,2.95,9.0,89.5,26.86,17.85
2017,11,24,8,0,573.0,39.0,3.3,10.0,134.0,34.72,25.45
2017,11,24,8,15,637.5,44.5,3.15,11.0,182.5,45.21,35.13
2017,11,24,8,30,702.0,50.0,3.0,12.0,231.0,97.29,51.85
2017,11,24,8,45,742.5,54.0,2.9,13.0,279.0,152.6,91.19
2017,11,24,9,0,783.0,58.0,2.8,14.0,327.0,212.56,141.19
2017,11,24,9,15,810.5,61.0,3.0,15.0,371.0,272.56,194.57
2017,11,24,9,30,838.0,64.0,3.2,16.0,415.0,335.06,250.36
2017,11,24,9,45,856.5,66.0,3.45,17.0,454.0,395.62,303.94
2017,11,24,10,0,875.0,68.0,3.7,18.0,493.0,456.04,355.95
2017,11,24,10,15,888.0,70.0,3.75,19.0,525.5,514.26,404.27
2017,11,24,10,30,901.0,72.0,3.8,20.0,558.0,572.1,450.53
2017,11,24,10,45,909.0,73.5,3.9,21.0,583.0,625.8,492.17
2017,11,24,11,0,917.0,75.0,4.0,22.0,608.0,678.09,531.38
2017,11,24,11,15,922.5,75.5,4.05,22.0,625.5,725.92,568.18
2017,11,24,11,30,928.0,76.0,4.1,22.0,643.0,771.62,600.78
2017,11,24,11,45,925.5,78.5,4.15,22.5,651.5,811.03,627.36
2017,11,24,12,0,923.0,81.0,4.2,23.0,660.0,847.38,651.6
2017,11,24,12,15,923.0,81.0,4.25,23.0,661.0,879.79,674.26
2017,11,24,12,30,923.0,81.0,4.3,23.0,662.0,909.0,694.73
2017,11,24,12,45,919.0,81.5,4.35,23.5,654.0,931.87,709.51
2017,11,24,13,0,915.0,82.0,4.4,24.0,646.0,951.16,721.93
2017,11,24,13,15,909.5,81.0,4.45,24.0,630.5,963.58,731.18
2017,11,24,13,30,904.0,80.0,4.5,24.0,615.0,972.27,738.07
2017,11,24,13,45,895.0,79.0,4.55,24.0,591.5,973.84,740.47
2017,11,24,14,0,886.0,78.0,4.6,24.0,568.0,971.68,740.53
2017,11,24,14,15,763.0,103.5,4.6,24.0,509.0,898.81,691.08
2017,11,24,14,30,640.0,129.0,4.6,24.0,450.0,818.28,635.72
2017,11,24,14,45,717.5,104.0,4.65,24.0,438.5,861.3,668.75
2017,11,24,15,0,795.0,79.0,4.7,24.0,427.0,892.07,692.31
2017,11,24,15,15,768.5,75.0,4.45,23.5,384.5,852.67,665.21
2017,11,24,15,30,742.0,71.0,4.2,23.0,342.0,810.85,636.94
2017,11,24,15,45,702.5,66.5,4.0,22.5,296.0,754.55,597.43
2017,11,24,16,0,663.0,62.0,3.8,22.0,250.0,704.48,561.23
2017,11,24,16,15,603.5,55.5,3.4,20.5,202.0,627.71,504.35
2017,11,24,16,30,544.0,49.0,3.0,19.0,154.0,552.4,445.53
2017,11,24,16,45,446.0,39.5,2.65,18.0,108.5,445.25,357.57
2017,11,24,17,0,348.0,30.0,2.3,17.0,63.0,344.73,263.5
2017,11,24,17,15,174.0,15.0,2.4,16.5,31.5,169.5,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,12.0,1.35,8.5,19.0,10.24,0.0
2017,11,25,7,30,226.0,24.0,1.5,9.0,38.0,19.93,6.35
2017,11,25,7,45,342.5,36.0,1.7,10.0,80.5,29.55,20.05
2017,11,25,8,0,459.0,48.0,1.9,11.0,123.0,39.02,29.16
2017,11,25,8,15,530.5,56.5,1.7,11.5,170.5,49.88,39.24
2017,11,25,8,30,602.0,65.0,1.5,12.0,218.0,98.78,56.97
2017,11,25,8,45,651.0,70.5,1.35,13.0,266.0,150.92,93.64
2017,11,25,9,0,700.0,76.0,1.2,14.0,314.0,208.86,140.77
2017,11,25,9,15,731.5,80.0,1.1,15.0,358.0,266.46,190.53
2017,11,25,9,30,763.0,84.0,1.0,16.0,402.0,328.83,244.0
2017,11,25,9,45,785.0,87.5,0.95,17.0,441.0,387.87,293.88
2017,11,25,10,0,807.0,91.0,0.9,18.0,480.0,448.3,343.0
2017,11,25,10,15,822.5,93.0,0.9,18.5,512.5,505.21,388.56
2017,11,25,10,30,838.0,95.0,0.9,19.0,545.0,562.16,432.48
2017,11,25,10,45,847.5,97.0,0.9,20.0,570.5,615.33,471.21
2017,11,25,11,0,857.0,99.0,0.9,21.0,596.0,667.41,507.66
2017,11,25,11,15,863.5,100.5,1.0,21.5,613.5,715.56,542.27
2017,11,25,11,30,870.0,102.0,1.1,22.0,631.0,761.85,574.37
2017,11,25,11,45,891.0,95.0,1.25,22.5,644.0,801.13,600.74
2017,11,25,12,0,912.0,88.0,1.4,23.0,657.0,845.01,630.11
2017,11,25,12,15,912.0,88.0,1.5,23.5,658.0,877.21,650.89
2017,11,25,12,30,912.0,88.0,1.6,24.0,659.0,906.25,669.67
2017,11,25,12,45,908.0,88.0,1.7,24.5,651.0,928.42,684.0
2017,11,25,13,0,904.0,88.0,1.8,25.0,643.0,947.03,696.16
2017,11,25,13,15,897.5,87.5,1.85,25.0,627.5,959.1,704.98
2017,11,25,13,30,891.0,87.0,1.9,25.0,612.0,967.46,711.63
2017,11,25,13,45,880.5,86.0,2.0,25.0,588.0,967.66,713.78
2017,11,25,14,0,870.0,85.0,2.1,25.0,564.0,975.13,720.91
2017,11,25,14,15,856.0,83.0,2.1,25.0,533.0,963.37,714.39
2017,11,25,14,30,842.0,81.0,2.1,25.0,502.0,948.01,705.8
2017,11,25,14,45,821.0,79.0,2.15,25.0,464.5,922.44,690.99
2017,11,25,15,0,800.0,77.0,2.2,25.0,427.0,893.74,674.0
2017,11,25,15,15,773.0,73.5,2.05,24.5,384.0,854.54,649.01
2017,11,25,15,30,746.0,70.0,1.9,24.0,341.0,812.93,621.91
2017,11,25,15,45,705.0,66.0,1.75,24.0,294.5,755.92,582.08
2017,11,25,16,0,664.0,62.0,1.6,24.0,248.0,705.23,545.61
2017,11,25,16,15,603.5,55.5,1.55,22.5,200.5,627.67,491.63
2017,11,25,16,30,543.0,49.0,1.5,21.0,153.0,551.61,435.36
2017,11,25,16,45,442.0,39.5,1.45,20.0,107.5,442.2,348.85
2017,11,25,17,0,341.0,30.0,1.4,19.0,62.0,339.63,255.33
2017,11,25,17,15,170.5,15.0,1.5,18.5,31.0,166.78,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,118.5,11.0,1.9,9.5,18.5,9.39,0.0
2017,11,26,7,30,237.0,22.0,2.2,10.0,37.0,18.21,4.16
2017,11,26,7,45,355.0,33.5,2.5,10.5,79.0,27.47,18.09
2017,11,26,8,0,473.0,45.0,2.8,11.0,121.0,36.6,26.95
2017,11,26,8,15,543.5,53.0,2.65,11.5,168.0,46.6,36.26
2017,11,26,8,30,614.0,61.0,2.5,12.0,215.0,95.65,54.06
2017,11,26,8,45,658.5,66.5,2.4,13.0,262.0,147.74,90.84
2017,11,26,9,0,703.0,72.0,2.3,14.0,309.0,205.07,138.01
2017,11,26,9,15,734.0,76.0,2.15,15.0,352.5,264.61,189.93
2017,11,26,9,30,765.0,80.0,2.0,16.0,396.0,324.74,242.43
2017,11,26,9,45,786.0,83.0,1.9,17.0,434.5,382.91,292.58
2017,11,26,10,0,807.0,86.0,1.8,18.0,473.0,442.35,341.99
2017,11,26,10,15,822.5,88.5,1.65,19.0,505.5,499.6,387.58
2017,11,26,10,30,838.0,91.0,1.5,20.0,538.0,556.93,431.09
2017,11,26,10,45,848.0,92.5,1.4,21.0,563.5,609.78,469.6
2017,11,26,11,0,858.0,94.0,1.3,22.0,589.0,661.57,505.64
2017,11,26,11,15,865.0,95.5,1.3,22.0,606.5,710.01,540.77
2017,11,26,11,30,872.0,97.0,1.3,22.0,624.0,756.63,573.23
2017,11,26,11,45,870.5,99.5,1.35,22.5,633.0,795.79,598.46
2017,11,26,12,0,869.0,102.0,1.4,23.0,642.0,832.09,621.64
2017,11,26,12,15,869.5,102.0,1.45,23.0,643.0,864.29,643.21
2017,11,26,12,30,870.0,102.0,1.5,23.0,644.0,893.44,662.82
2017,11,26,12,45,867.5,101.5,1.55,23.5,637.0,916.15,676.98
2017,11,26,13,0,865.0,101.0,1.6,24.0,630.0,935.43,689.03
2017,11,26,13,15,859.0,100.0,1.6,24.0,614.5,947.33,697.1
2017,11,26,13,30,853.0,99.0,1.6,24.0,599.0,955.57,703.05
2017,11,26,13,45,844.5,97.0,1.6,24.0,576.0,956.54,704.48
2017,11,26,14,0,836.0,95.0,1.6,24.0,553.0,953.82,703.78
2017,11,26,14,15,822.5,93.0,1.55,24.0,523.0,942.62,697.06
2017,11,26,14,30,809.0,91.0,1.5,24.0,493.0,927.91,688.25
2017,11,26,14,45,770.0,93.5,1.45,24.0,453.5,890.57,664.56
2017,11,26,15,0,731.0,96.0,1.4,24.0,414.0,858.21,644.25
2017,11,26,15,15,702.0,91.5,1.3,23.5,372.5,817.2,618.33
2017,11,26,15,30,673.0,87.0,1.2,23.0,331.0,774.08,590.48
2017,11,26,15,45,634.5,80.5,1.15,23.0,286.0,718.06,552.27
2017,11,26,16,0,596.0,74.0,1.1,23.0,241.0,661.13,512.16
2017,11,26,16,15,534.5,65.5,1.05,21.5,194.0,581.72,456.54
2017,11,26,16,30,473.0,57.0,1.0,20.0,147.0,503.72,398.56
2017,11,26,16,45,379.0,45.0,1.0,19.0,103.0,398.88,315.63
2017,11,26,17,0,285.0,33.0,1.0,18.0,59.0,300.35,225.56
2017,11,26,17,15,142.5,16.5,1.05,17.5,29.5,148.73,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,92.0,11.5,1.6,10.0,17.0,9.82,0.0
2017,11,27,7,30,184.0,23.0,1.9,11.0,34.0,17.95,2.66
2017,11,27,7,45,298.0,37.0,2.2,12.0,74.5,30.5,20.46
2017,11,27,8,0,412.0,51.0,2.5,13.0,115.0,41.64,31.12
2017,11,27,8,15,485.0,60.5,2.65,13.5,161.5,51.65,40.41
2017,11,27,8,30,558.0,70.0,2.8,14.0,208.0,98.43,58.2
2017,11,27,8,45,607.0,76.0,2.95,15.0,255.0,148.12,92.82
2017,11,27,9,0,656.0,82.0,3.1,16.0,302.0,203.7,137.92
2017,11,27,9,15,689.0,87.0,3.35,17.0,345.0,259.88,186.71
2017,11,27,9,30,722.0,92.0,3.6,18.0,388.0,319.44,238.76
2017,11,27,9,45,745.5,95.5,3.9,19.0,426.5,377.13,288.95
2017,11,27,10,0,769.0,99.0,4.2,20.0,465.0,436.47,339.25
2017,11,27,10,15,785.5,102.0,4.2,20.5,497.5,493.4,386.65
2017,11,27,10,30,802.0,105.0,4.2,21.0,530.0,549.99,432.36
2017,11,27,10,45,814.5,106.5,4.25,21.5,556.0,602.75,473.97
2017,11,27,11,0,827.0,108.0,4.3,22.0,582.0,654.77,513.88
2017,11,27,11,15,834.0,109.0,4.35,22.0,599.5,701.53,549.93
2017,11,27,11,30,841.0,110.0,4.4,22.0,617.0,746.54,584.14
2017,11,27,11,45,592.0,190.0,4.45,22.5,550.0,671.19,524.59
2017,11,27,12,0,343.0,270.0,4.5,23.0,483.0,564.52,440.68
2017,11,27,12,15,615.0,183.0,4.5,23.0,564.5,740.54,576.84
2017,11,27,12,30,887.0,96.0,4.5,23.0,646.0,891.14,684.6
2017,11,27,12,45,885.0,95.0,4.55,23.5,639.5,913.53,698.43
2017,11,27,13,0,883.0,94.0,4.6,24.0,633.0,932.52,710.83
2017,11,27,13,15,877.5,93.5,4.6,24.0,617.5,955.75,727.34
2017,11,27,13,30,872.0,93.0,4.6,24.0,602.0,965.34,734.54
2017,11,27,13,45,864.0,91.0,4.6,24.0,579.5,966.98,736.55
2017,11,27,14,0,856.0,89.0,4.6,24.0,557.0,964.89,736.22
2017,11,27,14,15,843.0,87.0,4.55,24.0,526.5,954.28,729.77
2017,11,27,14,30,830.0,85.0,4.5,24.0,496.0,940.1,721.03
2017,11,27,14,45,811.5,82.0,4.45,24.0,459.5,915.92,705.5
2017,11,27,15,0,793.0,79.0,4.4,24.0,423.0,888.57,687.75
2017,11,27,15,15,766.5,75.5,4.2,23.5,381.0,850.11,662.51
2017,11,27,15,30,740.0,72.0,4.0,23.0,339.0,809.21,635.04
2017,11,27,15,45,702.0,67.0,3.85,23.0,293.5,760.72,600.27
2017,11,27,16,0,664.0,62.0,3.7,23.0,248.0,705.03,559.03
2017,11,27,16,15,604.0,55.5,3.25,22.0,200.0,628.06,501.05
2017,11,27,16,30,544.0,49.0,2.8,21.0,152.0,552.52,441.31
2017,11,27,16,45,446.5,39.5,2.4,20.0,107.0,445.93,354.3
2017,11,27,17,0,349.0,30.0,2.0,19.0,62.0,345.83,259.68
2017,11,27,17,15,174.5,15.0,2.0,18.0,31.0,169.23,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,107.5,11.0,2.5,10.5,17.0,9.39,0.0
2017,11,28,7,30,215.0,22.0,2.8,11.0,34.0,18.33,1.17
2017,11,28,7,45,345.5,33.0,3.15,12.0,75.5,27.16,17.48
2017,11,28,8,0,476.0,44.0,3.5,13.0,117.0,35.92,26.03
2017,11,28,8,15,549.5,51.5,3.7,13.5,164.5,44.19,33.76
2017,11,28,8,30,623.0,59.0,3.9,14.0,212.0,93.14,51.6
2017,11,28,8,45,675.0,63.0,4.15,15.0,260.0,145.28,87.55
2017,11,28,9,0,727.0,67.0,4.4,16.0,308.0,205.83,136.97
2017,11,28,9,15,758.0,70.5,4.7,17.0,352.0,263.67,187.95
2017,11,28,9,30,789.0,74.0,5.0,18.0,396.0,324.51,242.08
2017,11,28,9,45,814.0,76.0,5.3,19.0,435.5,384.38,295.03
2017,11,28,10,0,839.0,78.0,5.6,20.0,475.0,445.91,348.11
2017,11,28,10,15,853.5,80.0,5.6,20.5,507.5,503.69,397.21
2017,11,28,10,30,868.0,82.0,5.6,21.0,540.0,561.37,444.73
2017,11,28,10,45,880.0,82.5,5.7,21.5,566.0,612.52,486.24
2017,11,28,11,0,892.0,83.0,5.8,22.0,592.0,665.01,527.61
2017,11,28,11,15,898.0,84.0,5.8,22.5,610.0,712.71,564.04
2017,11,28,11,30,904.0,85.0,5.8,23.0,628.0,758.43,596.88
2017,11,28,11,45,903.0,87.5,5.8,23.5,636.5,798.25,624.28
2017,11,28,12,0,902.0,90.0,5.8,24.0,645.0,835.2,649.39
2017,11,28,12,15,902.0,90.0,5.7,24.0,646.5,867.21,671.63
2017,11,28,12,30,902.0,90.0,5.6,24.0,648.0,896.1,691.59
2017,11,28,12,45,896.5,90.5,5.55,24.5,640.5,917.43,705.08
2017,11,28,13,0,891.0,91.0,5.5,25.0,633.0,935.21,716.13
2017,11,28,13,15,885.0,90.5,5.4,25.0,617.5,947.75,724.74
2017,11,28,13,30,879.0,90.0,5.3,25.0,602.0,967.26,738.37
2017,11,28,13,45,866.0,89.5,5.2,25.0,578.0,966.09,737.67
2017,11,28,14,0,853.0,89.0,5.1,25.0,554.0,961.13,734.63
2017,11,28,14,15,839.0,87.0,5.0,25.0,523.5,949.63,727.21
2017,11,28,14,30,825.0,85.0,4.9,25.0,493.0,934.58,717.47
2017,11,28,14,45,798.0,84.5,4.8,25.0,455.0,905.48,697.94
2017,11,28,15,0,771.0,84.0,4.7,25.0,417.0,873.29,676.24
2017,11,28,15,15,743.0,80.0,4.4,24.5,375.0,833.13,648.81
2017,11,28,15,30,715.0,76.0,4.1,24.0,333.0,797.73,624.87
2017,11,28,15,45,670.5,71.5,3.8,24.0,287.0,738.41,581.56
2017,11,28,16,0,626.0,67.0,3.5,24.0,241.0,678.42,536.64
2017,11,28,16,15,563.0,60.0,3.0,22.5,194.0,599.21,477.73
2017,11,28,16,30,500.0,53.0,2.5,21.0,147.0,521.49,416.94
2017,11,28,16,45,396.0,42.5,2.05,20.0,103.0,409.87,325.89
2017,11,28,17,0,292.0,32.0,1.6,19.0,59.0,305.05,228.3
2017,11,28,17,15,146.0,16.0,1.55,18.5,29.5,150.26,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,92.0,10.5,3.4,9.5,15.5,8.96,0.0
2017,11,29,7,30,184.0,21.0,3.6,10.0,31.0,17.44,0.0
2017,11,29,7,45,316.0,33.0,3.8,10.5,72.0,27.15,17.47
2017,11,29,8,0,448.0,45.0,4.0,11.0,113.0,36.74,26.94
2017,11,29,8,15,524.5,53.0,4.1,11.5,160.0,44.55,34.34
2017,11,29,8,30,601.0,61.0,4.2,12.0,207.0,92.47,52.45
2017,11,29,8,45,653.0,66.0,4.3,12.5,255.0,144.04,88.38
2017,11,29,9,0,705.0,71.0,4.4,13.0,303.0,201.74,135.97
2017,11,29,9,15,738.0,75.0,4.35,13.5,347.0,261.62,189.16
2017,11,29,9,30,771.0,79.0,4.3,14.0,391.0,322.37,243.79
2017,11,29,9,45,795.5,81.5,4.25,15.0,430.5,381.52,296.23
2017,11,29,10,0,820.0,84.0,4.2,16.0,470.0,442.33,348.52
