Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,10,15,836.0,86.5,4.15,16.5,503.0,500.37,397.71
2017,11,29,10,30,852.0,89.0,4.1,17.0,536.0,558.54,445.49
2017,11,29,10,45,864.5,90.0,4.1,17.5,562.5,612.95,489.03
2017,11,29,11,0,877.0,91.0,4.1,18.0,589.0,666.51,530.65
2017,11,29,11,15,884.0,92.0,4.0,18.0,607.5,715.21,568.22
2017,11,29,11,30,891.0,93.0,3.9,18.0,626.0,756.18,598.58
2017,11,29,11,45,896.5,93.0,3.85,18.5,636.5,797.89,626.94
2017,11,29,12,0,902.0,93.0,3.8,19.0,647.0,837.18,653.21
2017,11,29,12,15,903.0,93.0,3.75,19.5,648.5,870.12,674.71
2017,11,29,12,30,904.0,93.0,3.7,20.0,650.0,900.0,693.97
2017,11,29,12,45,904.5,91.5,3.65,20.5,644.0,924.53,709.42
2017,11,29,13,0,905.0,90.0,3.6,21.0,638.0,945.71,722.58
2017,11,29,13,15,900.0,89.5,3.5,21.0,623.0,959.5,731.8
2017,11,29,13,30,895.0,89.0,3.4,21.0,608.0,969.64,738.69
2017,11,29,13,45,890.0,86.0,3.35,21.0,586.0,973.05,741.51
2017,11,29,14,0,885.0,83.0,3.3,21.0,564.0,972.73,742.02
2017,11,29,14,15,872.5,81.5,3.15,21.0,534.0,974.3,743.25
2017,11,29,14,30,860.0,80.0,3.0,21.0,504.0,961.38,734.65
2017,11,29,14,45,843.5,77.0,2.9,21.0,467.5,939.14,720.24
2017,11,29,15,0,827.0,74.0,2.8,21.0,431.0,913.6,703.6
2017,11,29,15,15,801.0,71.0,2.55,20.5,388.5,876.06,678.53
2017,11,29,15,30,775.0,68.0,2.3,20.0,346.0,835.96,651.23
2017,11,29,15,45,739.5,63.0,2.05,20.0,299.5,782.5,612.43
2017,11,29,16,0,704.0,58.0,1.8,20.0,253.0,727.61,571.49
2017,11,29,16,15,644.0,52.0,1.6,19.0,204.5,649.63,514.32
2017,11,29,16,30,584.0,46.0,1.4,18.0,156.0,581.38,461.33
2017,11,29,16,45,483.5,37.5,1.2,17.0,110.0,472.64,373.89
2017,11,29,17,0,383.0,29.0,1.0,16.0,64.0,370.51,276.92
2017,11,29,17,15,191.5,14.5,1.0,15.5,32.0,180.35,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,94.0,10.0,1.1,9.5,14.5,8.54,0.0
2017,11,30,7,30,188.0,20.0,1.2,10.0,29.0,16.61,0.0
2017,11,30,7,45,312.0,32.5,1.35,10.5,69.5,26.78,17.05
2017,11,30,8,0,436.0,45.0,1.5,11.0,110.0,36.78,26.98
2017,11,30,8,15,511.5,53.5,1.55,11.5,156.5,44.2,34.05
2017,11,30,8,30,587.0,62.0,1.6,12.0,203.0,91.54,52.34
2017,11,30,8,45,633.5,68.0,1.7,13.0,249.0,142.29,87.38
2017,11,30,9,0,680.0,74.0,1.8,14.0,295.0,198.56,133.12
2017,11,30,9,15,713.0,78.5,1.6,15.0,338.5,255.34,182.25
2017,11,30,9,30,746.0,83.0,1.4,16.0,382.0,315.45,234.2
2017,11,30,9,45,767.5,86.5,1.2,17.0,420.5,374.61,284.38
2017,11,30,10,0,789.0,90.0,1.0,18.0,459.0,433.55,332.28
2017,11,30,10,15,559.5,154.5,1.0,18.5,425.0,425.06,329.75
2017,11,30,10,30,330.0,219.0,1.0,19.0,391.0,387.51,302.43
2017,11,30,10,45,325.0,233.5,1.0,20.0,410.0,419.46,326.44
2017,11,30,11,0,320.0,248.0,1.0,21.0,429.0,450.59,348.59
2017,11,30,11,15,232.5,264.5,0.95,21.5,398.5,414.85,320.42
2017,11,30,11,30,145.0,281.0,0.9,22.0,368.0,382.06,294.09
2017,11,30,11,45,187.5,284.0,0.9,22.5,398.0,427.38,328.18
2017,11,30,12,0,230.0,287.0,0.9,23.0,428.0,475.52,363.24
2017,11,30,12,15,301.0,274.0,0.9,23.0,459.0,548.92,417.07
2017,11,30,12,30,372.0,261.0,0.9,23.0,490.0,609.89,461.25
2017,11,30,12,45,369.5,259.5,0.9,23.0,485.0,620.46,468.39
2017,11,30,13,0,367.0,258.0,0.9,23.0,480.0,629.52,475.02
2017,11,30,13,15,383.5,246.5,0.95,23.0,473.5,643.14,486.03
2017,11,30,13,30,400.0,235.0,1.0,23.0,467.0,655.44,496.17
2017,11,30,13,45,622.0,163.5,1.05,23.5,508.0,823.01,614.31
2017,11,30,14,0,844.0,92.0,1.1,24.0,549.0,954.53,698.71
2017,11,30,14,15,830.0,90.0,1.2,24.0,519.0,943.21,692.53
2017,11,30,14,30,816.0,88.0,1.3,24.0,489.0,928.35,685.96
2017,11,30,14,45,785.0,88.0,1.4,24.0,451.0,896.2,667.89
2017,11,30,15,0,754.0,88.0,1.5,24.0,413.0,867.83,652.14
2017,11,30,15,15,725.5,84.0,1.45,23.5,371.0,828.06,627.62
2017,11,30,15,30,697.0,80.0,1.4,23.0,329.0,786.13,601.12
2017,11,30,15,45,656.5,74.5,1.4,22.5,284.0,729.57,563.95
2017,11,30,16,0,616.0,69.0,1.4,22.0,239.0,672.16,524.62
2017,11,30,16,15,553.5,61.5,1.3,20.5,192.5,593.07,468.29
2017,11,30,16,30,491.0,54.0,1.2,19.0,146.0,515.4,409.7
2017,11,30,16,45,393.5,42.5,1.2,18.0,102.0,408.13,324.19
2017,11,30,17,0,296.0,31.0,1.2,17.0,58.0,307.56,230.37
2017,11,30,17,15,148.0,15.5,1.3,16.5,29.0,150.96,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,54.5,10.0,0.95,9.5,12.5,8.54,0.0
2017,12,1,7,30,109.0,20.0,1.1,10.0,25.0,15.55,0.0
2017,12,1,7,45,223.5,36.0,1.3,11.0,63.5,27.81,17.72
2017,12,1,8,0,338.0,52.0,1.5,12.0,102.0,39.92,29.58
2017,12,1,8,15,413.5,63.5,1.55,12.5,147.0,48.76,37.92
2017,12,1,8,30,489.0,75.0,1.6,13.0,192.0,95.15,58.82
2017,12,1,8,45,545.5,82.0,1.65,13.5,238.0,142.0,90.89
2017,12,1,9,0,602.0,89.0,1.7,14.0,284.0,195.76,133.96
2017,12,1,9,15,637.5,95.0,1.85,15.0,326.5,250.0,180.59
2017,12,1,9,30,673.0,101.0,2.0,16.0,369.0,308.02,230.83
2017,12,1,9,45,701.5,104.0,2.2,17.5,407.5,364.21,278.79
2017,12,1,10,0,730.0,107.0,2.4,19.0,446.0,422.68,327.27
2017,12,1,10,15,747.5,110.0,2.4,19.5,478.5,477.84,372.71
2017,12,1,10,30,765.0,113.0,2.4,20.0,511.0,533.5,417.08
2017,12,1,10,45,779.5,114.5,2.45,20.5,536.5,586.1,458.02
2017,12,1,11,0,794.0,116.0,2.5,21.0,562.0,638.28,497.5
2017,12,1,11,15,801.5,117.0,2.5,21.5,580.0,682.21,529.78
2017,12,1,11,30,809.0,118.0,2.5,22.0,598.0,726.34,561.37
2017,12,1,11,45,832.5,110.5,2.55,22.5,611.5,772.0,592.83
2017,12,1,12,0,856.0,103.0,2.6,23.0,625.0,816.3,622.29
2017,12,1,12,15,856.5,103.0,2.55,23.0,626.5,848.26,643.51
2017,12,1,12,30,857.0,103.0,2.5,23.0,628.0,877.23,662.7
2017,12,1,12,45,854.5,102.5,2.5,23.5,621.5,899.87,676.69
2017,12,1,13,0,852.0,102.0,2.5,24.0,615.0,919.14,688.5
2017,12,1,13,15,846.0,101.0,2.45,24.0,600.0,931.15,696.45
2017,12,1,13,30,840.0,100.0,2.4,24.0,585.0,939.55,702.21
2017,12,1,13,45,830.0,98.5,2.4,24.0,562.5,939.94,703.27
2017,12,1,14,0,820.0,97.0,2.4,24.0,540.0,936.7,702.14
2017,12,1,14,15,806.0,95.0,2.35,24.0,510.5,925.41,695.34
2017,12,1,14,30,792.0,93.0,2.3,24.0,481.0,910.66,686.39
2017,12,1,14,45,769.0,90.5,2.25,24.0,444.5,883.32,668.97
2017,12,1,15,0,746.0,88.0,2.2,24.0,408.0,859.83,654.21
2017,12,1,15,15,718.0,84.0,1.9,23.5,367.0,820.73,627.44
2017,12,1,15,30,690.0,80.0,1.6,23.0,326.0,779.48,598.7
2017,12,1,15,45,649.5,74.5,1.3,22.5,281.5,723.16,558.5
2017,12,1,16,0,609.0,69.0,1.0,22.0,237.0,665.99,516.45
2017,12,1,16,15,547.5,61.5,1.0,21.0,190.5,588.02,461.33
2017,12,1,16,30,486.0,54.0,1.0,20.0,144.0,511.4,403.88
2017,12,1,16,45,388.0,42.5,1.05,19.0,101.0,403.95,319.12
2017,12,1,17,0,290.0,31.0,1.1,18.0,58.0,303.22,225.78
2017,12,1,17,15,145.0,15.5,1.15,17.5,29.0,148.83,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,12.5,1.75,11.5,12.5,10.67,0.0
2017,12,2,7,30,0.0,25.0,2.0,12.0,25.0,19.34,0.0
2017,12,2,7,45,198.0,35.5,2.3,12.5,64.0,27.37,17.01
2017,12,2,8,0,396.0,46.0,2.6,13.0,103.0,37.68,27.42
2017,12,2,8,15,473.5,55.5,2.6,13.5,149.0,44.65,34.09
2017,12,2,8,30,551.0,65.0,2.6,14.0,195.0,90.02,52.37
2017,12,2,8,45,598.0,72.5,2.65,15.0,240.5,139.74,86.33
2017,12,2,9,0,645.0,80.0,2.7,16.0,286.0,195.13,130.88
2017,12,2,9,15,679.5,85.0,2.9,16.5,329.5,250.59,179.1
2017,12,2,9,30,714.0,90.0,3.1,17.0,373.0,309.63,231.08
2017,12,2,9,45,741.5,93.0,3.35,18.0,412.0,367.52,281.51
2017,12,2,10,0,769.0,96.0,3.6,19.0,451.0,427.51,332.47
2017,12,2,10,15,692.5,119.0,3.55,19.5,456.0,458.86,360.51
2017,12,2,10,30,616.0,142.0,3.5,20.0,461.0,480.69,379.38
2017,12,2,10,45,723.5,123.0,3.5,21.0,515.0,560.69,441.34
2017,12,2,11,0,831.0,104.0,3.5,22.0,569.0,646.59,505.98
2017,12,2,11,15,838.5,105.0,3.45,22.0,587.5,693.79,541.68
2017,12,2,11,30,846.0,106.0,3.4,22.0,606.0,739.32,575.58
2017,12,2,11,45,863.0,101.5,3.35,22.5,618.5,784.24,605.85
2017,12,2,12,0,880.0,97.0,3.3,23.0,631.0,827.46,634.3
2017,12,2,12,15,880.5,97.5,3.25,23.0,633.0,860.72,656.76
2017,12,2,12,30,881.0,98.0,3.2,23.0,635.0,890.96,677.12
2017,12,2,12,45,878.0,97.5,3.2,23.5,628.5,913.76,691.37
2017,12,2,13,0,875.0,97.0,3.2,24.0,622.0,933.11,703.37
2017,12,2,13,15,869.0,96.5,3.15,24.0,607.0,946.15,712.23
2017,12,2,13,30,863.0,96.0,3.1,24.0,592.0,955.54,718.81
2017,12,2,13,45,853.0,94.5,3.1,24.0,569.5,956.24,720.09
2017,12,2,14,0,843.0,93.0,3.1,24.0,547.0,953.22,719.12
2017,12,2,14,15,829.5,91.0,3.05,24.0,517.5,942.57,712.78
2017,12,2,14,30,816.0,89.0,3.0,24.0,488.0,928.39,704.21
2017,12,2,14,45,679.5,108.5,3.0,24.0,424.0,826.5,635.2
2017,12,2,15,0,543.0,128.0,3.0,24.0,360.0,706.89,551.99
2017,12,2,15,15,513.0,122.0,2.8,23.5,324.0,667.02,525.09
2017,12,2,15,30,483.0,116.0,2.6,23.0,288.0,626.03,496.23
2017,12,2,15,45,460.5,102.5,2.45,23.0,248.5,581.07,462.96
2017,12,2,16,0,438.0,89.0,2.3,23.0,209.0,535.21,428.03
2017,12,2,16,15,395.0,75.5,2.0,22.0,168.5,471.43,379.0
2017,12,2,16,30,352.0,62.0,1.7,21.0,128.0,408.94,328.8
2017,12,2,16,45,282.0,47.0,1.4,20.0,89.5,324.95,258.52
2017,12,2,17,0,212.0,32.0,1.1,19.0,51.0,246.11,182.49
2017,12,2,17,15,106.0,16.0,1.1,18.5,25.5,118.96,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,3.5,1.05,14.5,3.5,2.99,0.0
2017,12,3,7,30,0.0,7.0,1.3,15.0,7.0,5.75,0.0
2017,12,3,7,45,0.0,20.5,1.6,15.5,20.5,16.91,8.09
2017,12,3,8,0,0.0,34.0,1.9,16.0,34.0,28.07,18.73
2017,12,3,8,15,0.0,50.0,1.95,16.5,50.0,40.71,30.19
2017,12,3,8,30,0.0,66.0,2.0,17.0,66.0,53.67,39.82
2017,12,3,8,45,0.0,83.0,2.15,17.5,83.0,67.65,51.63
2017,12,3,9,0,0.0,100.0,2.3,18.0,100.0,81.88,63.43
2017,12,3,9,15,0.0,115.5,2.4,18.5,115.5,95.12,74.21
2017,12,3,9,30,0.0,131.0,2.5,19.0,131.0,108.54,84.98
2017,12,3,9,45,2.0,144.0,2.65,19.5,145.0,120.78,94.61
2017,12,3,10,0,4.0,157.0,2.8,20.0,159.0,133.38,104.46
2017,12,3,10,15,6.0,167.5,2.9,20.5,170.5,144.18,112.79
2017,12,3,10,30,8.0,178.0,3.0,21.0,182.0,155.3,121.33
2017,12,3,10,45,9.5,186.5,3.1,21.5,192.0,164.68,128.44
2017,12,3,11,0,11.0,195.0,3.2,22.0,202.0,174.29,135.72
2017,12,3,11,15,15.0,207.5,3.2,22.0,216.5,189.55,147.76
2017,12,3,11,30,19.0,220.0,3.2,22.0,231.0,205.43,160.26
2017,12,3,11,45,102.0,253.5,3.2,22.5,315.5,316.23,248.39
2017,12,3,12,0,185.0,287.0,3.2,23.0,400.0,439.06,342.84
2017,12,3,12,15,222.5,284.0,3.2,23.0,420.0,477.24,372.13
2017,12,3,12,30,260.0,281.0,3.2,23.0,440.0,534.32,415.38
2017,12,3,12,45,133.5,238.5,3.25,23.0,320.5,368.08,288.23
2017,12,3,13,0,7.0,196.0,3.3,23.0,201.0,180.01,139.02
2017,12,3,13,15,181.5,219.5,3.35,23.0,324.5,403.27,318.94
2017,12,3,13,30,356.0,243.0,3.4,23.0,448.0,622.35,486.06
2017,12,3,13,45,555.5,177.5,3.5,23.0,483.0,765.49,594.67
2017,12,3,14,0,755.0,112.0,3.6,23.0,518.0,897.15,688.23
2017,12,3,14,15,559.5,153.0,3.65,23.0,445.0,752.58,586.09
2017,12,3,14,30,364.0,194.0,3.7,23.0,372.0,595.26,469.61
2017,12,3,14,45,228.0,189.0,3.75,23.0,298.0,461.26,367.07
2017,12,3,15,0,92.0,184.0,3.8,23.0,224.0,288.78,230.56
2017,12,3,15,15,357.0,137.0,3.7,23.0,268.0,539.59,433.81
2017,12,3,15,30,622.0,90.0,3.6,23.0,312.0,729.29,577.36
2017,12,3,15,45,584.0,83.0,3.5,23.0,269.0,674.69,536.1
2017,12,3,16,0,546.0,76.0,3.4,23.0,226.0,619.21,494.49
2017,12,3,16,15,483.0,67.5,3.0,22.0,181.5,540.25,434.16
2017,12,3,16,30,420.0,59.0,2.6,21.0,137.0,462.6,372.22
2017,12,3,16,45,323.5,46.0,2.2,20.5,95.5,355.98,283.88
2017,12,3,17,0,227.0,33.0,1.8,20.0,54.0,259.51,192.42
2017,12,3,17,15,113.5,16.5,1.85,19.5,27.0,125.4,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,48.5,8.5,3.8,18.0,10.0,7.26,0.0
2017,12,4,7,30,97.0,17.0,3.9,18.0,20.0,13.24,0.0
2017,12,4,7,45,224.5,31.0,4.05,18.5,57.0,24.06,13.43
2017,12,4,8,0,352.0,45.0,4.2,19.0,94.0,36.81,25.85
2017,12,4,8,15,431.0,55.0,4.35,19.5,138.0,44.19,32.75
2017,12,4,8,30,510.0,65.0,4.5,20.0,182.0,85.73,49.39
2017,12,4,8,45,569.0,70.0,4.65,20.5,227.5,132.07,79.66
2017,12,4,9,0,628.0,75.0,4.8,21.0,273.0,185.49,121.51
2017,12,4,9,15,320.0,109.0,5.05,21.5,210.5,177.4,129.57
2017,12,4,9,30,12.0,143.0,5.3,22.0,148.0,122.12,94.86
2017,12,4,9,45,15.0,157.5,5.6,22.5,164.0,136.9,106.6
2017,12,4,10,0,18.0,172.0,5.9,23.0,180.0,152.16,118.59
2017,12,4,10,15,20.0,184.0,5.9,23.5,193.5,165.26,128.74
2017,12,4,10,30,22.0,196.0,5.9,24.0,207.0,178.7,139.08
2017,12,4,10,45,11.0,109.0,5.95,24.5,114.5,97.49,73.64
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,18.19,9.16
2017,12,4,11,15,199.0,131.0,5.9,25.0,248.0,268.42,213.27
2017,12,4,11,30,398.0,240.0,5.8,25.0,474.0,534.05,419.7
2017,12,4,11,45,216.5,244.0,5.7,25.5,371.5,406.85,318.84
2017,12,4,12,0,35.0,248.0,5.6,26.0,269.0,263.22,203.42
2017,12,4,12,15,19.0,214.5,5.45,26.0,226.0,204.75,157.68
2017,12,4,12,30,3.0,181.0,5.3,26.0,183.0,160.19,122.26
2017,12,4,12,45,29.0,221.0,5.2,26.5,238.5,238.71,184.34
2017,12,4,13,0,55.0,261.0,5.1,27.0,294.0,310.34,239.89
2017,12,4,13,15,106.5,265.0,4.95,27.0,327.0,367.43,285.22
2017,12,4,13,30,158.0,269.0,4.8,27.0,360.0,446.36,346.32
2017,12,4,13,45,157.5,258.5,4.7,27.5,346.5,439.84,340.95
2017,12,4,14,0,157.0,248.0,4.6,28.0,333.0,432.66,335.41
2017,12,4,14,15,473.5,168.0,4.45,27.5,403.0,687.37,533.62
2017,12,4,14,30,790.0,88.0,4.3,27.0,473.0,900.95,686.83
2017,12,4,14,45,770.5,85.0,4.15,27.0,437.5,876.7,669.19
2017,12,4,15,0,751.0,82.0,4.0,27.0,402.0,849.41,651.01
2017,12,4,15,15,723.0,78.5,3.75,26.5,361.5,817.14,629.92
2017,12,4,15,30,695.0,75.0,3.5,26.0,321.0,776.84,602.67
2017,12,4,15,45,655.0,70.0,3.25,26.0,277.0,721.87,562.97
2017,12,4,16,0,615.0,65.0,3.0,26.0,233.0,666.08,521.56
2017,12,4,16,15,553.5,58.0,2.6,25.0,187.5,588.96,463.99
2017,12,4,16,30,492.0,51.0,2.2,24.0,142.0,513.29,404.81
2017,12,4,16,45,395.5,40.5,1.85,23.5,99.5,408.22,319.44
2017,12,4,17,0,299.0,30.0,1.5,23.0,57.0,309.68,226.66
2017,12,4,17,15,149.5,15.0,1.55,22.5,28.5,151.65,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.2,10.0,4.0,3.41,0.0
2017,12,5,7,30,0.0,8.0,5.3,10.0,8.0,6.83,0.0
2017,12,5,7,45,0.0,25.0,5.4,10.0,25.0,20.49,10.88
2017,12,5,8,0,0.0,42.0,5.5,10.0,42.0,33.8,24.18
2017,12,5,8,15,3.0,61.5,5.65,10.0,62.5,48.72,38.11
2017,12,5,8,30,6.0,81.0,5.8,10.0,83.0,64.94,50.45
2017,12,5,8,45,14.5,99.5,6.0,10.5,104.0,81.92,64.73
2017,12,5,9,0,23.0,118.0,6.2,11.0,125.0,100.2,79.98
2017,12,5,9,15,47.5,140.0,6.15,11.5,157.5,127.98,102.71
2017,12,5,9,30,72.0,162.0,6.1,12.0,190.0,158.52,127.93
2017,12,5,9,45,52.5,171.5,6.1,12.5,193.0,165.75,134.48
2017,12,5,10,0,33.0,181.0,6.1,13.0,196.0,170.66,138.64
2017,12,5,10,15,17.5,173.0,6.05,13.0,181.5,154.46,125.06
2017,12,5,10,30,2.0,165.0,6.0,13.0,167.0,140.72,113.34
2017,12,5,10,45,3.5,173.5,5.95,13.5,176.0,149.64,120.38
2017,12,5,11,0,5.0,182.0,5.9,14.0,185.0,158.81,127.6
2017,12,5,11,15,6.0,187.5,5.85,14.0,191.0,165.18,132.73
2017,12,5,11,30,7.0,193.0,5.8,14.0,197.0,171.72,138.01
2017,12,5,11,45,12.5,208.5,5.8,14.5,216.0,191.24,153.85
2017,12,5,12,0,18.0,224.0,5.8,15.0,235.0,211.64,170.31
2017,12,5,12,15,18.5,225.0,5.8,15.0,236.0,214.58,172.69
2017,12,5,12,30,19.0,226.0,5.8,15.0,237.0,217.61,175.22
2017,12,5,12,45,9.5,159.0,5.85,15.5,164.5,145.78,115.97
2017,12,5,13,0,0.0,92.0,5.9,16.0,92.0,76.54,58.31
2017,12,5,13,15,0.0,121.5,5.9,16.0,121.5,103.17,80.48
2017,12,5,13,30,0.0,151.0,5.9,16.0,151.0,131.39,103.86
2017,12,5,13,45,0.0,128.0,5.95,16.5,128.0,109.91,86.05
2017,12,5,14,0,0.0,105.0,6.0,17.0,105.0,88.67,68.45
2017,12,5,14,15,71.0,162.0,6.0,16.5,196.5,228.87,187.58
2017,12,5,14,30,142.0,219.0,6.0,16.0,288.0,392.54,323.0
2017,12,5,14,45,136.5,204.0,6.0,16.0,266.5,372.8,307.39
2017,12,5,15,0,131.0,189.0,6.0,16.0,245.0,352.61,291.71
2017,12,5,15,15,127.0,170.5,5.95,15.5,220.5,328.48,273.25
2017,12,5,15,30,123.0,152.0,5.9,15.0,196.0,303.86,254.06
2017,12,5,15,45,115.0,132.0,5.85,15.0,169.0,272.89,228.61
2017,12,5,16,0,107.0,112.0,5.8,15.0,142.0,241.58,202.38
2017,12,5,16,15,93.0,91.5,5.55,14.5,114.0,203.99,170.32
2017,12,5,16,30,79.0,71.0,5.3,14.0,86.0,166.24,137.33
2017,12,5,16,45,53.5,51.5,5.05,13.5,60.0,120.99,96.93
2017,12,5,17,0,28.0,32.0,4.8,13.0,34.0,62.32,43.79
2017,12,5,17,15,14.0,16.0,4.7,12.5,17.0,27.2,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.15,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.1,4.0,2.0,1.71,0.0
2017,12,6,7,45,0.0,8.0,3.1,4.5,8.0,6.57,0.0
2017,12,6,8,0,0.0,14.0,3.1,5.0,14.0,11.51,4.7
2017,12,6,8,15,0.0,22.0,3.05,5.0,22.0,18.12,10.96
2017,12,6,8,30,0.0,30.0,3.0,5.0,30.0,24.74,16.28
2017,12,6,8,45,0.0,38.0,2.95,5.0,38.0,31.38,22.24
2017,12,6,9,0,0.0,46.0,2.9,5.0,46.0,38.02,28.15
2017,12,6,9,15,0.0,55.0,2.9,5.0,55.0,45.52,34.74
2017,12,6,9,30,0.0,64.0,2.9,5.0,64.0,53.03,41.27
2017,12,6,9,45,0.0,95.5,2.95,5.0,95.5,79.35,64.2
2017,12,6,10,0,0.0,127.0,3.0,5.0,127.0,106.13,87.25
2017,12,6,10,15,0.0,133.0,3.05,5.0,133.0,111.53,91.68
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,116.96,96.15
2017,12,6,10,45,0.0,133.0,3.2,5.0,133.0,111.93,91.66
2017,12,6,11,0,0.0,127.0,3.3,5.0,127.0,106.83,87.15
2017,12,6,11,15,0.0,134.5,3.4,5.0,134.5,113.56,92.81
2017,12,6,11,30,0.0,142.0,3.5,5.0,142.0,120.39,98.55
2017,12,6,11,45,0.0,132.5,3.6,5.5,132.5,112.09,91.2
2017,12,6,12,0,0.0,123.0,3.7,6.0,123.0,103.76,83.9
2017,12,6,12,15,0.0,123.5,3.8,6.0,123.5,104.32,84.37
2017,12,6,12,30,0.0,124.0,3.9,6.0,124.0,104.91,84.87
2017,12,6,12,45,0.0,108.0,4.0,6.0,108.0,90.68,72.73
2017,12,6,13,0,0.0,92.0,4.1,6.0,92.0,76.54,60.64
2017,12,6,13,15,0.0,105.5,4.1,6.0,105.5,88.62,71.08
2017,12,6,13,30,0.0,119.0,4.1,6.0,119.0,101.12,81.88
2017,12,6,13,45,0.0,127.5,4.15,6.5,127.5,109.45,88.95
2017,12,6,14,0,0.0,136.0,4.2,7.0,136.0,118.25,96.43
2017,12,6,14,15,0.0,108.5,4.15,6.5,108.5,92.32,74.52
2017,12,6,14,30,0.0,81.0,4.1,6.0,81.0,67.26,53.13
2017,12,6,14,45,0.0,75.5,4.05,6.0,75.5,62.65,49.25
2017,12,6,15,0,0.0,70.0,4.0,6.0,70.0,58.04,45.36
2017,12,6,15,15,0.0,63.0,3.9,6.0,63.0,52.19,40.34
2017,12,6,15,30,0.0,56.0,3.8,6.0,56.0,46.35,35.3
2017,12,6,15,45,0.0,48.5,3.75,6.0,48.5,40.11,29.85
2017,12,6,16,0,0.0,41.0,3.7,6.0,41.0,33.87,24.34
2017,12,6,16,15,0.0,33.0,3.45,5.5,33.0,27.23,18.44
2017,12,6,16,30,0.0,25.0,3.2,5.0,25.0,20.6,12.48
2017,12,6,16,45,0.0,17.5,2.95,5.0,17.5,14.4,6.81
2017,12,6,17,0,0.0,10.0,2.7,5.0,10.0,8.21,0.96
2017,12,6,17,15,0.0,5.0,2.45,5.0,5.0,4.1,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.56,0.0
2017,12,7,7,45,0.0,9.0,2.6,5.0,9.0,7.39,0.23
2017,12,7,8,0,0.0,15.0,2.6,5.0,15.0,12.33,5.42
2017,12,7,8,15,0.0,22.0,2.7,5.0,22.0,18.12,10.96
2017,12,7,8,30,0.0,29.0,2.8,5.0,29.0,23.91,15.54
2017,12,7,8,45,0.0,36.5,2.9,5.5,36.5,30.13,21.09
2017,12,7,9,0,0.0,44.0,3.0,6.0,44.0,36.36,26.56
2017,12,7,9,15,0.0,63.5,3.15,6.0,63.5,52.61,40.83
2017,12,7,9,30,0.0,83.0,3.3,6.0,83.0,68.83,54.94
2017,12,7,9,45,0.0,109.0,3.5,6.0,109.0,90.66,73.78
2017,12,7,10,0,0.0,135.0,3.7,6.0,135.0,112.95,92.84
2017,12,7,10,15,0.0,103.0,3.9,6.0,103.0,85.87,69.27
2017,12,7,10,30,0.0,71.0,4.1,6.0,71.0,58.91,45.8
2017,12,7,10,45,0.0,102.5,4.35,6.5,102.5,85.54,68.62
2017,12,7,11,0,0.0,134.0,4.6,7.0,134.0,112.98,91.86
2017,12,7,11,15,0.0,151.0,4.75,7.0,151.5,128.23,104.7
2017,12,7,11,30,0.0,168.0,4.9,7.0,169.0,143.85,117.83
2017,12,7,11,45,4.0,184.0,5.05,7.0,187.0,161.96,133.19
2017,12,7,12,0,8.0,200.0,5.2,7.0,205.0,180.84,149.18
2017,12,7,12,15,14.0,213.0,5.3,7.0,221.5,199.26,164.85
2017,12,7,12,30,20.0,226.0,5.4,7.0,238.0,218.54,181.26
2017,12,7,12,45,44.5,246.0,5.5,7.0,272.5,279.97,233.48
2017,12,7,13,0,69.0,266.0,5.6,7.0,307.0,328.95,275.02
2017,12,7,13,15,40.5,233.0,5.65,6.5,257.0,269.07,224.98
2017,12,7,13,30,12.0,200.0,5.7,6.0,207.0,191.67,159.47
2017,12,7,13,45,6.0,160.5,5.8,6.0,164.0,147.31,121.81
2017,12,7,14,0,0.0,121.0,5.9,6.0,121.0,103.76,84.41
2017,12,7,14,15,0.0,64.5,5.85,6.0,64.5,53.49,41.06
2017,12,7,14,30,0.0,8.0,5.8,6.0,8.0,6.6,0.13
2017,12,7,14,45,0.0,8.0,5.75,6.0,8.0,6.59,0.14
2017,12,7,15,0,0.0,8.0,5.7,6.0,8.0,6.59,0.15
2017,12,7,15,15,0.0,7.5,5.5,5.5,7.5,6.17,0.0
2017,12,7,15,30,0.0,7.0,5.3,5.0,7.0,5.76,0.0
2017,12,7,15,45,0.0,6.0,5.15,4.5,6.0,4.93,0.0
2017,12,7,16,0,0.0,5.0,5.0,4.0,5.0,4.11,0.0
2017,12,7,16,15,0.0,4.0,4.8,3.5,4.0,3.28,0.0
2017,12,7,16,30,0.0,3.0,4.6,3.0,3.0,2.46,0.0
2017,12,7,16,45,0.0,2.0,4.4,2.5,2.0,1.64,0.0
2017,12,7,17,0,0.0,1.0,4.2,2.0,1.0,0.82,0.0
2017,12,7,17,15,0.0,0.5,3.95,1.5,0.5,0.41,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.7,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,17.07,0.0
2017,12,8,7,45,261.0,27.5,1.9,0.0,60.5,22.77,12.44
2017,12,8,8,0,522.0,35.0,2.0,0.0,101.0,31.61,23.14
2017,12,8,8,15,603.5,42.0,1.95,0.5,150.0,37.45,29.13
2017,12,8,8,30,685.0,49.0,1.9,1.0,199.0,81.54,45.05
2017,12,8,8,45,736.5,53.5,1.85,1.5,248.5,136.15,81.64
2017,12,8,9,0,788.0,58.0,1.8,2.0,298.0,196.82,132.14
2017,12,8,9,15,821.0,61.5,1.75,2.5,344.5,257.9,187.85
2017,12,8,9,30,854.0,65.0,1.7,3.0,391.0,322.18,247.29
2017,12,8,9,45,878.0,67.5,1.7,4.0,432.5,385.2,304.78
2017,12,8,10,0,902.0,70.0,1.7,5.0,474.0,449.2,361.36
2017,12,8,10,15,918.0,72.0,1.8,5.5,509.0,509.97,414.53
2017,12,8,10,30,934.0,74.0,1.9,6.0,544.0,570.7,465.96
2017,12,8,10,45,944.5,75.5,2.05,7.0,571.5,627.46,512.07
2017,12,8,11,0,955.0,77.0,2.2,8.0,599.0,683.06,555.78
2017,12,8,11,15,962.0,78.0,2.3,8.0,619.0,734.38,596.79
2017,12,8,11,30,969.0,79.0,2.4,8.0,639.0,783.7,634.45
2017,12,8,11,45,970.5,80.5,2.5,8.5,650.0,827.23,665.09
2017,12,8,12,0,972.0,82.0,2.6,9.0,661.0,867.92,693.49
2017,12,8,12,15,972.5,82.0,2.65,9.0,663.5,903.08,718.65
2017,12,8,12,30,973.0,82.0,2.7,9.0,666.0,934.98,741.52
2017,12,8,12,45,969.5,82.0,2.8,9.5,659.5,959.97,758.65
2017,12,8,13,0,966.0,82.0,2.9,10.0,653.0,981.28,773.32
2017,12,8,13,15,960.0,81.0,2.95,10.0,638.0,995.32,784.0
2017,12,8,13,30,954.0,80.0,3.0,10.0,623.0,1005.47,792.21
2017,12,8,13,45,943.0,79.5,3.1,10.5,599.0,1007.62,794.03
2017,12,8,14,0,932.0,79.0,3.2,11.0,575.0,1005.87,793.35
2017,12,8,14,15,918.5,77.5,3.2,10.5,544.5,996.62,789.6
2017,12,8,14,30,905.0,76.0,3.2,10.0,514.0,983.67,783.41
2017,12,8,14,45,882.0,74.5,3.25,10.0,476.0,968.61,774.76
2017,12,8,15,0,859.0,73.0,3.3,10.0,438.0,939.52,755.93
2017,12,8,15,15,831.5,70.0,3.1,9.5,394.5,901.15,729.64
2017,12,8,15,30,804.0,67.0,2.9,9.0,351.0,860.12,700.9
2017,12,8,15,45,765.0,62.5,2.7,9.0,304.0,804.46,659.15
2017,12,8,16,0,726.0,58.0,2.5,9.0,257.0,747.32,615.06
2017,12,8,16,15,664.5,52.0,2.1,8.0,207.5,668.17,552.93
2017,12,8,16,30,603.0,46.0,1.7,7.0,158.0,598.83,495.38
2017,12,8,16,45,504.5,37.0,1.35,6.5,111.5,490.63,402.99
2017,12,8,17,0,406.0,28.0,1.0,6.0,65.0,388.88,300.75
2017,12,8,17,15,203.0,14.0,0.95,5.5,32.5,189.41,0.0
2017,12,8,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,121.0,6.0,4.0,1.0,9.0,0.0,0.0
2017,12,9,7,30,242.0,12.0,4.1,1.0,18.0,10.24,0.0
2017,12,9,7,45,389.5,21.5,4.2,1.5,58.0,19.38,9.27
2017,12,9,8,0,537.0,31.0,4.3,2.0,98.0,27.94,19.55
2017,12,9,8,15,616.0,37.0,4.15,3.0,146.0,33.03,24.72
2017,12,9,8,30,695.0,43.0,4.0,4.0,194.0,75.48,39.35
2017,12,9,8,45,735.5,49.0,3.9,5.0,241.5,130.62,76.07
2017,12,9,9,0,776.0,55.0,3.8,6.0,289.0,190.48,125.74
2017,12,9,9,15,808.5,58.0,3.85,7.0,334.0,250.11,179.67
2017,12,9,9,30,841.0,61.0,3.9,8.0,379.0,312.88,237.43
2017,12,9,9,45,865.0,63.0,3.95,9.5,420.0,374.75,293.61
2017,12,9,10,0,889.0,65.0,4.0,11.0,461.0,437.24,348.69
2017,12,9,10,15,904.0,66.5,4.3,12.0,495.0,496.2,400.43
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,555.04,450.51
2017,12,9,10,45,931.0,69.0,4.9,14.0,556.5,611.25,497.07
2017,12,9,11,0,943.0,70.0,5.2,15.0,584.0,666.49,541.55
2017,12,9,11,15,949.5,70.5,5.2,15.0,603.5,716.27,581.79
2017,12,9,11,30,956.0,71.0,5.2,15.0,623.0,764.04,618.44
2017,12,9,11,45,961.0,71.0,5.25,15.5,634.0,807.89,649.71
2017,12,9,12,0,966.0,71.0,5.3,16.0,645.0,849.16,678.83
2017,12,9,12,15,966.5,71.0,5.25,16.0,647.5,883.97,703.78
2017,12,9,12,30,967.0,71.0,5.2,16.0,650.0,915.55,726.32
2017,12,9,12,45,966.0,70.5,5.2,16.5,644.5,941.85,743.95
2017,12,9,13,0,965.0,70.0,5.2,17.0,639.0,964.58,759.06
2017,12,9,13,15,960.0,69.0,5.15,17.0,624.5,979.36,769.68
2017,12,9,13,30,955.0,68.0,5.1,17.0,610.0,990.29,777.75
2017,12,9,13,45,947.5,67.0,5.05,17.0,588.0,995.0,781.57
2017,12,9,14,0,940.0,66.0,5.0,17.0,566.0,995.83,782.86
2017,12,9,14,15,928.5,64.5,4.85,17.0,536.5,988.34,777.58
2017,12,9,14,30,917.0,63.0,4.7,17.0,507.0,977.12,769.82
2017,12,9,14,45,894.0,63.5,4.6,17.0,470.0,954.13,754.15
2017,12,9,15,0,871.0,64.0,4.5,17.0,433.0,928.02,736.3
2017,12,9,15,15,846.5,61.0,4.1,16.5,391.0,892.7,711.16
2017,12,9,15,30,822.0,58.0,3.7,16.0,349.0,864.57,691.38
2017,12,9,15,45,786.5,54.5,3.35,15.5,303.0,813.31,654.05
2017,12,9,16,0,751.0,51.0,3.0,15.0,257.0,760.52,614.38
2017,12,9,16,15,694.5,46.0,2.65,13.5,208.5,686.69,558.99
2017,12,9,16,30,638.0,41.0,2.3,12.0,160.0,613.39,500.78
2017,12,9,16,45,541.0,33.5,1.95,11.0,113.5,506.43,411.41
2017,12,9,17,0,444.0,26.0,1.6,10.0,67.0,404.54,310.53
