Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,17,15,222.0,13.0,1.6,9.5,33.5,197.4,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,128.0,6.0,1.45,2.5,9.0,0.0,0.0
2017,12,10,7,30,256.0,12.0,1.5,3.0,18.0,10.24,0.0
2017,12,10,7,45,414.0,21.5,1.55,4.0,59.5,19.49,8.83
2017,12,10,8,0,572.0,31.0,1.6,5.0,101.0,28.11,19.44
2017,12,10,8,15,651.5,37.0,1.85,6.0,150.5,33.24,24.62
2017,12,10,8,30,731.0,43.0,2.1,7.0,200.0,76.13,38.84
2017,12,10,8,45,777.5,47.5,2.35,8.0,249.5,132.7,75.16
2017,12,10,9,0,824.0,52.0,2.6,9.0,299.0,194.66,125.46
2017,12,10,9,15,854.0,55.0,2.45,10.0,345.0,257.85,181.66
2017,12,10,9,30,884.0,58.0,2.3,11.0,391.0,321.94,239.55
2017,12,10,9,45,905.5,60.0,2.15,12.0,432.0,384.48,295.52
2017,12,10,10,0,927.0,62.0,2.0,13.0,473.0,448.14,350.51
2017,12,10,10,15,941.5,63.5,1.95,13.5,507.5,508.88,402.11
2017,12,10,10,30,956.0,65.0,1.9,14.0,542.0,569.4,451.55
2017,12,10,10,45,966.5,65.5,1.9,15.0,569.5,626.06,495.6
2017,12,10,11,0,977.0,66.0,1.9,16.0,597.0,681.51,537.01
2017,12,10,11,15,983.5,67.0,1.9,16.5,617.0,733.37,575.35
2017,12,10,11,30,990.0,68.0,1.9,17.0,637.0,783.16,609.73
2017,12,10,11,45,989.5,70.5,1.9,17.5,648.5,827.13,638.47
2017,12,10,12,0,989.0,73.0,1.9,18.0,660.0,868.1,664.82
2017,12,10,12,15,990.0,73.0,1.9,18.0,663.0,904.22,688.91
2017,12,10,12,30,991.0,73.0,1.9,18.0,666.0,937.07,710.75
2017,12,10,12,45,990.5,72.5,1.9,18.5,660.0,964.59,727.64
2017,12,10,13,0,990.0,72.0,1.9,19.0,654.0,988.49,742.18
2017,12,10,13,15,985.5,71.0,1.9,19.0,640.0,1004.37,752.93
2017,12,10,13,30,981.0,70.0,1.9,19.0,626.0,1016.33,761.34
2017,12,10,13,45,974.0,69.0,1.9,19.0,603.5,1021.98,765.83
2017,12,10,14,0,967.0,68.0,1.9,19.0,581.0,1023.67,767.97
2017,12,10,14,15,955.5,66.5,1.85,19.0,551.0,1016.46,763.78
2017,12,10,14,30,944.0,65.0,1.8,19.0,521.0,1005.41,757.29
2017,12,10,14,45,549.5,125.0,1.8,19.0,386.0,718.89,561.23
2017,12,10,15,0,155.0,185.0,1.8,19.0,251.0,369.87,296.25
2017,12,10,15,15,502.5,122.5,1.55,18.5,305.5,657.07,523.89
2017,12,10,15,30,850.0,60.0,1.3,18.0,360.0,893.22,687.97
2017,12,10,15,45,814.5,56.5,1.05,17.5,313.0,841.49,647.73
2017,12,10,16,0,779.0,53.0,0.8,17.0,266.0,788.05,608.62
2017,12,10,16,15,722.0,48.0,0.75,16.5,216.5,713.0,555.36
2017,12,10,16,30,665.0,43.0,0.7,16.0,167.0,638.23,499.19
2017,12,10,16,45,567.5,35.0,0.7,15.5,119.0,529.18,413.97
2017,12,10,17,0,470.0,27.0,0.7,15.0,71.0,424.97,316.21
2017,12,10,17,15,235.0,13.5,0.8,14.5,35.5,207.61,0.0
2017,12,10,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.9,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,3.1,7.0,16.0,13.66,0.0
2017,12,11,7,45,256.0,25.0,3.3,7.5,56.0,20.71,9.0
2017,12,11,8,0,512.0,34.0,3.5,8.0,96.0,30.8,21.44
2017,12,11,8,15,596.0,41.5,3.45,8.5,144.5,37.1,27.77
2017,12,11,8,30,680.0,49.0,3.4,9.0,193.0,77.52,41.75
2017,12,11,8,45,729.5,54.0,3.4,9.5,242.0,131.7,76.18
2017,12,11,9,0,779.0,59.0,3.4,10.0,291.0,191.73,124.56
2017,12,11,9,15,706.0,73.5,3.2,11.0,308.0,235.46,168.1
2017,12,11,9,30,633.0,88.0,3.0,12.0,325.0,272.44,205.85
2017,12,11,9,45,765.5,79.0,2.9,13.0,395.5,351.81,272.07
2017,12,11,10,0,898.0,70.0,2.8,14.0,466.0,442.52,346.84
2017,12,11,10,15,914.0,72.0,2.6,15.0,501.0,503.04,397.33
2017,12,11,10,30,930.0,74.0,2.4,16.0,536.0,563.56,445.67
2017,12,11,10,45,780.5,111.0,2.25,17.5,513.0,569.38,449.42
2017,12,11,11,0,631.0,148.0,2.1,19.0,490.0,555.84,437.18
2017,12,11,11,15,575.5,173.0,2.15,19.5,493.0,571.16,448.68
2017,12,11,11,30,520.0,198.0,2.2,20.0,496.0,586.53,459.18
2017,12,11,11,45,509.0,206.0,2.25,21.0,502.5,612.27,476.78
2017,12,11,12,0,498.0,214.0,2.3,22.0,509.0,635.73,492.23
2017,12,11,12,15,612.5,176.5,2.4,22.0,541.0,718.64,554.85
2017,12,11,12,30,727.0,139.0,2.5,22.0,573.0,799.88,613.57
2017,12,11,12,45,848.5,109.0,2.7,22.5,611.0,890.78,676.13
2017,12,11,13,0,970.0,79.0,2.9,23.0,649.0,977.96,734.99
2017,12,11,13,15,665.5,158.0,2.95,23.0,545.5,826.51,631.38
2017,12,11,13,30,361.0,237.0,3.0,23.0,442.0,617.3,479.02
2017,12,11,13,45,383.0,223.0,3.1,23.0,433.0,630.16,491.55
2017,12,11,14,0,405.0,209.0,3.2,23.0,424.0,641.54,501.75
2017,12,11,14,15,503.0,171.5,3.1,22.5,424.5,717.66,560.99
2017,12,11,14,30,601.0,134.0,3.0,22.0,425.0,778.71,606.72
2017,12,11,14,45,561.0,132.5,2.95,22.0,388.5,729.57,571.81
2017,12,11,15,0,521.0,131.0,2.9,22.0,352.0,688.39,543.11
2017,12,11,15,15,511.5,119.0,2.55,21.0,318.5,660.88,524.69
2017,12,11,15,30,502.0,107.0,2.2,20.0,285.0,631.35,504.16
2017,12,11,15,45,486.0,94.0,1.85,19.0,247.5,592.75,476.1
2017,12,11,16,0,470.0,81.0,1.5,18.0,210.0,552.77,445.91
2017,12,11,16,15,432.0,69.5,1.5,17.0,171.0,495.24,402.64
2017,12,11,16,30,394.0,58.0,1.5,16.0,132.0,442.07,360.31
2017,12,11,16,45,330.5,44.5,1.55,15.0,94.0,362.91,294.45
2017,12,11,17,0,267.0,31.0,1.6,14.0,56.0,288.26,221.01
2017,12,11,17,15,133.5,15.5,1.6,13.5,28.0,143.33,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,12,7,15,110.0,5.5,3.15,4.5,7.5,0.0,0.0
2017,12,12,7,30,220.0,11.0,3.4,5.0,15.0,9.39,0.0
2017,12,12,7,45,379.5,21.0,3.7,6.0,54.5,19.02,7.34
2017,12,12,8,0,539.0,31.0,4.0,7.0,94.0,28.08,19.08
2017,12,12,8,15,620.5,37.5,4.25,7.5,142.5,33.61,24.7
2017,12,12,8,30,702.0,44.0,4.5,8.0,191.0,72.83,37.74
2017,12,12,8,45,751.0,48.0,4.8,8.5,239.5,127.25,71.9
2017,12,12,9,0,800.0,52.0,5.1,9.0,288.0,187.39,120.62
2017,12,12,9,15,831.5,55.0,5.15,9.5,334.0,247.96,175.31
2017,12,12,9,30,863.0,58.0,5.2,10.0,380.0,312.45,234.97
2017,12,12,9,45,886.5,60.0,5.3,10.5,420.5,374.4,292.68
2017,12,12,10,0,910.0,62.0,5.4,11.0,461.0,437.76,350.49
2017,12,12,10,15,925.0,63.5,5.3,11.5,496.0,497.79,403.9
2017,12,12,10,30,940.0,65.0,5.2,12.0,531.0,557.69,455.45
2017,12,12,10,45,952.5,65.0,5.1,12.5,558.5,614.17,502.6
2017,12,12,11,0,965.0,65.0,5.0,13.0,586.0,669.66,547.42
2017,12,12,11,15,972.0,66.0,4.9,13.0,606.5,721.37,588.97
2017,12,12,11,30,979.0,67.0,4.8,13.0,627.0,771.09,626.74
2017,12,12,11,45,970.0,73.5,4.75,13.5,637.5,812.96,655.94
2017,12,12,12,0,961.0,80.0,4.7,14.0,648.0,851.29,682.22
2017,12,12,12,15,962.5,80.0,4.6,14.0,651.5,887.16,707.42
2017,12,12,12,30,964.0,80.0,4.5,14.0,655.0,919.89,730.19
2017,12,12,12,45,965.5,79.0,4.45,14.5,650.0,948.16,748.63
2017,12,12,13,0,967.0,78.0,4.4,15.0,645.0,972.99,764.59
2017,12,12,13,15,962.5,77.0,4.35,15.0,631.5,988.76,775.65
2017,12,12,13,30,958.0,76.0,4.3,15.0,618.0,1000.7,784.2
2017,12,12,13,45,952.5,74.5,4.25,15.5,596.5,1007.22,787.84
2017,12,12,14,0,947.0,73.0,4.2,16.0,575.0,1009.87,788.98
2017,12,12,14,15,935.5,71.5,4.1,15.5,546.0,1002.94,786.21
2017,12,12,14,30,924.0,70.0,4.0,15.0,517.0,992.25,780.98
2017,12,12,14,45,890.5,72.5,3.9,15.0,478.0,972.9,768.24
2017,12,12,15,0,857.0,75.0,3.8,15.0,439.0,939.54,745.5
2017,12,12,15,15,831.0,72.0,3.5,14.5,396.5,903.04,720.44
2017,12,12,15,30,805.0,69.0,3.2,14.0,354.0,863.78,692.86
2017,12,12,15,45,768.5,64.5,2.9,14.0,307.5,810.7,653.08
2017,12,12,16,0,732.0,60.0,2.6,14.0,261.0,755.92,610.92
2017,12,12,16,15,673.0,54.0,2.25,12.5,212.0,678.87,553.01
2017,12,12,16,30,614.0,48.0,1.9,11.0,163.0,611.99,499.67
2017,12,12,16,45,513.0,39.5,1.6,10.0,116.0,502.0,408.36
2017,12,12,17,0,412.0,31.0,1.3,9.0,69.0,397.82,307.93
2017,12,12,17,15,206.0,15.5,1.3,8.5,34.5,195.69,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,5.12,0.0
2017,12,13,7,45,2.0,22.5,1.95,5.0,22.5,18.3,6.32
2017,12,13,8,0,4.0,39.0,2.1,6.0,39.0,31.2,21.88
2017,12,13,8,15,14.0,58.0,2.3,6.5,60.5,45.76,35.77
2017,12,13,8,30,24.0,77.0,2.5,7.0,82.0,61.68,47.6
2017,12,13,8,45,31.5,95.5,2.75,7.5,104.0,80.08,63.05
2017,12,13,9,0,39.0,114.0,3.0,8.0,126.0,99.77,79.7
2017,12,13,9,15,65.5,135.0,3.0,8.5,158.0,127.1,102.18
2017,12,13,9,30,92.0,156.0,3.0,9.0,190.0,158.09,127.96
2017,12,13,9,45,180.5,169.5,3.0,9.5,245.5,211.97,171.83
2017,12,13,10,0,269.0,183.0,3.0,10.0,301.0,278.39,226.61
2017,12,13,10,15,385.5,175.5,3.15,10.5,358.5,343.53,280.47
2017,12,13,10,30,502.0,168.0,3.3,11.0,416.0,429.0,350.64
2017,12,13,10,45,499.0,179.5,3.45,11.5,437.0,468.4,383.05
2017,12,13,11,0,496.0,191.0,3.6,12.0,458.0,506.66,413.94
2017,12,13,11,15,710.0,139.5,3.7,12.0,536.5,630.87,514.35
2017,12,13,11,30,924.0,88.0,3.8,12.0,615.0,754.0,611.86
2017,12,13,11,45,747.5,137.5,3.9,12.5,569.5,724.84,586.78
2017,12,13,12,0,571.0,187.0,4.0,13.0,524.0,663.27,537.44
2017,12,13,12,15,756.0,136.5,4.0,13.0,584.5,792.43,637.83
2017,12,13,12,30,941.0,86.0,4.0,13.0,645.0,906.18,720.35
2017,12,13,12,45,635.0,171.5,4.0,13.5,547.5,775.76,622.64
2017,12,13,13,0,329.0,257.0,4.0,14.0,450.0,588.96,475.13
2017,12,13,13,15,394.0,235.5,3.95,14.0,461.5,634.86,513.52
2017,12,13,13,30,459.0,214.0,3.9,14.0,473.0,700.98,565.2
2017,12,13,13,45,413.0,215.5,3.9,14.0,442.5,668.67,540.25
2017,12,13,14,0,367.0,217.0,3.9,14.0,412.0,614.57,499.49
2017,12,13,14,15,363.5,206.5,3.9,14.0,390.5,604.27,492.94
2017,12,13,14,30,360.0,196.0,3.9,14.0,369.0,592.36,484.93
2017,12,13,14,45,396.5,173.0,3.9,14.0,351.0,621.67,509.58
2017,12,13,15,0,433.0,150.0,3.9,14.0,333.0,628.58,517.23
2017,12,13,15,15,420.5,137.5,3.55,13.5,301.0,599.3,495.55
2017,12,13,15,30,408.0,125.0,3.2,13.0,269.0,568.44,472.4
2017,12,13,15,45,394.0,109.5,2.85,13.0,234.0,530.95,442.69
2017,12,13,16,0,380.0,94.0,2.5,13.0,199.0,492.24,411.2
2017,12,13,16,15,348.0,79.5,2.35,12.0,162.0,438.63,368.19
2017,12,13,16,30,316.0,65.0,2.2,11.0,125.0,385.62,323.62
2017,12,13,16,45,264.0,49.0,2.05,10.0,89.0,315.61,262.36
2017,12,13,17,0,212.0,33.0,1.9,9.0,53.0,248.81,195.6
2017,12,13,17,15,106.0,16.5,1.95,8.5,26.5,122.27,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,14,7,45,67.0,21.0,3.05,5.5,28.5,16.66,4.61
2017,12,14,8,0,134.0,42.0,3.4,6.0,57.0,32.39,22.83
2017,12,14,8,15,172.0,61.0,3.3,6.5,90.0,46.23,36.15
2017,12,14,8,30,210.0,80.0,3.2,7.0,123.0,71.49,51.1
2017,12,14,8,45,249.5,94.0,3.15,8.0,157.5,103.12,73.32
2017,12,14,9,0,289.0,108.0,3.1,9.0,192.0,139.59,102.28
2017,12,14,9,15,360.5,116.0,3.15,10.0,237.5,186.09,140.15
2017,12,14,9,30,432.0,124.0,3.2,11.0,283.0,238.99,184.55
2017,12,14,9,45,447.0,136.5,3.25,12.0,317.0,284.36,224.42
2017,12,14,10,0,462.0,149.0,3.3,13.0,351.0,331.18,264.68
2017,12,14,10,15,631.0,124.0,3.4,13.5,422.0,419.9,337.3
2017,12,14,10,30,800.0,99.0,3.5,14.0,493.0,519.14,417.81
2017,12,14,10,45,709.0,125.0,3.65,15.0,488.0,538.8,434.09
2017,12,14,11,0,618.0,151.0,3.8,16.0,483.0,547.19,440.53
2017,12,14,11,15,543.0,182.5,3.85,16.0,481.5,556.12,447.86
2017,12,14,11,30,468.0,214.0,3.9,16.0,480.0,563.02,452.75
2017,12,14,11,45,267.5,239.0,4.0,16.5,392.0,450.2,362.46
2017,12,14,12,0,67.0,264.0,4.1,17.0,304.0,305.26,244.11
2017,12,14,12,15,104.5,273.0,4.1,17.0,335.5,350.54,281.4
2017,12,14,12,30,142.0,282.0,4.1,17.0,367.0,415.11,332.82
2017,12,14,12,45,198.5,276.0,4.2,17.0,393.0,465.74,373.97
2017,12,14,13,0,255.0,270.0,4.3,17.0,419.0,537.11,430.6
2017,12,14,13,15,297.5,256.0,4.35,17.0,426.5,569.89,457.3
2017,12,14,13,30,340.0,242.0,4.4,17.0,434.0,602.62,484.13
2017,12,14,13,45,264.5,243.0,4.45,17.0,389.0,541.38,436.07
2017,12,14,14,0,189.0,244.0,4.5,17.0,344.0,457.44,370.17
2017,12,14,14,15,202.5,229.5,4.45,17.0,331.5,458.1,372.22
2017,12,14,14,30,216.0,215.0,4.4,17.0,319.0,457.9,373.34
2017,12,14,14,45,247.5,195.0,4.35,17.0,306.5,487.1,397.86
2017,12,14,15,0,279.0,175.0,4.3,17.0,294.0,493.88,405.05
2017,12,14,15,15,264.5,161.0,4.0,16.5,265.0,463.64,382.08
2017,12,14,15,30,250.0,147.0,3.7,16.0,236.0,432.77,358.47
2017,12,14,15,45,237.0,128.5,3.4,15.5,204.0,396.22,329.94
2017,12,14,16,0,224.0,110.0,3.1,15.0,172.0,359.05,300.15
2017,12,14,16,15,202.0,91.5,2.95,14.0,139.5,313.76,263.13
2017,12,14,16,30,180.0,73.0,2.8,13.0,107.0,268.73,224.86
2017,12,14,16,45,141.5,53.5,2.65,12.5,75.5,209.04,172.14
2017,12,14,17,0,103.0,34.0,2.5,12.0,44.0,150.0,115.8
2017,12,14,17,15,51.5,17.0,2.7,11.5,22.0,72.09,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,15,7,45,36.5,20.0,3.35,4.5,24.0,16.28,3.73
2017,12,15,8,0,73.0,40.0,3.5,5.0,48.0,31.35,21.95
2017,12,15,8,15,94.0,60.0,3.6,5.5,76.0,45.97,36.02
2017,12,15,8,30,115.0,80.0,3.7,6.0,104.0,67.07,50.09
2017,12,15,8,45,134.0,98.5,3.85,7.0,132.5,93.22,70.11
2017,12,15,9,0,153.0,117.0,4.0,8.0,161.0,122.04,93.76
2017,12,15,9,15,243.5,127.5,4.15,8.5,210.5,165.5,128.11
2017,12,15,9,30,334.0,138.0,4.3,9.0,260.0,218.09,171.6
2017,12,15,9,45,463.0,128.5,4.45,9.5,318.0,281.87,224.77
2017,12,15,10,0,592.0,119.0,4.6,10.0,376.0,359.47,290.38
2017,12,15,10,15,716.5,103.0,4.55,10.5,438.0,437.69,356.48
2017,12,15,10,30,841.0,87.0,4.5,11.0,500.0,526.67,430.52
2017,12,15,10,45,558.0,162.0,4.45,11.5,442.0,482.86,396.39
2017,12,15,11,0,275.0,237.0,4.4,12.0,384.0,404.25,331.57
2017,12,15,11,15,343.5,232.0,4.3,12.0,422.5,461.29,378.78
2017,12,15,11,30,412.0,227.0,4.2,12.0,461.0,523.28,428.95
2017,12,15,11,45,474.0,213.0,4.1,12.5,487.5,589.88,480.9
2017,12,15,12,0,536.0,199.0,4.0,13.0,514.0,646.71,524.83
2017,12,15,12,15,716.5,147.0,3.85,13.0,570.5,769.45,620.29
2017,12,15,12,30,897.0,95.0,3.7,13.0,627.0,885.47,703.95
2017,12,15,12,45,896.5,94.0,3.55,13.5,622.5,911.31,719.54
2017,12,15,13,0,896.0,93.0,3.4,14.0,618.0,933.8,733.33
2017,12,15,13,15,891.5,92.5,3.2,14.0,605.0,949.81,743.49
2017,12,15,13,30,887.0,92.0,3.0,14.0,592.0,962.18,751.12
2017,12,15,13,45,879.5,90.0,2.9,14.0,571.5,966.21,753.84
2017,12,15,14,0,872.0,88.0,2.8,14.0,551.0,966.51,754.17
2017,12,15,14,15,859.5,86.5,2.65,14.0,522.5,958.95,748.73
2017,12,15,14,30,847.0,85.0,2.5,14.0,494.0,947.77,740.93
2017,12,15,14,45,830.0,82.0,2.35,14.0,459.0,926.89,726.42
2017,12,15,15,0,813.0,79.0,2.2,14.0,424.0,902.7,709.64
2017,12,15,15,15,787.0,75.5,1.95,13.5,383.5,866.35,684.32
2017,12,15,15,30,761.0,72.0,1.7,13.0,343.0,827.36,656.7
2017,12,15,15,45,726.5,66.5,1.45,13.0,298.0,775.93,618.15
2017,12,15,16,0,692.0,61.0,1.2,13.0,253.0,722.89,577.38
2017,12,15,16,15,634.5,55.0,1.05,12.0,206.0,656.8,528.37
2017,12,15,16,30,577.0,49.0,0.9,11.0,159.0,584.08,471.59
2017,12,15,16,45,485.0,39.5,0.8,10.5,113.5,481.09,387.65
2017,12,15,17,0,393.0,30.0,0.7,10.0,68.0,383.74,296.58
2017,12,15,17,15,196.5,15.0,0.6,10.0,34.0,190.02,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,11.0,1.3,6.5,11.0,9.05,0.0
2017,12,16,8,0,0.0,22.0,1.4,7.0,22.0,18.15,10.22
2017,12,16,8,15,0.0,36.0,1.45,7.5,36.0,29.77,21.21
2017,12,16,8,30,0.0,50.0,1.5,8.0,50.0,41.07,30.21
2017,12,16,8,45,0.0,63.0,1.6,8.5,63.0,51.74,39.64
2017,12,16,9,0,0.0,76.0,1.7,9.0,76.0,62.54,49.01
2017,12,16,9,15,0.0,89.0,1.9,9.0,89.0,73.46,58.43
2017,12,16,9,30,0.0,102.0,2.1,9.0,102.0,84.5,67.85
2017,12,16,9,45,0.0,107.0,2.35,9.5,107.0,88.97,71.41
2017,12,16,10,0,0.0,112.0,2.6,10.0,112.0,93.41,74.89
2017,12,16,10,15,0.0,62.0,2.75,10.0,62.0,51.38,38.77
2017,12,16,10,30,0.0,12.0,2.9,10.0,12.0,9.9,2.92
2017,12,16,10,45,0.0,13.0,3.05,10.0,13.0,10.73,3.63
2017,12,16,11,0,0.0,14.0,3.2,10.0,14.0,11.56,4.33
2017,12,16,11,15,0.0,34.5,3.2,9.5,34.5,28.56,19.0
2017,12,16,11,30,0.0,55.0,3.2,9.0,55.0,45.61,33.67
2017,12,16,11,45,0.0,40.0,3.2,9.0,40.0,33.14,22.92
2017,12,16,12,0,0.0,25.0,3.2,9.0,25.0,20.69,12.2
2017,12,16,12,15,0.0,41.0,3.2,9.0,41.0,33.98,23.63
2017,12,16,12,30,0.0,57.0,3.2,9.0,57.0,47.29,35.04
2017,12,16,12,45,0.0,74.0,3.2,9.0,74.0,61.47,47.16
2017,12,16,13,0,0.0,91.0,3.2,9.0,91.0,75.69,59.28
2017,12,16,13,15,0.0,69.5,3.05,9.0,69.5,57.71,43.97
2017,12,16,13,30,0.0,48.0,2.9,9.0,48.0,39.78,28.66
2017,12,16,13,45,0.0,52.5,2.8,9.0,52.5,43.51,31.92
2017,12,16,14,0,0.0,57.0,2.7,9.0,57.0,47.25,35.19
2017,12,16,14,15,0.0,36.0,2.6,8.5,36.0,29.78,20.22
2017,12,16,14,30,0.0,15.0,2.5,8.0,15.0,12.38,5.16
2017,12,16,14,45,0.0,19.5,2.4,8.0,19.5,16.09,8.43
2017,12,16,15,0,0.0,24.0,2.3,8.0,24.0,19.8,11.72
2017,12,16,15,15,0.0,21.5,2.15,8.0,21.5,17.73,9.93
2017,12,16,15,30,0.0,19.0,2.0,8.0,19.0,15.65,8.14
2017,12,16,15,45,0.0,16.5,1.95,8.0,16.5,13.58,6.33
2017,12,16,16,0,0.0,14.0,1.9,8.0,14.0,11.51,4.51
2017,12,16,16,15,0.0,11.0,1.75,7.5,11.0,9.04,2.32
2017,12,16,16,30,0.0,8.0,1.6,7.0,8.0,6.57,0.1
2017,12,16,16,45,0.0,5.5,1.5,7.0,5.5,4.51,0.0
2017,12,16,17,0,0.0,3.0,1.4,7.0,3.0,2.46,0.0
2017,12,16,17,15,0.0,1.5,1.4,6.5,1.5,1.23,0.0
2017,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,167.5,19.5,0.6,5.0,37.5,15.91,1.95
2017,12,17,8,0,335.0,39.0,0.6,5.0,75.0,32.49,22.88
2017,12,17,8,15,429.5,50.0,0.65,5.0,120.5,40.93,31.57
2017,12,17,8,30,524.0,61.0,0.7,5.0,166.0,70.41,43.52
2017,12,17,8,45,262.0,78.0,0.8,5.5,130.5,90.9,62.91
2017,12,17,9,0,0.0,95.0,0.9,6.0,95.0,77.53,62.61
2017,12,17,9,15,1.0,111.0,1.0,6.0,111.5,91.45,74.69
2017,12,17,9,30,2.0,127.0,1.1,6.0,128.0,105.68,86.82
2017,12,17,9,45,5.0,140.5,1.2,6.5,143.0,118.79,97.67
2017,12,17,10,0,8.0,154.0,1.3,7.0,158.0,132.38,108.85
2017,12,17,10,15,86.5,190.5,1.3,7.5,233.0,206.21,170.16
2017,12,17,10,30,165.0,227.0,1.3,8.0,308.0,293.61,241.57
2017,12,17,10,45,175.0,236.5,1.3,9.0,326.5,320.01,262.03
2017,12,17,11,0,185.0,246.0,1.3,10.0,345.0,347.26,283.11
2017,12,17,11,15,340.0,225.0,1.25,10.5,415.0,450.7,365.83
2017,12,17,11,30,495.0,204.0,1.2,11.0,485.0,569.5,457.07
2017,12,17,11,45,698.5,150.0,1.15,12.0,555.0,696.76,551.28
2017,12,17,12,0,902.0,96.0,1.1,13.0,625.0,823.58,638.51
2017,12,17,12,15,754.0,136.5,1.1,13.5,580.5,786.54,609.69
2017,12,17,12,30,606.0,177.0,1.1,14.0,536.0,731.74,569.39
2017,12,17,12,45,627.0,169.0,1.1,15.0,538.0,763.07,591.02
2017,12,17,13,0,648.0,161.0,1.1,16.0,540.0,792.67,609.36
2017,12,17,13,15,637.5,162.5,1.1,16.0,528.5,801.57,615.52
2017,12,17,13,30,627.0,164.0,1.1,16.0,517.0,807.34,619.94
2017,12,17,13,45,497.5,190.5,1.15,16.5,464.5,719.05,557.01
2017,12,17,14,0,368.0,217.0,1.2,17.0,412.0,614.51,480.9
2017,12,17,14,15,324.0,212.0,1.3,16.5,377.5,572.52,452.83
2017,12,17,14,30,280.0,207.0,1.4,16.0,343.0,529.14,422.26
2017,12,17,14,45,259.0,194.0,1.5,16.0,312.5,496.44,399.05
2017,12,17,15,0,238.0,181.0,1.6,16.0,282.0,462.81,374.55
2017,12,17,15,15,227.0,166.0,1.5,15.5,255.0,435.21,354.51
2017,12,17,15,30,216.0,151.0,1.4,15.0,228.0,406.96,333.52
2017,12,17,15,45,205.5,132.5,1.35,14.5,198.0,373.55,308.21
2017,12,17,16,0,195.0,114.0,1.3,14.0,168.0,339.57,281.69
2017,12,17,16,15,176.5,94.5,1.25,13.0,137.0,296.67,247.23
2017,12,17,16,30,158.0,75.0,1.2,12.0,106.0,253.76,211.35
2017,12,17,16,45,128.0,55.5,1.2,11.0,76.0,201.67,166.06
2017,12,17,17,0,98.0,36.0,1.2,10.0,46.0,149.86,117.16
2017,12,17,17,15,49.0,18.0,1.2,9.5,23.0,72.83,4.96
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,8.5,18.5,1.15,7.0,19.0,15.25,0.67
2017,12,18,8,0,17.0,37.0,1.3,7.0,38.0,29.38,19.85
2017,12,18,8,15,34.5,57.0,1.35,7.0,62.5,44.23,34.2
2017,12,18,8,30,52.0,77.0,1.4,7.0,87.0,61.88,47.16
2017,12,18,8,45,60.5,97.0,1.45,7.5,112.0,83.24,64.52
2017,12,18,9,0,69.0,117.0,1.5,8.0,137.0,106.1,83.66
2017,12,18,9,15,80.5,134.5,1.55,8.0,161.0,129.06,103.19
2017,12,18,9,30,92.0,152.0,1.6,8.0,185.0,153.62,124.24
2017,12,18,9,45,46.5,148.5,1.7,8.5,165.0,142.46,116.17
2017,12,18,10,0,1.0,145.0,1.8,9.0,145.0,121.89,99.29
2017,12,18,10,15,0.5,138.0,1.85,9.5,138.0,116.11,94.06
2017,12,18,10,30,0.0,131.0,1.9,10.0,131.0,110.08,88.61
2017,12,18,10,45,0.0,125.0,1.95,10.5,125.0,105.02,84.03
2017,12,18,11,0,0.0,119.0,2.0,11.0,119.0,99.9,79.44
2017,12,18,11,15,0.0,129.0,2.0,11.5,129.0,108.77,86.61
2017,12,18,11,30,0.0,139.0,2.0,12.0,139.0,117.8,93.85
2017,12,18,11,45,5.0,169.5,2.0,12.5,172.5,149.38,119.83
2017,12,18,12,0,10.0,200.0,2.0,13.0,206.0,182.45,146.69
2017,12,18,12,15,5.0,183.5,2.0,13.0,186.5,163.71,131.11
2017,12,18,12,30,0.0,167.0,2.0,13.0,167.0,144.6,115.29
2017,12,18,12,45,0.0,166.5,2.05,13.5,166.5,144.62,115.15
2017,12,18,13,0,0.0,166.0,2.1,14.0,166.0,144.71,115.07
2017,12,18,13,15,10.0,190.0,2.1,14.0,195.5,178.2,142.95
2017,12,18,13,30,20.0,214.0,2.1,14.0,225.0,213.71,172.23
2017,12,18,13,45,19.0,206.5,2.15,14.5,217.0,207.01,166.6
2017,12,18,14,0,18.0,199.0,2.2,15.0,209.0,200.35,161.16
2017,12,18,14,15,9.0,133.5,2.2,15.0,138.5,125.28,99.69
2017,12,18,14,30,0.0,68.0,2.2,15.0,68.0,56.39,42.1
2017,12,18,14,45,0.0,50.5,2.25,15.0,50.5,41.8,29.92
2017,12,18,15,0,0.0,33.0,2.3,15.0,33.0,27.26,17.63
2017,12,18,15,15,0.0,30.0,2.2,14.5,30.0,24.76,15.6
2017,12,18,15,30,0.0,27.0,2.1,14.0,27.0,22.27,13.53
2017,12,18,15,45,0.0,23.5,2.05,14.0,23.5,19.36,11.06
2017,12,18,16,0,0.0,20.0,2.0,14.0,20.0,16.47,8.56
2017,12,18,16,15,0.0,16.0,1.75,13.5,16.0,13.16,5.7
2017,12,18,16,30,0.0,12.0,1.5,13.0,12.0,9.86,2.82
2017,12,18,16,45,0.0,8.5,1.3,12.5,8.5,6.98,0.26
2017,12,18,17,0,0.0,5.0,1.1,12.0,5.0,4.1,0.0
2017,12,18,17,15,0.0,2.5,1.1,11.5,2.5,2.05,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,6.0,2.7,12.5,6.0,4.92,0.0
2017,12,19,8,0,0.0,12.0,2.9,13.0,12.0,9.86,2.7
2017,12,19,8,15,0.0,19.5,2.95,13.0,19.5,16.05,8.52
2017,12,19,8,30,0.0,27.0,3.0,13.0,27.0,22.26,13.44
2017,12,19,8,45,0.0,34.5,3.1,13.5,34.5,28.47,18.87
2017,12,19,9,0,0.0,42.0,3.2,14.0,42.0,34.7,24.23
2017,12,19,9,15,0.0,50.0,3.2,14.5,50.0,41.35,29.86
2017,12,19,9,30,0.0,58.0,3.2,15.0,58.0,48.02,35.43
2017,12,19,9,45,0.0,90.5,3.25,16.0,90.5,75.15,58.09
2017,12,19,10,0,0.0,123.0,3.3,17.0,123.0,102.73,80.69
2017,12,19,10,15,50.5,170.0,3.35,17.5,195.0,171.11,136.39
2017,12,19,10,30,101.0,217.0,3.4,18.0,267.0,244.04,195.1
2017,12,19,10,45,51.0,190.5,3.45,18.5,216.0,198.28,157.72
2017,12,19,11,0,1.0,164.0,3.5,19.0,165.0,140.28,109.89
2017,12,19,11,15,0.5,164.5,3.6,19.0,165.0,140.78,110.22
2017,12,19,11,30,0.0,165.0,3.7,19.0,165.0,141.23,110.46
2017,12,19,11,45,0.0,166.5,3.8,19.5,167.0,142.94,111.53
2017,12,19,12,0,0.0,168.0,3.9,20.0,169.0,144.68,112.66
2017,12,19,12,15,7.0,190.0,4.0,20.0,194.5,171.48,134.4
2017,12,19,12,30,14.0,212.0,4.1,20.0,220.0,199.6,157.09
2017,12,19,12,45,13.5,210.0,4.25,20.0,218.0,198.57,156.3
2017,12,19,13,0,13.0,208.0,4.4,20.0,216.0,197.57,155.61
2017,12,19,13,15,6.5,148.5,4.35,20.0,152.5,134.44,104.76
2017,12,19,13,30,0.0,89.0,4.3,20.0,89.0,74.0,55.41
2017,12,19,13,45,0.0,108.0,4.3,20.0,108.0,91.23,69.64
2017,12,19,14,0,0.0,127.0,4.3,20.0,127.0,109.53,84.68
2017,12,19,14,15,0.0,117.5,4.2,20.0,117.5,100.95,77.79
2017,12,19,14,30,0.0,108.0,4.1,20.0,108.0,92.37,70.91
2017,12,19,14,45,0.0,99.5,4.0,20.0,99.5,84.76,64.8
2017,12,19,15,0,0.0,91.0,3.9,20.0,91.0,77.16,58.67
2017,12,19,15,15,0.0,82.0,3.8,19.5,82.0,69.07,52.21
2017,12,19,15,30,0.0,73.0,3.7,19.0,73.0,61.0,45.69
2017,12,19,15,45,0.0,63.0,3.6,19.0,63.0,52.2,38.38
2017,12,19,16,0,0.0,53.0,3.5,19.0,53.0,43.86,31.38
2017,12,19,16,15,0.0,43.0,3.45,18.5,43.0,35.54,24.37
2017,12,19,16,30,0.0,33.0,3.4,18.0,33.0,27.24,17.26
2017,12,19,16,45,0.0,23.5,3.35,17.5,23.5,19.37,10.44
2017,12,19,17,0,0.0,14.0,3.3,17.0,14.0,11.51,3.52
2017,12,19,17,15,0.0,7.0,3.3,16.5,7.0,5.75,0.0
2017,12,19,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
