Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,238.0,14.5,3.9,7.5,38.5,12.8,0.0
2017,12,20,8,0,476.0,29.0,4.1,8.0,77.0,26.3,16.9
2017,12,20,8,15,567.0,36.0,4.0,8.5,124.5,32.26,23.21
2017,12,20,8,30,658.0,43.0,3.9,9.0,172.0,58.99,31.82
2017,12,20,8,45,712.0,48.0,3.85,9.5,220.0,111.26,61.02
2017,12,20,9,0,766.0,53.0,3.8,10.0,268.0,169.96,106.14
2017,12,20,9,15,800.0,56.5,3.8,11.0,313.5,229.08,157.76
2017,12,20,9,30,834.0,60.0,3.8,12.0,359.0,291.64,214.22
2017,12,20,9,45,859.0,62.0,3.85,13.0,400.5,353.24,270.13
2017,12,20,10,0,884.0,64.0,3.9,14.0,442.0,415.56,325.45
2017,12,20,10,15,900.0,66.0,3.85,14.5,477.0,475.24,377.7
2017,12,20,10,30,916.0,68.0,3.8,15.0,512.0,535.03,428.3
2017,12,20,10,45,928.0,69.0,3.75,16.0,540.5,591.39,473.69
2017,12,20,11,0,940.0,70.0,3.7,17.0,569.0,646.86,516.7
2017,12,20,11,15,947.5,71.0,3.55,17.5,589.5,698.27,555.8
2017,12,20,11,30,955.0,72.0,3.4,18.0,610.0,747.87,591.99
2017,12,20,11,45,958.5,72.5,3.3,19.0,622.5,791.93,620.34
2017,12,20,12,0,962.0,73.0,3.2,20.0,635.0,833.39,646.29
2017,12,20,12,15,963.0,73.0,3.1,20.0,639.5,869.48,670.54
2017,12,20,12,30,964.0,73.0,3.0,20.0,644.0,902.44,692.45
2017,12,20,12,45,962.0,73.0,2.9,20.5,639.5,929.54,708.86
2017,12,20,13,0,960.0,73.0,2.8,21.0,635.0,953.12,722.8
2017,12,20,13,15,956.0,72.5,2.65,21.0,622.5,970.64,733.57
2017,12,20,13,30,952.0,72.0,2.5,21.0,610.0,984.42,741.85
2017,12,20,13,45,943.0,72.0,2.4,21.5,589.0,990.36,744.06
2017,12,20,14,0,934.0,72.0,2.3,22.0,568.0,992.47,743.9
2017,12,20,14,15,922.5,70.5,2.15,21.5,539.5,986.44,740.79
2017,12,20,14,30,911.0,69.0,2.0,21.0,511.0,976.68,735.33
2017,12,20,14,45,894.0,67.0,1.85,21.0,476.0,957.41,722.17
2017,12,20,15,0,877.0,65.0,1.7,21.0,441.0,934.79,706.84
2017,12,20,15,15,853.5,62.5,1.5,20.5,400.0,912.42,692.21
2017,12,20,15,30,830.0,60.0,1.3,20.0,359.0,876.83,668.2
2017,12,20,15,45,794.0,56.5,1.1,20.0,313.0,826.0,631.96
2017,12,20,16,0,758.0,53.0,0.9,20.0,267.0,773.49,593.63
2017,12,20,16,15,704.0,48.5,0.95,19.0,219.0,702.91,546.39
2017,12,20,16,30,650.0,44.0,1.0,18.0,171.0,632.38,495.8
2017,12,20,16,45,557.5,36.5,1.05,17.0,124.0,528.36,416.05
2017,12,20,17,0,465.0,29.0,1.1,16.0,77.0,428.46,329.13
2017,12,20,17,15,232.5,14.5,1.15,15.0,38.5,218.76,64.82
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,221.5,14.5,3.15,12.0,37.0,11.75,0.0
2017,12,21,8,0,443.0,29.0,3.4,13.0,74.0,26.24,16.38
2017,12,21,8,15,534.5,36.5,3.45,13.5,120.0,32.61,22.99
2017,12,21,8,30,626.0,44.0,3.5,14.0,166.0,57.44,31.19
2017,12,21,8,45,677.5,50.0,3.55,14.5,212.5,108.32,58.99
2017,12,21,9,0,729.0,56.0,3.6,15.0,259.0,165.38,101.91
2017,12,21,9,15,640.0,77.5,3.55,15.5,277.5,210.32,145.73
2017,12,21,9,30,551.0,99.0,3.5,16.0,296.0,246.7,182.98
2017,12,21,9,45,516.0,120.0,3.5,17.0,321.5,285.89,219.32
2017,12,21,10,0,481.0,141.0,3.5,18.0,347.0,324.47,253.64
2017,12,21,10,15,476.5,157.0,3.75,18.5,374.5,367.92,290.75
2017,12,21,10,30,472.0,173.0,4.0,19.0,402.0,410.45,326.08
2017,12,21,10,45,677.5,126.0,4.25,19.5,475.0,513.08,408.14
2017,12,21,11,0,883.0,79.0,4.5,20.0,548.0,620.71,493.59
2017,12,21,11,15,889.5,80.5,4.6,20.5,567.5,669.57,531.49
2017,12,21,11,30,896.0,82.0,4.7,21.0,587.0,716.7,567.45
2017,12,21,11,45,883.5,88.5,4.85,21.5,595.5,753.45,593.72
2017,12,21,12,0,871.0,95.0,5.0,22.0,604.0,793.64,622.09
2017,12,21,12,15,871.0,95.5,5.0,22.0,607.5,827.54,646.21
2017,12,21,12,30,871.0,96.0,5.0,22.0,611.0,858.51,668.23
2017,12,21,12,45,858.5,99.5,5.0,22.5,604.5,879.09,681.52
2017,12,21,13,0,846.0,103.0,5.0,23.0,598.0,895.92,692.24
2017,12,21,13,15,839.5,102.0,4.9,23.0,585.0,909.27,701.35
2017,12,21,13,30,833.0,101.0,4.8,23.0,572.0,919.09,708.08
2017,12,21,13,45,809.5,104.5,4.7,23.0,549.0,914.62,704.93
2017,12,21,14,0,786.0,108.0,4.6,23.0,526.0,906.18,699.23
2017,12,21,14,15,771.0,105.5,4.35,22.5,498.5,902.28,697.42
2017,12,21,14,30,756.0,103.0,4.1,22.0,471.0,888.48,689.06
2017,12,21,14,45,645.0,117.5,3.95,22.0,416.0,800.66,626.95
2017,12,21,15,0,534.0,132.0,3.8,22.0,361.0,701.76,555.9
2017,12,21,15,15,497.0,128.5,3.45,21.5,326.0,660.02,526.44
2017,12,21,15,30,460.0,125.0,3.1,21.0,291.0,617.24,495.32
2017,12,21,15,45,415.5,115.0,2.8,20.5,250.5,558.68,451.31
2017,12,21,16,0,371.0,105.0,2.5,20.0,210.0,500.32,406.22
2017,12,21,16,15,326.5,90.0,2.3,19.5,170.5,436.11,355.51
2017,12,21,16,30,282.0,75.0,2.1,19.0,131.0,373.19,303.94
2017,12,21,16,45,205.5,58.0,1.95,18.5,93.0,267.28,216.12
2017,12,21,17,0,129.0,41.0,1.8,18.0,55.0,183.25,141.78
2017,12,21,17,15,64.5,20.5,1.8,18.0,27.5,90.27,28.25
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,5.5,1.0,16.5,5.5,4.51,0.0
2017,12,22,8,0,0.0,11.0,1.1,17.0,11.0,9.04,1.82
2017,12,22,8,15,0.0,19.5,1.25,17.0,19.5,16.05,8.31
2017,12,22,8,30,0.0,28.0,1.4,17.0,28.0,23.09,13.87
2017,12,22,8,45,0.0,37.5,1.55,17.5,37.5,30.97,20.64
2017,12,22,9,0,0.0,47.0,1.7,18.0,47.0,38.86,27.33
2017,12,22,9,15,0.0,56.0,1.6,18.0,56.0,46.36,33.65
2017,12,22,9,30,0.0,65.0,1.5,18.0,65.0,53.86,39.91
2017,12,22,9,45,0.0,74.0,1.45,18.5,74.0,61.38,46.02
2017,12,22,10,0,0.0,83.0,1.4,19.0,83.0,68.93,52.08
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,41.8,29.41
2017,12,22,10,30,0.0,18.0,1.1,19.0,18.0,14.86,6.83
2017,12,22,10,45,0.0,27.0,1.0,19.5,27.0,22.32,13.03
2017,12,22,11,0,0.0,36.0,0.9,20.0,36.0,29.79,19.18
2017,12,22,11,15,0.0,45.0,1.05,20.0,45.0,37.27,25.33
2017,12,22,11,30,0.0,54.0,1.2,20.0,54.0,44.77,31.47
2017,12,22,11,45,0.0,68.5,1.4,20.0,68.5,56.87,41.37
2017,12,22,12,0,0.0,83.0,1.6,20.0,83.0,68.99,51.26
2017,12,22,12,15,0.0,84.0,2.05,20.0,84.0,69.83,51.91
2017,12,22,12,30,0.0,85.0,2.5,20.0,85.0,70.67,52.59
2017,12,22,12,45,0.0,48.0,3.0,20.0,48.0,39.8,27.26
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,9.09,1.89
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,9.09,1.92
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,9.09,1.95
2017,12,22,13,45,0.0,23.5,4.85,17.5,23.5,19.43,10.64
2017,12,22,14,0,0.0,36.0,5.3,17.0,36.0,29.79,19.39
2017,12,22,14,15,0.0,34.0,5.45,16.0,34.0,28.12,18.11
2017,12,22,14,30,0.0,32.0,5.6,15.0,32.0,26.45,16.82
2017,12,22,14,45,0.0,50.5,5.85,14.0,50.5,41.8,30.02
2017,12,22,15,0,0.0,69.0,6.1,13.0,69.0,57.21,43.38
2017,12,22,15,15,0.0,62.5,6.2,12.0,62.5,51.78,38.99
2017,12,22,15,30,0.0,56.0,6.3,11.0,56.0,46.35,34.55
2017,12,22,15,45,0.0,48.5,6.4,10.0,48.5,40.11,29.32
2017,12,22,16,0,0.0,41.0,6.5,9.0,41.0,33.87,24.0
2017,12,22,16,15,0.0,33.5,6.55,8.0,33.5,27.64,18.59
2017,12,22,16,30,0.0,26.0,6.6,7.0,26.0,21.43,13.1
2017,12,22,16,45,0.0,18.5,6.65,6.5,18.5,15.22,7.52
2017,12,22,17,0,0.0,11.0,6.7,6.0,11.0,9.04,1.88
2017,12,22,17,15,0.0,5.5,6.7,5.5,5.5,4.51,0.0
2017,12,22,17,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,221.0,15.0,2.85,1.5,36.5,12.22,0.0
2017,12,23,8,0,442.0,30.0,3.0,2.0,73.0,25.01,16.02
2017,12,23,8,15,538.5,38.0,2.95,2.5,120.0,34.09,25.44
2017,12,23,8,30,635.0,46.0,2.9,3.0,167.0,56.82,33.46
2017,12,23,8,45,692.5,51.0,2.9,4.0,215.5,107.66,60.74
2017,12,23,9,0,750.0,56.0,2.9,5.0,264.0,165.44,104.74
2017,12,23,9,15,745.5,59.0,2.8,5.5,295.0,214.96,150.36
2017,12,23,9,30,741.0,62.0,2.7,6.0,326.0,263.36,197.02
2017,12,23,9,45,808.0,65.5,2.65,6.5,383.0,334.4,260.54
2017,12,23,10,0,875.0,69.0,2.6,7.0,440.0,412.18,328.83
2017,12,23,10,15,892.0,71.0,2.4,7.5,476.0,471.7,381.23
2017,12,23,10,30,909.0,73.0,2.2,8.0,512.0,531.75,432.02
2017,12,23,10,45,921.5,74.0,2.0,8.5,541.0,588.27,477.92
2017,12,23,11,0,934.0,75.0,1.8,9.0,570.0,643.99,521.14
2017,12,23,11,15,942.0,76.5,1.6,9.5,591.0,696.28,559.77
2017,12,23,11,30,950.0,78.0,1.4,10.0,612.0,746.86,595.28
2017,12,23,11,45,947.5,81.5,1.25,10.5,624.0,790.04,622.51
2017,12,23,12,0,945.0,85.0,1.1,11.0,636.0,830.28,646.71
2017,12,23,12,15,946.5,85.0,1.05,11.0,641.0,866.71,670.37
2017,12,23,12,30,948.0,85.0,1.0,11.0,646.0,900.12,691.76
2017,12,23,12,45,948.0,84.0,0.95,11.5,642.5,927.9,707.93
2017,12,23,13,0,948.0,83.0,0.9,12.0,639.0,952.27,721.77
2017,12,23,13,15,943.5,82.5,0.95,12.0,626.5,969.65,734.35
2017,12,23,13,30,939.0,82.0,1.0,12.0,614.0,983.31,744.75
2017,12,23,13,45,822.0,102.5,1.1,12.0,556.5,923.36,707.1
2017,12,23,14,0,705.0,123.0,1.2,12.0,499.0,853.7,662.75
2017,12,23,14,15,653.5,130.0,1.2,12.0,465.0,819.41,640.75
2017,12,23,14,30,602.0,137.0,1.2,12.0,431.0,781.28,615.35
2017,12,23,14,45,598.0,127.5,1.25,12.5,402.5,767.3,606.56
2017,12,23,15,0,594.0,118.0,1.3,13.0,374.0,750.51,595.42
2017,12,23,15,15,566.5,113.5,1.15,12.5,339.5,714.53,570.17
2017,12,23,15,30,539.0,109.0,1.0,12.0,305.0,669.69,538.17
2017,12,23,15,45,520.0,97.0,0.9,12.0,267.0,636.28,513.61
2017,12,23,16,0,501.0,85.0,0.8,12.0,229.0,594.54,481.9
2017,12,23,16,15,460.0,74.0,0.8,11.0,188.5,533.58,436.91
2017,12,23,16,30,419.0,63.0,0.8,10.0,148.0,472.81,389.62
2017,12,23,16,45,359.5,49.5,0.85,9.5,108.5,395.76,325.95
2017,12,23,17,0,300.0,36.0,0.9,9.0,69.0,322.16,258.69
2017,12,23,17,15,150.0,18.0,0.95,8.5,34.5,167.9,76.29
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.0,3.4,5.0,34.5,11.36,0.0
2017,12,24,8,0,428.0,28.0,3.7,6.0,69.0,25.34,15.9
2017,12,24,8,15,524.0,35.5,3.8,6.5,115.0,31.72,22.85
2017,12,24,8,30,620.0,43.0,3.9,7.0,161.0,52.31,30.04
2017,12,24,8,45,676.5,48.0,4.0,8.0,208.5,102.05,55.92
2017,12,24,9,0,733.0,53.0,4.1,9.0,256.0,158.58,98.24
2017,12,24,9,15,606.0,81.5,4.7,9.5,268.0,202.62,143.8
2017,12,24,9,30,479.0,110.0,5.3,10.0,280.0,229.88,175.59
2017,12,24,9,45,438.0,133.0,5.9,11.0,302.0,268.51,212.52
2017,12,24,10,0,397.0,156.0,6.5,12.0,324.0,302.4,244.12
2017,12,24,10,15,432.0,163.0,6.65,12.0,359.5,350.74,286.53
2017,12,24,10,30,467.0,170.0,6.8,12.0,395.0,402.3,331.22
2017,12,24,10,45,683.5,123.0,7.0,12.0,473.0,509.66,421.87
2017,12,24,11,0,900.0,76.0,7.2,12.0,551.0,623.34,517.67
2017,12,24,11,15,907.0,77.0,7.2,12.0,572.0,672.94,559.45
2017,12,24,11,30,914.0,78.0,7.2,12.0,593.0,720.81,599.18
2017,12,24,11,45,525.5,177.0,7.25,12.0,474.5,583.81,485.52
2017,12,24,12,0,137.0,276.0,7.3,12.0,356.0,384.51,317.05
2017,12,24,12,15,523.5,181.0,7.25,12.0,490.5,633.96,527.72
2017,12,24,12,30,910.0,86.0,7.2,12.0,625.0,868.63,713.53
2017,12,24,12,45,901.5,89.0,7.15,12.0,620.0,892.78,730.97
2017,12,24,13,0,893.0,92.0,7.1,12.0,615.0,922.7,753.71
2017,12,24,13,15,888.5,91.0,6.95,11.5,603.5,939.05,767.19
2017,12,24,13,30,884.0,90.0,6.8,11.0,592.0,951.78,778.14
2017,12,24,13,45,872.5,90.5,6.7,11.0,571.5,956.16,781.72
2017,12,24,14,0,861.0,91.0,6.6,11.0,551.0,956.76,782.67
2017,12,24,14,15,848.5,89.0,6.45,10.5,524.0,949.62,779.15
2017,12,24,14,30,836.0,87.0,6.3,10.0,497.0,938.86,773.03
2017,12,24,14,45,818.0,84.5,6.2,10.0,463.0,918.71,758.69
2017,12,24,15,0,800.0,82.0,6.1,10.0,429.0,895.27,741.86
2017,12,24,15,15,774.5,79.0,5.85,9.5,389.0,861.05,717.2
2017,12,24,15,30,749.0,76.0,5.6,9.0,349.0,824.11,690.07
2017,12,24,15,45,712.5,71.5,5.45,9.0,305.0,780.51,656.34
2017,12,24,16,0,676.0,67.0,5.3,9.0,261.0,728.61,615.08
2017,12,24,16,15,620.5,60.5,4.95,8.5,215.0,656.65,556.52
2017,12,24,16,30,565.0,54.0,4.6,8.0,169.0,585.27,496.1
2017,12,24,16,45,475.5,45.0,4.35,7.5,123.5,484.74,409.23
2017,12,24,17,0,386.0,36.0,4.1,7.0,78.0,388.66,319.73
2017,12,24,17,15,193.0,18.0,3.85,6.5,39.0,200.29,102.4
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,176.0,15.5,2.6,0.0,32.0,12.63,0.0
2017,12,25,8,0,352.0,31.0,2.9,0.0,64.0,25.71,16.6
2017,12,25,8,15,449.5,40.5,3.05,0.5,108.5,33.11,24.71
2017,12,25,8,30,547.0,50.0,3.2,1.0,153.0,52.23,32.63
2017,12,25,8,45,601.5,57.5,3.4,2.0,199.5,99.89,58.64
2017,12,25,9,0,656.0,65.0,3.6,3.0,246.0,154.16,100.09
2017,12,25,9,15,695.0,70.0,3.55,3.5,290.5,209.41,148.67
2017,12,25,9,30,734.0,75.0,3.5,4.0,335.0,268.86,203.28
2017,12,25,9,45,757.5,80.0,3.45,4.5,375.0,328.59,258.95
2017,12,25,10,0,781.0,85.0,3.4,5.0,415.0,388.43,313.84
2017,12,25,10,15,800.0,87.5,3.35,5.5,450.0,445.46,365.12
2017,12,25,10,30,819.0,90.0,3.3,6.0,485.0,503.2,415.41
2017,12,25,10,45,828.0,94.0,3.25,6.5,512.5,557.42,461.28
2017,12,25,11,0,837.0,98.0,3.2,7.0,540.0,610.82,504.97
2017,12,25,11,15,846.0,99.0,3.2,7.5,561.0,660.06,544.36
2017,12,25,11,30,855.0,100.0,3.2,8.0,582.0,707.91,581.61
2017,12,25,11,45,534.5,186.5,3.2,8.5,490.5,599.28,492.95
2017,12,25,12,0,214.0,273.0,3.2,9.0,399.0,439.93,361.74
2017,12,25,12,15,208.5,276.0,3.25,9.0,399.5,450.24,370.86
2017,12,25,12,30,203.0,279.0,3.3,9.0,400.0,459.69,378.48
2017,12,25,12,45,199.5,279.5,3.4,9.5,397.5,467.26,384.1
2017,12,25,13,0,196.0,280.0,3.5,10.0,395.0,474.13,389.18
2017,12,25,13,15,224.5,271.5,3.55,10.0,401.0,498.81,410.03
2017,12,25,13,30,253.0,263.0,3.6,10.0,407.0,523.67,430.97
2017,12,25,13,45,257.0,251.0,3.65,10.5,393.0,541.16,444.44
2017,12,25,14,0,261.0,239.0,3.7,11.0,379.0,537.86,442.09
2017,12,25,14,15,271.5,225.0,3.65,11.0,364.0,537.03,442.68
2017,12,25,14,30,282.0,211.0,3.6,11.0,349.0,534.89,442.3
2017,12,25,14,45,408.5,172.0,3.6,11.0,357.5,631.28,522.15
2017,12,25,15,0,535.0,133.0,3.6,11.0,366.0,704.32,581.43
2017,12,25,15,15,621.5,108.5,3.4,11.0,355.0,761.25,624.85
2017,12,25,15,30,708.0,84.0,3.2,11.0,344.0,804.26,657.06
2017,12,25,15,45,662.5,80.0,3.05,11.0,299.5,746.87,613.51
2017,12,25,16,0,617.0,76.0,2.9,11.0,255.0,688.35,568.71
2017,12,25,16,15,559.5,68.5,2.45,10.0,209.5,614.55,510.94
2017,12,25,16,30,502.0,61.0,2.0,9.0,164.0,541.31,451.13
2017,12,25,16,45,404.5,50.5,1.6,8.0,119.5,433.99,361.38
2017,12,25,17,0,307.0,40.0,1.2,7.0,75.0,331.41,269.94
2017,12,25,17,15,153.5,20.0,1.2,6.5,37.5,170.35,92.39
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,81.0,19.5,2.15,4.0,27.0,15.37,0.0
2017,12,26,8,0,162.0,39.0,2.3,4.0,54.0,29.93,19.79
2017,12,26,8,15,252.0,55.0,2.25,4.0,94.5,41.82,32.19
2017,12,26,8,30,342.0,71.0,2.2,4.0,135.0,60.82,43.29
2017,12,26,8,45,381.5,87.0,2.2,4.5,176.5,101.81,68.78
2017,12,26,9,0,421.0,103.0,2.2,5.0,218.0,147.82,104.51
2017,12,26,9,15,466.5,112.5,2.2,5.0,260.5,194.65,144.32
2017,12,26,9,30,512.0,122.0,2.2,5.0,303.0,246.69,190.4
2017,12,26,9,45,529.5,134.0,2.25,5.5,340.0,296.89,235.91
2017,12,26,10,0,547.0,146.0,2.3,6.0,377.0,348.75,282.13
2017,12,26,10,15,571.0,152.0,2.35,6.0,410.5,399.49,326.98
2017,12,26,10,30,595.0,158.0,2.4,6.0,444.0,451.97,372.36
2017,12,26,10,45,616.0,161.0,2.45,6.5,472.0,501.47,413.73
2017,12,26,11,0,637.0,164.0,2.5,7.0,500.0,556.6,458.4
2017,12,26,11,15,318.5,146.5,2.55,7.0,314.5,365.13,305.14
2017,12,26,11,30,0.0,129.0,2.6,7.0,129.0,108.86,87.75
2017,12,26,11,45,0.0,132.0,2.65,7.5,132.0,111.66,90.24
2017,12,26,12,0,0.0,135.0,2.7,8.0,135.0,114.5,92.41
2017,12,26,12,15,0.0,136.0,2.75,8.0,136.0,115.58,93.28
2017,12,26,12,30,0.0,137.0,2.8,8.0,137.0,116.69,94.21
2017,12,26,12,45,0.0,116.5,2.85,8.0,116.5,98.29,78.64
2017,12,26,13,0,0.0,96.0,2.9,8.0,96.0,80.08,63.2
2017,12,26,13,15,0.0,94.5,2.95,8.0,94.5,78.78,62.15
2017,12,26,13,30,0.0,93.0,3.0,8.0,93.0,77.48,61.1
2017,12,26,13,45,0.0,71.0,3.05,8.0,71.0,58.94,45.29
2017,12,26,14,0,0.0,49.0,3.1,8.0,49.0,40.59,29.55
2017,12,26,14,15,0.0,82.5,3.15,8.0,82.5,68.53,53.71
2017,12,26,14,30,0.0,116.0,3.2,8.0,116.0,99.97,80.78
2017,12,26,14,45,0.0,107.0,3.25,8.0,107.0,91.89,73.99
2017,12,26,15,0,0.0,98.0,3.3,8.0,98.0,83.83,67.23
2017,12,26,15,15,0.0,88.5,3.3,7.5,88.5,75.28,60.12
2017,12,26,15,30,0.0,79.0,3.3,7.0,79.0,66.74,52.93
2017,12,26,15,45,192.5,99.5,3.35,7.0,156.0,312.83,271.55
2017,12,26,16,0,385.0,120.0,3.4,7.0,233.0,532.99,456.3
2017,12,26,16,15,329.0,105.0,3.45,7.0,190.0,444.16,381.36
2017,12,26,16,30,273.0,90.0,3.5,7.0,147.0,374.14,320.85
2017,12,26,16,45,201.5,70.0,3.55,7.0,106.0,285.79,242.68
2017,12,26,17,0,130.0,50.0,3.6,7.0,65.0,201.44,165.2
2017,12,26,17,15,65.0,25.0,3.7,6.5,32.5,102.12,57.07
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,7.0,5.15,2.0,7.0,5.75,0.0
2017,12,27,8,0,0.0,14.0,5.2,2.0,14.0,11.52,4.16
2017,12,27,8,15,0.0,25.0,5.25,2.0,25.0,20.62,13.13
2017,12,27,8,30,0.0,36.0,5.3,2.0,36.0,29.74,20.75
2017,12,27,8,45,0.0,47.5,5.35,2.5,47.5,39.3,29.42
2017,12,27,9,0,0.0,59.0,5.4,3.0,59.0,48.82,37.94
2017,12,27,9,15,0.0,70.5,5.3,3.0,70.5,58.32,46.4
2017,12,27,9,30,0.0,82.0,5.2,3.0,82.0,67.92,54.85
2017,12,27,9,45,0.0,83.5,5.15,3.0,83.5,69.29,55.94
2017,12,27,10,0,0.0,85.0,5.1,3.0,85.0,70.6,56.97
2017,12,27,10,15,0.0,85.5,5.0,3.0,85.5,71.04,57.22
2017,12,27,10,30,0.0,86.0,4.9,3.0,86.0,71.46,57.46
2017,12,27,10,45,0.0,115.5,4.85,3.5,115.5,96.74,79.29
2017,12,27,11,0,0.0,145.0,4.8,4.0,145.0,122.66,101.4
2017,12,27,11,15,0.0,117.0,4.7,4.0,117.0,98.2,80.1
2017,12,27,11,30,0.0,89.0,4.6,4.0,89.0,74.0,59.05
2017,12,27,11,45,0.0,100.0,4.55,4.0,100.0,83.48,67.22
2017,12,27,12,0,0.0,111.0,4.5,4.0,111.0,93.14,75.52
2017,12,27,12,15,0.5,142.0,4.45,4.0,142.5,121.41,99.83
2017,12,27,12,30,1.0,173.0,4.4,4.0,174.0,150.89,125.03
2017,12,27,12,45,10.0,197.0,4.35,4.0,203.5,182.34,152.13
2017,12,27,13,0,19.0,221.0,4.3,4.0,233.0,215.49,180.54
2017,12,27,13,15,9.5,174.5,4.2,4.0,180.5,162.01,134.88
2017,12,27,13,30,0.0,128.0,4.1,4.0,128.0,109.43,89.58
2017,12,27,13,45,0.0,120.5,4.1,4.0,120.5,102.75,83.97
2017,12,27,14,0,0.0,113.0,4.1,4.0,113.0,96.06,78.31
2017,12,27,14,15,0.0,122.0,4.0,4.0,122.0,105.1,86.27
2017,12,27,14,30,0.0,131.0,3.9,4.0,131.0,114.81,94.83
2017,12,27,14,45,0.0,128.5,3.85,4.0,128.5,113.49,93.87
2017,12,27,15,0,0.0,126.0,3.8,4.0,126.0,112.48,93.2
2017,12,27,15,15,0.0,114.0,3.75,3.5,114.0,101.59,84.08
2017,12,27,15,30,0.0,102.0,3.7,3.0,102.0,90.72,74.88
2017,12,27,15,45,0.0,89.0,3.65,3.0,89.0,78.76,64.46
2017,12,27,16,0,0.0,76.0,3.6,3.0,76.0,66.77,53.9
2017,12,27,16,15,0.0,62.0,3.45,3.0,62.0,53.59,42.15
2017,12,27,16,30,0.0,48.0,3.3,3.0,48.0,40.28,30.14
2017,12,27,16,45,0.0,35.0,3.2,3.0,35.0,28.93,19.78
2017,12,27,17,0,0.0,22.0,3.1,3.0,22.0,18.14,9.87
2017,12,27,17,15,0.0,12.5,3.0,2.5,12.5,10.29,0.98
2017,12,27,17,30,0.0,3.0,2.9,2.0,3.0,2.56,0.0
2017,12,27,17,45,0.0,1.5,2.85,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,121.5,17.5,1.6,1.5,28.5,13.65,0.0
2017,12,28,8,0,243.0,35.0,1.9,2.0,57.0,27.14,17.41
2017,12,28,8,15,339.5,48.0,1.9,2.0,99.5,37.0,28.05
2017,12,28,8,30,436.0,61.0,1.9,2.0,142.0,55.99,39.48
2017,12,28,8,45,498.0,70.5,1.95,2.5,187.5,98.83,62.49
2017,12,28,9,0,560.0,80.0,2.0,3.0,233.0,149.43,100.23
2017,12,28,9,15,603.0,87.0,1.95,3.5,277.0,201.54,144.91
2017,12,28,9,30,646.0,94.0,1.9,4.0,321.0,258.54,195.98
2017,12,28,9,45,678.0,98.5,1.85,4.5,361.5,314.4,246.85
2017,12,28,10,0,710.0,103.0,1.8,5.0,402.0,373.22,299.45
2017,12,28,10,15,364.0,143.0,1.7,5.5,297.0,299.59,246.36
2017,12,28,10,30,18.0,183.0,1.6,6.0,192.0,164.21,135.5
2017,12,28,10,45,20.5,193.5,1.55,6.5,204.0,176.51,145.84
2017,12,28,11,0,23.0,204.0,1.5,7.0,216.0,189.18,155.97
2017,12,28,11,15,23.0,212.0,1.4,7.0,224.5,198.32,163.32
2017,12,28,11,30,23.0,220.0,1.3,7.0,233.0,207.56,170.73
2017,12,28,11,45,97.5,248.5,1.25,7.5,305.5,303.86,250.5
2017,12,28,12,0,172.0,277.0,1.2,8.0,378.0,410.92,335.74
2017,12,28,12,15,274.5,263.5,1.1,8.0,426.0,503.79,408.76
2017,12,28,12,30,377.0,250.0,1.0,8.0,474.0,587.9,473.34
2017,12,28,12,45,603.0,183.5,0.95,8.5,539.5,743.19,590.06
2017,12,28,13,0,829.0,117.0,0.9,9.0,605.0,892.13,691.53
2017,12,28,13,15,824.0,116.0,0.9,9.0,594.0,907.46,700.1
2017,12,28,13,30,819.0,115.0,0.9,9.0,583.0,919.33,708.5
2017,12,28,13,45,814.5,112.0,0.95,9.5,564.5,925.96,713.23
2017,12,28,14,0,810.0,109.0,1.0,10.0,546.0,929.07,715.81
2017,12,28,14,15,797.0,107.0,1.05,10.0,519.5,921.66,712.73
2017,12,28,14,30,784.0,105.0,1.1,10.0,493.0,918.14,712.57
2017,12,28,14,45,494.5,148.0,1.15,10.0,387.0,684.68,548.78
2017,12,28,15,0,205.0,191.0,1.2,10.0,281.0,423.07,347.43
2017,12,28,15,15,187.0,178.5,1.2,9.5,255.0,393.63,327.18
2017,12,28,15,30,169.0,166.0,1.2,9.0,229.0,364.29,304.71
2017,12,28,15,45,365.0,128.0,1.3,9.0,242.5,530.64,442.92
2017,12,28,16,0,561.0,90.0,1.4,9.0,256.0,655.96,540.62
2017,12,28,16,15,504.5,80.5,1.25,8.0,211.0,581.54,482.17
2017,12,28,16,30,448.0,71.0,1.1,7.0,166.0,507.47,423.44
2017,12,28,16,45,365.0,58.0,1.0,6.5,122.0,412.42,344.48
2017,12,28,17,0,282.0,45.0,0.9,6.0,78.0,322.77,264.62
2017,12,28,17,15,166.0,27.5,0.95,5.5,44.5,198.0,126.7
2017,12,28,17,30,50.0,10.0,1.0,5.0,11.0,43.28,0.0
2017,12,28,17,45,25.0,5.0,1.1,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,136.0,17.0,1.15,2.5,29.5,13.29,0.0
2017,12,29,8,0,272.0,34.0,1.3,3.0,59.0,28.38,18.3
2017,12,29,8,15,372.0,46.5,1.25,3.5,102.5,38.21,28.98
2017,12,29,8,30,472.0,59.0,1.2,4.0,146.0,53.78,37.62
2017,12,29,8,45,539.0,67.0,1.2,4.5,193.0,97.82,59.8
2017,12,29,9,0,606.0,75.0,1.2,5.0,240.0,150.19,97.89
2017,12,29,9,15,648.5,81.0,1.2,5.5,285.0,203.98,143.49
2017,12,29,9,30,691.0,87.0,1.2,6.0,330.0,262.54,195.45
2017,12,29,9,45,720.5,91.5,1.2,6.5,371.0,320.09,247.36
2017,12,29,10,0,750.0,96.0,1.2,7.0,412.0,380.26,300.59
2017,12,29,10,15,771.0,99.5,1.2,7.5,447.5,438.14,350.71
2017,12,29,10,30,792.0,103.0,1.2,8.0,483.0,497.08,400.0
2017,12,29,10,45,396.0,126.5,1.25,8.5,316.5,346.62,284.16
2017,12,29,11,0,0.0,150.0,1.3,9.0,150.0,127.04,102.26
2017,12,29,11,15,0.0,159.0,1.4,9.5,159.0,135.33,109.42
2017,12,29,11,30,0.0,168.0,1.5,10.0,168.0,143.77,116.1
2017,12,29,11,45,0.0,135.0,1.65,10.5,135.0,114.29,91.27
2017,12,29,12,0,0.0,102.0,1.8,11.0,102.0,85.24,66.77
2017,12,29,12,15,0.0,126.5,1.95,11.0,126.5,106.98,85.02
2017,12,29,12,30,0.0,151.0,2.1,11.0,151.0,129.47,103.73
2017,12,29,12,45,10.0,187.5,2.25,11.5,193.5,173.0,139.87
2017,12,29,13,0,20.0,224.0,2.4,12.0,236.0,219.21,177.73
2017,12,29,13,15,437.0,165.5,2.55,12.0,416.0,608.29,497.18
2017,12,29,13,30,854.0,107.0,2.7,12.0,596.0,942.48,743.22
2017,12,29,13,45,479.5,177.5,2.85,12.5,450.0,683.8,550.88
2017,12,29,14,0,105.0,248.0,3.0,13.0,304.0,359.25,292.18
2017,12,29,14,15,461.5,173.0,3.05,13.0,404.5,676.47,550.98
2017,12,29,14,30,818.0,98.0,3.1,13.0,505.0,935.54,742.14
2017,12,29,14,45,801.5,95.0,3.2,13.5,471.5,916.79,727.14
2017,12,29,15,0,785.0,92.0,3.3,14.0,438.0,894.68,712.26
2017,12,29,15,15,760.0,88.0,3.2,13.5,398.5,867.84,695.12
2017,12,29,15,30,735.0,84.0,3.1,13.0,359.0,831.26,670.53
2017,12,29,15,45,699.5,79.0,3.05,13.0,315.0,781.47,634.63
2017,12,29,16,0,664.0,74.0,3.0,13.0,271.0,730.13,596.56
2017,12,29,16,15,610.0,67.0,2.7,12.0,224.5,659.04,542.66
2017,12,29,16,30,556.0,60.0,2.4,11.0,178.0,588.23,486.53
2017,12,29,16,45,472.0,50.0,2.1,10.0,132.5,490.66,406.16
2017,12,29,17,0,388.0,40.0,1.8,9.0,87.0,396.91,323.85
2017,12,29,17,15,246.0,26.0,1.9,8.5,50.5,255.58,169.91
2017,12,29,17,30,104.0,12.0,2.0,8.0,14.0,82.65,0.0
2017,12,29,17,45,52.0,6.0,2.1,8.0,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.0,0.95,8.5,29.5,13.16,0.0
2017,12,30,8,0,301.0,32.0,1.1,9.0,59.0,26.65,16.29
2017,12,30,8,15,402.5,43.0,1.25,9.0,103.0,35.25,25.68
2017,12,30,8,30,504.0,54.0,1.4,9.0,147.0,48.78,38.4
2017,12,30,8,45,562.5,62.5,1.6,9.5,193.0,94.48,55.23
2017,12,30,9,0,621.0,71.0,1.8,10.0,239.0,147.41,93.2
2017,12,30,9,15,663.5,76.5,1.85,10.5,284.5,201.56,138.45
2017,12,30,9,30,706.0,82.0,1.9,11.0,330.0,260.44,190.22
2017,12,30,9,45,365.0,122.0,2.0,11.5,251.5,230.07,179.49
2017,12,30,10,0,24.0,162.0,2.1,12.0,173.0,144.6,116.78
2017,12,30,10,15,15.0,163.5,2.1,12.5,171.0,144.1,116.33
2017,12,30,10,30,6.0,165.0,2.1,13.0,169.0,142.42,114.57
2017,12,30,10,45,7.5,175.0,2.15,13.5,179.0,152.85,122.8
2017,12,30,11,0,9.0,185.0,2.2,14.0,189.0,163.56,131.2
2017,12,30,11,15,218.0,203.5,2.25,14.5,326.0,343.65,279.16
2017,12,30,11,30,427.0,222.0,2.3,15.0,463.0,529.64,424.89
2017,12,30,11,45,245.0,241.5,2.35,15.5,380.5,428.66,343.6
2017,12,30,12,0,63.0,261.0,2.4,16.0,298.0,296.27,236.44
2017,12,30,12,15,85.0,270.5,2.45,16.0,321.0,328.8,263.21
2017,12,30,12,30,107.0,280.0,2.5,16.0,344.0,363.19,290.71
2017,12,30,12,45,105.0,279.5,2.65,16.5,342.5,367.25,293.5
2017,12,30,13,0,103.0,279.0,2.8,17.0,341.0,371.08,296.27
2017,12,30,13,15,66.5,254.5,2.85,17.0,294.0,315.23,251.88
2017,12,30,13,30,30.0,230.0,2.9,17.0,247.0,257.41,205.37
2017,12,30,13,45,15.5,199.0,2.95,17.0,208.0,194.75,155.11
2017,12,30,14,0,1.0,168.0,3.0,17.0,169.0,150.66,119.1
2017,12,30,14,15,21.0,187.0,3.05,16.5,197.5,191.4,153.71
2017,12,30,14,30,41.0,206.0,3.1,16.0,226.0,254.97,206.49
2017,12,30,14,45,20.5,150.5,3.15,16.0,160.5,156.02,125.51
2017,12,30,15,0,0.0,95.0,3.2,16.0,95.0,80.72,62.47
2017,12,30,15,15,0.0,86.5,3.2,15.5,86.5,73.13,56.42
2017,12,30,15,30,0.0,78.0,3.2,15.0,78.0,65.55,50.26
2017,12,30,15,45,312.0,80.5,3.25,14.5,174.0,417.9,353.0
2017,12,30,16,0,624.0,83.0,3.3,14.0,270.0,705.97,580.08
2017,12,30,16,15,568.5,75.0,3.1,13.0,223.5,632.97,522.54
2017,12,30,16,30,513.0,67.0,2.9,12.0,177.0,560.17,465.07
2017,12,30,16,45,415.0,56.5,2.75,11.0,131.0,451.21,375.7
2017,12,30,17,0,317.0,46.0,2.6,10.0,85.0,351.45,288.63
2017,12,30,17,15,158.5,30.0,2.75,9.5,49.5,199.43,135.77
2017,12,30,17,30,0.0,14.0,2.9,9.0,14.0,11.95,0.0
2017,12,30,17,45,0.0,7.0,3.1,8.5,7.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,84.5,18.5,4.2,3.0,26.0,14.38,0.0
2017,12,31,8,0,169.0,37.0,4.4,3.0,52.0,28.47,18.14
2017,12,31,8,15,261.5,54.0,4.5,2.5,94.0,41.16,31.66
2017,12,31,8,30,354.0,71.0,4.6,2.0,136.0,56.58,46.6
2017,12,31,8,45,415.0,84.0,4.75,2.0,181.0,97.22,65.16
2017,12,31,9,0,476.0,97.0,4.9,2.0,226.0,145.36,101.29
2017,12,31,9,15,238.0,89.0,5.0,2.0,153.5,123.16,93.5
2017,12,31,9,30,0.0,81.0,5.1,2.0,81.0,67.07,54.27
2017,12,31,9,45,0.0,91.0,5.25,2.0,91.0,75.5,61.67
2017,12,31,10,0,0.0,101.0,5.4,2.0,101.0,84.02,69.04
2017,12,31,10,15,0.0,94.5,5.5,2.0,94.5,78.63,64.13
2017,12,31,10,30,0.0,88.0,5.6,2.0,88.0,73.15,59.17
2017,12,31,10,45,0.0,91.0,5.7,2.0,91.0,75.7,61.29
2017,12,31,11,0,0.0,94.0,5.8,2.0,94.0,78.27,63.42
2017,12,31,11,15,0.0,96.0,5.8,2.0,96.0,79.99,64.83
2017,12,31,11,30,0.0,98.0,5.8,2.0,98.0,81.72,66.26
2017,12,31,11,45,0.0,108.5,5.85,2.0,108.5,90.87,74.17
2017,12,31,12,0,0.0,119.0,5.9,2.0,119.0,100.17,82.21
2017,12,31,12,15,0.0,102.5,5.85,2.0,102.5,85.7,69.56
2017,12,31,12,30,0.0,86.0,5.8,2.0,86.0,71.51,57.18
2017,12,31,12,45,0.0,58.0,5.8,2.5,58.0,48.13,36.65
2017,12,31,13,0,0.0,30.0,5.8,3.0,30.0,24.84,16.19
2017,12,31,13,15,0.0,54.5,5.8,3.0,54.5,45.2,34.06
2017,12,31,13,30,0.0,79.0,5.8,3.0,79.0,65.64,51.96
2017,12,31,13,45,0.0,63.5,5.8,3.0,63.5,52.69,40.68
2017,12,31,14,0,0.0,48.0,5.8,3.0,48.0,39.77,29.4
2017,12,31,14,15,0.0,53.5,5.8,3.0,53.5,44.33,33.47
2017,12,31,14,30,0.0,59.0,5.8,3.0,59.0,48.9,37.56
2017,12,31,14,45,0.0,74.0,5.8,3.0,74.0,61.4,48.66
2017,12,31,15,0,0.0,89.0,5.8,3.0,89.0,74.89,60.65
2017,12,31,15,15,0.0,80.5,5.75,2.5,80.5,67.27,54.17
2017,12,31,15,30,0.0,72.0,5.7,2.0,72.0,59.71,47.69
2017,12,31,15,45,0.0,63.5,5.7,2.0,63.5,52.61,41.45
2017,12,31,16,0,0.0,55.0,5.7,2.0,55.0,45.53,35.16
2017,12,31,16,15,0.0,45.5,5.6,1.5,45.5,37.62,28.12
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,29.73,20.98
2017,12,31,16,45,0.0,27.0,5.4,0.5,27.0,22.26,14.14
2017,12,31,17,0,0.0,18.0,5.3,0.0,18.0,14.82,7.25
2017,12,31,17,15,0.0,10.5,5.3,0.0,10.5,8.63,0.78
2017,12,31,17,30,0.0,3.0,5.3,0.0,3.0,2.56,0.0
2017,12,31,17,45,0.0,1.5,3.25,8.0,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
